Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,7,45,169.5,14.5,2.6,4.5,28.5,11.5,0.0
2016,1,1,8,0,339.0,29.0,2.7,5.0,57.0,23.64,12.93
2016,1,1,8,15,439.0,37.5,2.7,5.0,96.0,58.2,29.72
2016,1,1,8,30,539.0,46.0,2.7,5.0,135.0,103.97,60.44
2016,1,1,8,45,597.0,52.0,2.75,5.5,175.5,150.95,98.78
2016,1,1,9,0,655.0,58.0,2.8,6.0,216.0,203.53,145.1
2016,1,1,9,15,694.5,62.0,2.8,6.0,254.0,254.32,192.33
2016,1,1,9,30,734.0,66.0,2.8,6.0,292.0,308.35,242.54
2016,1,1,9,45,765.0,68.0,2.85,6.5,326.5,359.16,289.31
2016,1,1,10,0,796.0,70.0,2.9,7.0,361.0,411.26,336.16
2016,1,1,10,15,813.5,72.0,2.85,7.0,389.5,458.1,378.16
2016,1,1,10,30,831.0,74.0,2.8,7.0,418.0,504.39,418.61
2016,1,1,10,45,842.0,76.0,2.8,7.5,439.5,546.34,453.91
2016,1,1,11,0,853.0,78.0,2.8,8.0,461.0,586.72,486.99
2016,1,1,11,15,860.5,79.0,2.75,8.0,476.0,622.07,516.04
2016,1,1,11,30,868.0,80.0,2.7,8.0,491.0,655.16,542.75
2016,1,1,11,45,870.0,80.5,2.65,8.5,498.0,681.6,562.82
2016,1,1,12,0,872.0,81.0,2.6,9.0,505.0,705.16,579.95
2016,1,1,12,15,872.0,81.0,2.55,9.0,505.0,723.76,593.53
2016,1,1,12,30,872.0,81.0,2.5,9.0,505.0,739.2,604.8
2016,1,1,12,45,871.5,79.5,2.45,9.0,498.0,749.29,612.14
2016,1,1,13,0,871.0,78.0,2.4,9.0,491.0,756.08,617.14
2016,1,1,13,15,863.5,77.0,2.35,9.0,475.5,754.91,616.32
2016,1,1,13,30,856.0,76.0,2.3,9.0,460.0,750.39,613.16
2016,1,1,13,45,844.0,74.5,2.25,9.5,438.0,738.63,603.59
2016,1,1,14,0,832.0,73.0,2.2,10.0,416.0,723.74,591.78
2016,1,1,14,15,813.5,71.0,2.15,9.5,387.5,700.5,575.79
2016,1,1,14,30,795.0,69.0,2.1,9.0,359.0,674.61,557.61
2016,1,1,14,45,768.5,66.0,2.05,9.0,324.5,639.48,530.98
2016,1,1,15,0,742.0,63.0,2.0,9.0,290.0,602.5,502.42
2016,1,1,15,15,702.5,59.0,1.9,8.5,252.0,554.25,463.87
2016,1,1,15,30,663.0,55.0,1.8,8.0,214.0,505.46,423.45
2016,1,1,15,45,602.5,49.5,1.75,8.0,173.0,447.99,373.76
2016,1,1,16,0,542.0,44.0,1.7,8.0,132.0,387.45,319.92
2016,1,1,16,15,441.5,35.5,1.8,7.5,93.5,304.93,246.26
2016,1,1,16,30,341.0,27.0,1.9,7.0,55.0,227.8,157.32
2016,1,1,16,45,170.5,13.5,2.0,7.0,27.5,89.38,0.0
2016,1,1,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,7,45,68.5,15.5,3.0,5.5,21.0,13.06,0.0
2016,1,2,8,0,137.0,31.0,3.1,6.0,42.0,24.3,13.33
2016,1,2,8,15,191.5,45.5,3.1,6.0,71.5,50.29,30.88
2016,1,2,8,30,246.0,60.0,3.1,6.0,101.0,82.79,54.98
2016,1,2,8,45,280.5,74.0,3.1,6.5,132.5,117.5,83.8
2016,1,2,9,0,315.0,88.0,3.1,7.0,164.0,155.81,117.17
2016,1,2,9,15,337.0,100.0,3.05,7.0,193.5,192.24,150.29
2016,1,2,9,30,359.0,112.0,3.0,7.0,223.0,230.53,185.1
2016,1,2,9,45,389.0,118.0,3.0,7.5,250.0,267.53,218.13
2016,1,2,10,0,419.0,124.0,3.0,8.0,277.0,306.6,252.49
2016,1,2,10,15,286.0,151.5,2.95,8.0,259.5,289.19,240.37
2016,1,2,10,30,153.0,179.0,2.9,8.0,242.0,259.53,216.33
2016,1,2,10,45,170.0,188.0,2.85,8.5,261.5,285.69,238.24
2016,1,2,11,0,187.0,197.0,2.8,9.0,281.0,312.83,260.54
2016,1,2,11,15,248.5,196.5,2.7,9.0,312.0,365.27,304.29
2016,1,2,11,30,310.0,196.0,2.6,9.0,343.0,413.7,344.35
2016,1,2,11,45,213.0,207.0,2.55,9.0,309.0,362.84,301.8
2016,1,2,12,0,116.0,218.0,2.5,9.0,275.0,315.28,261.39
2016,1,2,12,15,125.0,218.5,2.4,9.0,279.5,326.52,270.98
2016,1,2,12,30,134.0,219.0,2.3,9.0,284.0,337.75,280.32
2016,1,2,12,45,178.0,213.5,2.2,9.5,298.5,367.59,305.07
2016,1,2,13,0,222.0,208.0,2.1,10.0,313.0,397.73,329.72
2016,1,2,13,15,156.5,202.0,2.0,10.0,275.0,344.84,285.73
2016,1,2,13,30,91.0,196.0,1.9,10.0,237.0,279.56,231.53
2016,1,2,13,45,45.5,152.0,1.85,10.5,172.5,193.89,160.04
2016,1,2,14,0,0.0,108.0,1.8,11.0,108.0,103.62,83.08
2016,1,2,14,15,0.0,117.0,1.7,11.0,117.0,114.17,92.27
2016,1,2,14,30,0.0,126.0,1.6,11.0,126.0,125.79,102.16
2016,1,2,14,45,0.0,114.0,1.5,11.0,114.0,113.91,92.18
2016,1,2,15,0,0.0,102.0,1.4,11.0,102.0,102.08,82.2
2016,1,2,15,15,0.0,88.5,1.4,10.5,88.5,88.49,70.75
2016,1,2,15,30,0.0,75.0,1.4,10.0,75.0,74.9,59.1
2016,1,2,15,45,0.0,60.5,1.45,10.0,60.5,60.01,46.05
2016,1,2,16,0,0.0,46.0,1.5,10.0,46.0,44.94,32.74
2016,1,2,16,15,0.0,32.5,1.65,9.5,32.5,30.85,20.19
2016,1,2,16,30,0.0,19.0,1.8,9.0,19.0,17.63,7.37
2016,1,2,16,45,0.0,9.5,1.95,9.0,9.5,8.8,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,8.5,2.4,8.0,8.5,7.87,0.0
2016,1,3,8,0,0.0,17.0,2.4,8.0,17.0,15.77,6.57
2016,1,3,8,15,0.0,29.5,2.3,8.0,29.5,27.4,17.43
2016,1,3,8,30,0.0,42.0,2.2,8.0,42.0,38.93,27.87
2016,1,3,8,45,0.0,55.0,2.1,8.5,55.0,51.0,38.59
2016,1,3,9,0,0.0,68.0,2.0,9.0,68.0,63.19,49.3
2016,1,3,9,15,0.0,80.0,2.0,9.0,80.0,74.56,59.25
2016,1,3,9,30,0.0,92.0,2.0,9.0,92.0,86.03,69.16
2016,1,3,9,45,0.0,103.0,2.0,9.0,103.0,96.63,78.23
2016,1,3,10,0,0.0,114.0,2.0,9.0,114.0,107.33,87.28
2016,1,3,10,15,4.0,131.5,2.05,9.0,133.0,126.35,103.36
2016,1,3,10,30,8.0,149.0,2.1,9.0,152.0,145.98,119.85
2016,1,3,10,45,10.0,156.5,2.2,9.5,161.0,155.04,127.14
2016,1,3,11,0,12.0,164.0,2.3,10.0,170.0,164.32,134.61
2016,1,3,11,15,6.0,138.0,2.45,10.0,141.0,134.97,109.82
2016,1,3,11,30,0.0,112.0,2.6,10.0,112.0,105.54,84.83
2016,1,3,11,45,31.0,160.5,2.8,10.0,176.0,181.69,149.68
2016,1,3,12,0,62.0,209.0,3.0,10.0,240.0,258.38,213.75
2016,1,3,12,15,31.0,165.0,3.1,10.0,180.5,189.41,155.9
2016,1,3,12,30,0.0,121.0,3.2,10.0,121.0,114.9,92.64
2016,1,3,12,45,18.0,157.0,3.3,10.5,165.5,165.7,135.9
2016,1,3,13,0,36.0,193.0,3.4,11.0,210.0,229.87,189.44
2016,1,3,13,15,18.0,161.5,3.25,11.0,170.0,172.18,141.03
2016,1,3,13,30,0.0,130.0,3.1,11.0,130.0,125.6,101.57
2016,1,3,13,45,22.5,149.5,3.0,11.0,159.0,164.49,135.23
2016,1,3,14,0,45.0,169.0,2.9,11.0,188.0,216.17,179.08
2016,1,3,14,15,22.5,131.0,2.7,11.0,140.5,146.19,119.99
2016,1,3,14,30,0.0,93.0,2.5,11.0,93.0,89.01,71.01
2016,1,3,14,45,0.0,83.5,2.4,11.0,83.5,79.63,63.13
2016,1,3,15,0,0.0,74.0,2.3,11.0,74.0,70.27,55.14
2016,1,3,15,15,0.0,64.5,2.2,10.5,64.5,60.92,47.18
2016,1,3,15,30,0.0,55.0,2.1,10.0,55.0,51.58,39.1
2016,1,3,15,45,0.0,44.0,2.05,10.0,44.0,40.89,29.68
2016,1,3,16,0,0.0,33.0,2.0,10.0,33.0,30.64,20.59
2016,1,3,16,15,0.0,23.5,2.05,10.0,23.5,21.8,12.63
2016,1,3,16,30,0.0,14.0,2.1,10.0,14.0,12.97,4.08
2016,1,3,16,45,0.0,7.0,2.15,10.0,7.0,6.48,0.0
2016,1,3,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,24.0,14.5,2.6,11.0,16.5,12.88,0.0
2016,1,4,8,0,48.0,29.0,2.6,11.0,33.0,24.96,13.45
2016,1,4,8,15,76.0,45.5,2.6,11.0,56.0,44.54,29.11
2016,1,4,8,30,104.0,62.0,2.6,11.0,79.0,68.08,47.67
2016,1,4,8,45,118.0,79.0,2.6,11.5,103.5,93.14,68.72
2016,1,4,9,0,132.0,96.0,2.6,12.0,128.0,119.9,91.71
2016,1,4,9,15,141.0,111.5,2.65,12.0,151.0,145.48,114.26
2016,1,4,9,30,150.0,127.0,2.7,12.0,174.0,172.0,137.55
2016,1,4,9,45,152.0,141.0,2.8,12.5,193.0,195.33,157.84
2016,1,4,10,0,154.0,155.0,2.9,13.0,212.0,218.76,177.85
2016,1,4,10,15,210.0,163.0,2.95,13.0,246.5,260.87,213.15
2016,1,4,10,30,266.0,171.0,3.0,13.0,281.0,312.98,256.52
2016,1,4,10,45,146.5,174.0,3.1,13.0,235.5,257.84,211.5
2016,1,4,11,0,27.0,177.0,3.2,13.0,190.0,186.17,151.41
2016,1,4,11,15,15.0,169.0,3.3,13.0,176.5,171.81,139.42
2016,1,4,11,30,3.0,161.0,3.4,13.0,163.0,156.64,126.55
2016,1,4,11,45,7.5,169.0,3.5,13.5,173.0,168.22,135.98
2016,1,4,12,0,12.0,177.0,3.6,14.0,183.0,180.21,145.69
2016,1,4,12,15,6.0,133.5,3.6,14.0,136.5,131.6,105.34
2016,1,4,12,30,0.0,90.0,3.6,14.0,90.0,84.06,65.52
2016,1,4,12,45,49.0,151.0,3.65,14.0,174.5,189.73,155.11
2016,1,4,13,0,98.0,212.0,3.7,14.0,259.0,298.75,245.18
2016,1,4,13,15,54.0,187.5,3.6,13.5,213.5,238.76,195.48
2016,1,4,13,30,10.0,163.0,3.5,13.0,168.0,168.76,137.01
2016,1,4,13,45,5.0,127.5,3.4,13.0,130.0,127.31,102.56
2016,1,4,14,0,0.0,92.0,3.3,13.0,92.0,86.85,68.49
2016,1,4,14,15,0.0,69.5,3.15,13.0,69.5,64.66,49.78
2016,1,4,14,30,0.0,47.0,3.0,13.0,47.0,43.67,31.92
2016,1,4,14,45,0.0,42.5,2.9,13.0,42.5,39.47,28.37
2016,1,4,15,0,0.0,38.0,2.8,13.0,38.0,35.28,24.78
2016,1,4,15,15,0.0,33.0,2.65,13.0,33.0,30.62,20.77
2016,1,4,15,30,0.0,28.0,2.5,13.0,28.0,25.97,16.72
2016,1,4,15,45,0.0,22.5,2.45,13.0,22.5,20.86,12.23
2016,1,4,16,0,0.0,17.0,2.4,13.0,17.0,15.75,7.72
2016,1,4,16,15,0.0,12.0,2.4,13.0,12.0,11.11,3.59
2016,1,4,16,30,0.0,7.0,2.4,13.0,7.0,6.48,0.0
2016,1,4,16,45,0.0,3.5,2.45,13.0,3.5,3.24,0.0
2016,1,4,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,2.15,11.5,9.0,8.34,0.0
2016,1,5,8,0,0.0,18.0,2.3,12.0,18.0,16.7,7.1
2016,1,5,8,15,0.0,30.5,2.4,12.0,30.5,28.33,17.88
2016,1,5,8,30,0.0,43.0,2.5,12.0,43.0,39.82,28.15
2016,1,5,8,45,0.0,56.0,2.65,12.0,56.0,51.9,38.81
2016,1,5,9,0,0.0,69.0,2.8,12.0,69.0,64.1,49.49
2016,1,5,9,15,0.0,81.5,2.85,12.0,81.5,75.95,59.75
2016,1,5,9,30,0.0,94.0,2.9,12.0,94.0,87.9,69.98
2016,1,5,9,45,0.0,104.5,3.0,12.0,104.5,98.03,78.56
2016,1,5,10,0,0.0,115.0,3.1,12.0,115.0,108.25,87.13
2016,1,5,10,15,0.0,109.0,3.2,12.0,109.0,102.48,82.13
2016,1,5,10,30,0.0,103.0,3.3,12.0,103.0,96.67,77.11
2016,1,5,10,45,0.0,122.0,3.4,12.0,122.0,115.24,92.7
2016,1,5,11,0,0.0,141.0,3.5,12.0,141.0,134.14,108.45
2016,1,5,11,15,0.0,124.0,3.55,12.0,124.0,117.31,94.2
2016,1,5,11,30,0.0,107.0,3.6,12.0,107.0,100.59,80.08
2016,1,5,11,45,0.0,109.0,3.7,12.0,109.0,102.6,81.74
2016,1,5,12,0,0.0,111.0,3.8,12.0,111.0,104.63,83.42
2016,1,5,12,15,0.0,64.5,3.8,12.0,64.5,60.01,45.67
2016,1,5,12,30,0.0,18.0,3.8,12.0,18.0,16.71,8.7
2016,1,5,12,45,0.0,62.0,3.85,12.0,62.0,57.68,43.75
2016,1,5,13,0,0.0,106.0,3.9,12.0,106.0,100.07,79.7
2016,1,5,13,15,0.0,68.5,3.8,12.0,68.5,63.74,48.93
2016,1,5,13,30,0.0,31.0,3.7,12.0,31.0,28.79,19.12
2016,1,5,13,45,52.0,106.5,3.65,12.0,128.5,146.47,121.02
2016,1,5,14,0,104.0,182.0,3.6,12.0,226.0,276.36,230.12
2016,1,5,14,15,154.0,168.5,3.55,12.0,228.5,309.88,258.91
2016,1,5,14,30,204.0,155.0,3.5,12.0,231.0,330.09,276.93
2016,1,5,14,45,191.0,143.0,3.45,12.0,209.0,305.41,256.47
2016,1,5,15,0,178.0,131.0,3.4,12.0,187.0,280.68,235.81
2016,1,5,15,15,377.0,98.0,3.15,11.5,197.5,391.6,330.49
2016,1,5,15,30,576.0,65.0,2.9,11.0,208.0,472.43,396.79
2016,1,5,15,45,513.5,59.0,2.7,11.0,169.5,410.12,342.43
2016,1,5,16,0,451.0,53.0,2.5,11.0,131.0,349.84,289.06
2016,1,5,16,15,353.5,43.5,2.35,11.0,94.0,269.84,218.06
2016,1,5,16,30,256.0,34.0,2.2,11.0,57.0,198.28,145.71
2016,1,5,16,45,128.0,17.0,2.1,11.0,28.5,94.07,0.0
2016,1,5,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,10.5,3.65,12.0,10.5,9.73,0.0
2016,1,6,8,0,0.0,21.0,3.6,12.0,21.0,19.5,9.24
2016,1,6,8,15,0.0,38.5,3.55,12.0,38.5,35.27,23.6
2016,1,6,8,30,0.0,56.0,3.5,12.0,56.0,51.36,37.87
2016,1,6,8,45,0.0,71.0,3.45,12.0,71.0,65.52,50.38
2016,1,6,9,0,0.0,86.0,3.4,12.0,86.0,79.82,62.88
2016,1,6,9,15,5.0,102.0,3.35,12.0,103.5,96.53,77.12
2016,1,6,9,30,10.0,118.0,3.3,12.0,121.0,113.93,91.87
2016,1,6,9,45,20.5,131.0,3.25,12.0,138.5,131.1,106.26
2016,1,6,10,0,31.0,144.0,3.2,12.0,156.0,152.55,124.26
2016,1,6,10,15,37.0,156.5,3.2,12.0,172.0,170.02,138.89
2016,1,6,10,30,43.0,169.0,3.2,12.0,188.0,188.15,154.02
2016,1,6,10,45,247.5,164.0,3.25,12.0,276.5,307.8,254.55
2016,1,6,11,0,452.0,159.0,3.3,12.0,365.0,438.92,362.49
2016,1,6,11,15,248.0,178.5,3.35,12.0,292.5,344.97,285.05
2016,1,6,11,30,44.0,198.0,3.4,12.0,220.0,228.92,187.29
2016,1,6,11,45,353.0,159.0,3.45,12.0,333.5,421.82,350.65
2016,1,6,12,0,662.0,120.0,3.5,12.0,447.0,608.14,502.05
2016,1,6,12,15,562.0,148.0,3.4,12.0,425.5,578.45,476.48
2016,1,6,12,30,462.0,176.0,3.3,12.0,404.0,548.6,451.52
2016,1,6,12,45,301.5,196.0,3.25,12.0,344.5,449.57,371.07
2016,1,6,13,0,141.0,216.0,3.2,12.0,285.0,346.61,285.53
2016,1,6,13,15,112.0,207.5,3.1,12.0,261.0,317.71,262.01
2016,1,6,13,30,83.0,199.0,3.0,12.0,237.0,276.65,228.21
2016,1,6,13,45,112.5,191.5,2.95,12.0,240.5,303.77,251.53
2016,1,6,14,0,142.0,184.0,2.9,12.0,244.0,318.85,264.83
2016,1,6,14,15,194.0,168.5,2.85,11.5,244.5,339.47,283.82
2016,1,6,14,30,246.0,153.0,2.8,11.0,245.0,370.05,310.55
2016,1,6,14,45,221.5,143.5,2.8,11.0,220.5,339.45,285.15
2016,1,6,15,0,197.0,134.0,2.8,11.0,196.0,297.9,250.75
2016,1,6,15,15,182.0,118.5,2.75,11.0,170.5,266.68,224.49
2016,1,6,15,30,167.0,103.0,2.7,11.0,145.0,235.64,197.82
2016,1,6,15,45,134.5,86.5,2.65,11.0,116.5,192.79,160.43
2016,1,6,16,0,102.0,70.0,2.6,11.0,88.0,151.54,123.9
2016,1,6,16,15,69.5,52.5,2.55,10.5,63.0,110.33,87.22
2016,1,6,16,30,37.0,35.0,2.5,10.0,38.0,70.48,49.6
2016,1,6,16,45,18.5,17.5,2.5,10.0,19.0,27.29,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,7,45,101.0,16.5,0.6,10.0,25.0,13.07,0.0
2016,1,7,8,0,202.0,33.0,0.6,10.0,50.0,26.0,14.46
2016,1,7,8,15,300.5,44.0,0.65,10.0,86.0,52.96,29.85
2016,1,7,8,30,399.0,55.0,0.7,10.0,122.0,94.17,57.24
2016,1,7,8,45,481.5,60.5,0.8,10.5,162.5,136.88,89.69
2016,1,7,9,0,564.0,66.0,0.9,11.0,203.0,188.12,131.96
2016,1,7,9,15,606.0,70.5,0.9,11.0,240.0,235.62,174.25
2016,1,7,9,30,648.0,75.0,0.9,11.0,277.0,286.5,219.52
2016,1,7,9,45,703.0,72.5,0.95,11.0,314.0,337.98,264.82
2016,1,7,10,0,758.0,70.0,1.0,11.0,351.0,393.08,312.45
2016,1,7,10,15,777.0,72.5,1.0,11.0,379.5,439.91,352.69
2016,1,7,10,30,796.0,75.0,1.0,11.0,408.0,486.48,391.66
2016,1,7,10,45,744.0,87.0,1.05,11.0,411.5,505.22,408.41
2016,1,7,11,0,692.0,99.0,1.1,11.0,415.0,517.68,419.7
2016,1,7,11,15,607.0,127.0,1.15,11.0,411.0,521.29,422.98
2016,1,7,11,30,522.0,155.0,1.2,11.0,407.0,513.71,417.2
2016,1,7,11,45,516.5,161.5,1.25,11.0,414.0,533.79,433.44
2016,1,7,12,0,511.0,168.0,1.3,11.0,421.0,551.9,447.73
2016,1,7,12,15,515.5,165.0,1.35,11.0,420.5,564.68,458.26
2016,1,7,12,30,520.0,162.0,1.4,11.0,420.0,575.63,467.41
2016,1,7,12,45,524.5,158.5,1.45,11.5,416.0,584.1,473.84
2016,1,7,13,0,529.0,155.0,1.5,12.0,412.0,590.59,478.76
2016,1,7,13,15,505.5,155.0,1.5,12.0,394.5,577.89,469.26
2016,1,7,13,30,482.0,155.0,1.5,12.0,377.0,563.03,458.23
2016,1,7,13,45,652.0,112.0,1.55,12.0,398.0,648.12,526.76
2016,1,7,14,0,822.0,69.0,1.6,12.0,419.0,718.22,579.19
2016,1,7,14,15,805.5,67.0,1.55,12.0,391.5,696.93,563.0
2016,1,7,14,30,789.0,65.0,1.5,12.0,364.0,672.96,545.65
2016,1,7,14,45,769.0,62.0,1.45,12.0,331.5,642.79,523.44
2016,1,7,15,0,749.0,59.0,1.4,12.0,299.0,610.54,499.27
2016,1,7,15,15,714.0,55.5,1.3,11.5,261.5,565.82,465.19
2016,1,7,15,30,679.0,52.0,1.2,11.0,224.0,520.33,428.62
2016,1,7,15,45,628.5,47.0,1.1,11.0,184.5,463.22,380.74
2016,1,7,16,0,578.0,42.0,1.0,11.0,145.0,407.15,332.06
2016,1,7,16,15,490.5,35.0,1.0,10.5,106.0,336.17,270.18
2016,1,7,16,30,403.0,28.0,1.0,10.0,67.0,265.9,200.17
2016,1,7,16,45,201.5,14.0,1.05,10.0,33.5,127.97,6.16
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,7,45,41.0,14.5,1.65,8.5,18.0,12.25,0.0
2016,1,8,8,0,82.0,29.0,1.7,9.0,36.0,23.91,12.92
2016,1,8,8,15,116.0,45.5,1.7,9.0,61.5,45.47,29.14
2016,1,8,8,30,150.0,62.0,1.7,9.0,87.0,72.4,49.81
2016,1,8,8,45,168.0,78.5,1.75,9.0,114.0,100.76,73.64
2016,1,8,9,0,186.0,95.0,1.8,9.0,141.0,131.21,100.15
2016,1,8,9,15,197.5,110.5,1.75,9.0,166.5,160.92,126.62
2016,1,8,9,30,209.0,126.0,1.7,9.0,192.0,191.77,153.98
2016,1,8,9,45,213.5,139.0,1.65,9.5,212.5,218.61,177.52
2016,1,8,10,0,218.0,152.0,1.6,10.0,233.0,245.66,200.74
2016,1,8,10,15,110.5,149.0,1.55,10.0,190.0,200.36,164.48
2016,1,8,10,30,3.0,146.0,1.5,10.0,147.0,140.26,114.19
2016,1,8,10,45,1.5,136.5,1.45,10.5,137.0,130.26,105.59
2016,1,8,11,0,0.0,127.0,1.4,11.0,127.0,120.13,96.78
2016,1,8,11,15,29.5,166.0,1.45,11.0,180.5,183.22,149.81
2016,1,8,11,30,59.0,205.0,1.5,11.0,234.0,245.97,201.51
2016,1,8,11,45,116.0,214.0,1.55,11.0,271.5,305.46,250.61
2016,1,8,12,0,173.0,223.0,1.6,11.0,309.0,359.73,295.04
2016,1,8,12,15,255.0,213.0,1.6,11.0,340.0,422.48,346.22
2016,1,8,12,30,337.0,203.0,1.6,11.0,371.0,477.59,390.86
2016,1,8,12,45,327.0,202.0,1.65,11.5,363.0,475.82,388.77
2016,1,8,13,0,317.0,201.0,1.7,12.0,355.0,472.65,386.0
2016,1,8,13,15,266.0,201.0,1.65,12.0,328.0,438.29,358.42
2016,1,8,13,30,215.0,201.0,1.6,12.0,301.0,390.73,320.54
2016,1,8,13,45,125.0,185.5,1.6,12.0,243.5,305.63,251.3
2016,1,8,14,0,35.0,170.0,1.6,12.0,186.0,208.93,170.88
2016,1,8,14,15,17.5,113.5,1.5,11.5,121.5,122.83,99.69
2016,1,8,14,30,0.0,57.0,1.4,11.0,57.0,52.99,40.16
2016,1,8,14,45,0.0,51.5,1.35,11.0,51.5,47.86,35.87
2016,1,8,15,0,0.0,46.0,1.3,11.0,46.0,42.73,31.47
2016,1,8,15,15,0.0,40.0,1.3,11.0,40.0,37.14,26.64
2016,1,8,15,30,0.0,34.0,1.3,11.0,34.0,31.55,21.76
2016,1,8,15,45,0.0,28.0,1.3,11.0,28.0,25.97,16.83
2016,1,8,16,0,0.0,22.0,1.3,11.0,22.0,20.39,11.86
2016,1,8,16,15,0.0,16.0,1.35,10.5,16.0,14.82,6.9
2016,1,8,16,30,0.0,10.0,1.4,10.0,10.0,9.26,1.77
2016,1,8,16,45,0.0,5.0,1.5,10.0,5.0,4.62,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,45,51.5,15.0,3.05,10.5,19.5,12.66,0.0
2016,1,9,8,0,103.0,30.0,3.1,11.0,39.0,24.7,13.44
2016,1,9,8,15,148.5,46.0,3.1,11.0,67.0,47.31,29.51
2016,1,9,8,30,194.0,62.0,3.1,11.0,95.0,76.82,51.28
2016,1,9,8,45,221.0,77.5,3.1,11.0,124.0,108.12,77.02
2016,1,9,9,0,248.0,93.0,3.1,11.0,153.0,142.37,106.55
2016,1,9,9,15,265.0,107.0,3.05,11.0,181.0,175.33,135.96
2016,1,9,9,30,282.0,121.0,3.0,11.0,209.0,209.84,166.73
2016,1,9,9,45,279.0,134.0,2.95,11.0,229.5,237.45,191.87
2016,1,9,10,0,276.0,147.0,2.9,11.0,250.0,264.42,215.93
2016,1,9,10,15,169.5,161.5,2.75,11.0,226.5,240.08,197.29
2016,1,9,10,30,63.0,176.0,2.6,11.0,203.0,205.12,168.43
2016,1,9,10,45,85.5,189.0,2.5,11.5,227.5,234.22,192.47
2016,1,9,11,0,108.0,202.0,2.4,12.0,252.0,265.11,217.6
2016,1,9,11,15,79.0,202.5,2.25,12.0,240.0,252.53,206.79
2016,1,9,11,30,50.0,203.0,2.1,12.0,228.0,237.87,194.21
2016,1,9,11,45,25.0,182.0,2.0,12.0,194.5,193.05,157.01
2016,1,9,12,0,0.0,161.0,1.9,12.0,161.0,154.95,124.98
2016,1,9,12,15,0.0,154.5,1.8,12.0,154.5,148.57,119.75
2016,1,9,12,30,0.0,148.0,1.7,12.0,148.0,142.2,114.47
2016,1,9,12,45,0.0,119.5,1.6,12.0,119.5,113.38,90.51
2016,1,9,13,0,0.0,91.0,1.5,12.0,91.0,85.07,66.85
2016,1,9,13,15,0.0,106.5,1.35,12.0,106.5,100.65,80.04
2016,1,9,13,30,0.0,122.0,1.2,12.0,122.0,116.83,93.63
2016,1,9,13,45,30.0,151.0,1.1,12.0,164.0,180.24,147.35
2016,1,9,14,0,60.0,180.0,1.0,12.0,206.0,240.06,196.9
2016,1,9,14,15,71.0,170.5,0.95,12.0,199.5,238.82,196.14
2016,1,9,14,30,82.0,161.0,0.9,12.0,193.0,237.29,195.41
2016,1,9,14,45,77.5,148.0,0.85,12.0,176.0,219.65,181.05
2016,1,9,15,0,73.0,135.0,0.8,12.0,159.0,202.05,166.62
2016,1,9,15,15,66.5,119.0,0.8,12.0,139.0,179.05,147.52
2016,1,9,15,30,60.0,103.0,0.8,12.0,119.0,156.16,128.19
2016,1,9,15,45,50.0,86.0,0.85,12.0,97.5,129.8,105.54
2016,1,9,16,0,40.0,69.0,0.9,12.0,76.0,103.73,82.77
2016,1,9,16,15,23.5,52.0,0.9,11.5,55.5,74.31,56.93
2016,1,9,16,30,7.0,35.0,0.9,11.0,35.0,40.8,27.16
2016,1,9,16,45,3.5,17.5,0.95,11.0,17.5,17.88,0.38
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,10,7,45,140.0,15.0,2.75,9.0,27.0,11.94,0.0
2016,1,10,8,0,280.0,30.0,2.9,9.0,54.0,24.51,13.52
2016,1,10,8,15,376.0,40.0,2.85,9.0,91.5,53.12,28.22
2016,1,10,8,30,472.0,50.0,2.8,9.0,129.0,95.89,55.99
2016,1,10,8,45,535.5,56.0,2.8,9.5,169.0,140.05,90.65
2016,1,10,9,0,599.0,62.0,2.8,10.0,209.0,190.62,133.88
2016,1,10,9,15,639.0,66.5,2.75,10.0,247.0,239.48,178.37
2016,1,10,9,30,679.0,71.0,2.7,10.0,285.0,291.49,225.84
2016,1,10,9,45,547.0,99.0,2.7,10.5,284.0,306.89,245.16
2016,1,10,10,0,415.0,127.0,2.7,11.0,283.0,306.13,248.75
2016,1,10,10,15,415.0,138.5,2.6,11.0,304.5,339.0,277.66
2016,1,10,10,30,415.0,150.0,2.5,11.0,326.0,371.02,305.02
2016,1,10,10,45,326.0,174.0,2.45,11.5,316.5,360.48,296.52
2016,1,10,11,0,237.0,198.0,2.4,12.0,307.0,348.83,286.3
2016,1,10,11,15,297.0,195.5,2.3,12.0,337.0,393.21,322.95
2016,1,10,11,30,357.0,193.0,2.2,12.0,367.0,440.44,361.24
2016,1,10,11,45,253.5,209.5,2.1,12.5,334.0,401.42,327.97
2016,1,10,12,0,150.0,226.0,2.0,13.0,301.0,347.06,282.53
2016,1,10,12,15,83.5,207.0,1.95,13.0,248.5,273.13,222.47
2016,1,10,12,30,17.0,188.0,1.9,13.0,196.0,196.5,158.86
2016,1,10,12,45,8.5,136.5,1.85,13.0,140.5,136.98,109.97
2016,1,10,13,0,0.0,85.0,1.8,13.0,85.0,79.17,61.6
2016,1,10,13,15,0.0,81.5,1.75,13.0,81.5,75.89,58.95
2016,1,10,13,30,0.0,78.0,1.7,13.0,78.0,72.61,56.25
2016,1,10,13,45,0.0,69.0,1.7,13.0,69.0,64.2,49.21
2016,1,10,14,0,0.0,60.0,1.7,13.0,60.0,55.8,42.14
2016,1,10,14,15,0.0,48.5,1.65,13.0,48.5,45.07,33.07
2016,1,10,14,30,0.0,37.0,1.6,13.0,37.0,34.36,23.95
2016,1,10,14,45,0.0,33.5,1.55,13.0,33.5,31.09,21.19
2016,1,10,15,0,0.0,30.0,1.5,13.0,30.0,27.84,18.41
2016,1,10,15,15,0.0,26.5,1.4,12.5,26.5,24.58,15.64
2016,1,10,15,30,0.0,23.0,1.3,12.0,23.0,21.32,12.84
2016,1,10,15,45,0.0,19.0,1.25,12.0,19.0,17.61,9.57
2016,1,10,16,0,0.0,15.0,1.2,12.0,15.0,13.89,6.27
2016,1,10,16,15,0.0,11.0,1.3,11.5,11.0,10.18,2.97
2016,1,10,16,30,0.0,7.0,1.4,11.0,7.0,6.48,0.0
2016,1,10,16,45,0.0,3.5,1.5,11.0,3.5,3.24,0.0
2016,1,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,14.5,2.15,10.5,14.5,13.45,0.0
2016,1,11,8,0,0.0,29.0,2.2,11.0,29.0,26.22,14.82
2016,1,11,8,15,19.5,45.5,2.2,11.0,49.0,41.74,28.62
2016,1,11,8,30,39.0,62.0,2.2,11.0,69.0,60.51,44.16
2016,1,11,8,45,48.5,79.0,2.25,11.0,90.0,80.6,61.31
2016,1,11,9,0,58.0,96.0,2.3,11.0,111.0,101.98,79.73
2016,1,11,9,15,64.5,112.0,2.25,11.0,131.0,122.83,97.85
2016,1,11,9,30,71.0,128.0,2.2,11.0,151.0,144.49,116.57
2016,1,11,9,45,75.5,142.0,2.2,11.0,169.0,164.22,133.57
2016,1,11,10,0,80.0,156.0,2.2,11.0,187.0,184.43,150.81
2016,1,11,10,15,40.0,146.0,2.2,11.0,161.5,160.27,130.93
2016,1,11,10,30,0.0,136.0,2.2,11.0,136.0,128.74,104.3
2016,1,11,10,45,0.0,140.0,2.25,11.5,140.0,132.79,107.43
2016,1,11,11,0,0.0,144.0,2.3,12.0,144.0,136.88,110.5
2016,1,11,11,15,16.0,169.5,2.25,12.0,177.5,172.5,140.29
2016,1,11,11,30,32.0,195.0,2.2,12.0,211.0,217.31,177.31
2016,1,11,11,45,22.0,188.5,2.15,12.5,200.0,197.64,160.47
2016,1,11,12,0,12.0,182.0,2.1,13.0,189.0,184.88,149.46
2016,1,11,12,15,11.0,181.5,2.05,13.0,187.5,184.36,149.01
2016,1,11,12,30,10.0,181.0,2.0,13.0,186.0,183.83,148.56
2016,1,11,12,45,7.0,174.0,2.0,13.0,177.5,174.92,141.21
2016,1,11,13,0,4.0,167.0,2.0,13.0,169.0,165.94,133.83
2016,1,11,13,15,2.0,152.0,1.95,13.0,153.0,149.16,120.03
2016,1,11,13,30,0.0,137.0,1.9,13.0,137.0,132.4,106.2
2016,1,11,13,45,1.0,143.0,1.9,13.5,143.5,140.3,112.76
2016,1,11,14,0,2.0,149.0,1.9,14.0,150.0,148.71,119.66
2016,1,11,14,15,103.5,156.0,1.8,14.0,196.5,256.18,211.14
2016,1,11,14,30,205.0,163.0,1.7,14.0,243.0,341.68,282.14
2016,1,11,14,45,197.0,150.0,1.6,14.0,221.0,319.26,263.68
2016,1,11,15,0,189.0,137.0,1.5,14.0,199.0,296.49,245.26
