Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,3.05,14.0,4.5,4.16,0.0
2016,1,22,8,0,0.0,9.0,2.9,14.0,9.0,8.33,1.24
2016,1,22,8,15,0.0,15.0,2.85,14.0,15.0,13.89,5.97
2016,1,22,8,30,0.0,21.0,2.8,14.0,21.0,19.46,10.89
2016,1,22,8,45,0.0,27.5,2.75,14.0,27.5,25.51,16.19
2016,1,22,9,0,0.0,34.0,2.7,14.0,34.0,31.55,21.45
2016,1,22,9,15,0.0,40.0,2.75,14.0,40.0,37.14,26.27
2016,1,22,9,30,0.0,46.0,2.8,14.0,46.0,42.73,31.04
2016,1,22,9,45,0.5,91.0,2.9,14.0,91.5,85.07,66.97
2016,1,22,10,0,1.0,136.0,3.0,14.0,137.0,128.29,103.13
2016,1,22,10,15,0.5,140.0,3.05,14.0,140.5,132.19,106.15
2016,1,22,10,30,0.0,144.0,3.1,14.0,144.0,136.03,109.16
2016,1,22,10,45,24.5,174.0,3.2,14.0,186.5,179.31,145.13
2016,1,22,11,0,49.0,204.0,3.3,14.0,229.0,231.51,188.07
2016,1,22,11,15,36.5,202.5,3.35,14.0,221.5,224.79,182.21
2016,1,22,11,30,24.0,201.0,3.4,14.0,214.0,209.84,169.71
2016,1,22,11,45,12.0,175.5,3.5,14.0,182.0,176.64,142.25
2016,1,22,12,0,0.0,150.0,3.6,14.0,150.0,142.9,114.15
2016,1,22,12,15,17.5,184.0,3.55,14.0,193.5,190.69,154.03
2016,1,22,12,30,35.0,218.0,3.5,14.0,237.0,250.81,203.36
2016,1,22,12,45,56.5,225.5,3.5,14.0,256.0,277.89,225.84
2016,1,22,13,0,78.0,233.0,3.5,14.0,275.0,305.8,249.0
2016,1,22,13,15,57.5,219.0,3.35,14.0,249.5,275.81,224.32
2016,1,22,13,30,37.0,205.0,3.2,14.0,224.0,245.33,199.25
2016,1,22,13,45,29.5,192.5,3.1,14.0,207.5,226.63,184.09
2016,1,22,14,0,22.0,180.0,3.0,14.0,191.0,196.82,159.75
2016,1,22,14,15,11.0,153.0,3.0,14.0,158.5,159.55,128.97
2016,1,22,14,30,0.0,126.0,3.0,14.0,126.0,122.65,98.15
2016,1,22,14,45,0.0,110.5,3.0,14.0,110.5,106.91,85.18
2016,1,22,15,0,0.0,95.0,3.0,14.0,95.0,91.18,72.08
2016,1,22,15,15,0.0,84.5,3.0,14.0,84.5,80.85,63.44
2016,1,22,15,30,0.0,74.0,3.0,14.0,74.0,70.52,54.71
2016,1,22,15,45,0.0,62.5,3.0,14.0,62.5,59.11,44.94
2016,1,22,16,0,0.0,51.0,3.0,14.0,51.0,47.67,35.05
2016,1,22,16,15,0.0,39.5,3.0,14.0,39.5,36.7,25.47
2016,1,22,16,30,0.0,28.0,3.0,14.0,28.0,25.99,16.06
2016,1,22,16,45,0.0,18.0,3.0,14.0,18.0,16.69,7.59
2016,1,22,17,0,0.0,8.0,3.0,14.0,8.0,7.41,0.0
2016,1,22,17,15,0.0,4.0,3.0,14.0,4.0,3.81,0.0
2016,1,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,23,7,45,36.5,23.0,3.9,12.0,27.0,19.8,0.22
2016,1,23,8,0,73.0,46.0,4.0,12.0,54.0,37.71,25.89
2016,1,23,8,15,147.0,65.5,4.05,12.0,90.0,62.3,42.49
2016,1,23,8,30,221.0,85.0,4.1,12.0,126.0,98.49,68.55
2016,1,23,8,45,184.0,102.0,4.15,12.5,142.0,123.22,91.25
2016,1,23,9,0,147.0,119.0,4.2,13.0,158.0,142.61,110.15
2016,1,23,9,15,196.0,126.0,4.25,13.0,187.5,174.2,136.49
2016,1,23,9,30,245.0,133.0,4.3,13.0,217.0,209.35,166.42
2016,1,23,9,45,233.0,150.0,4.35,13.0,236.5,236.09,190.55
2016,1,23,10,0,221.0,167.0,4.4,13.0,256.0,261.5,212.98
2016,1,23,10,15,269.5,174.5,4.4,13.0,291.0,304.36,249.15
2016,1,23,10,30,318.0,182.0,4.4,13.0,326.0,351.02,288.25
2016,1,23,10,45,260.0,200.5,4.4,13.0,322.0,353.55,290.54
2016,1,23,11,0,202.0,219.0,4.4,13.0,318.0,344.32,282.86
2016,1,23,11,15,237.0,222.5,4.45,13.0,343.0,379.06,311.83
2016,1,23,11,30,272.0,226.0,4.5,13.0,368.0,423.77,348.42
2016,1,23,11,45,150.5,219.5,4.55,13.0,298.5,334.47,274.75
2016,1,23,12,0,29.0,213.0,4.6,13.0,229.0,236.88,192.67
2016,1,23,12,15,147.5,225.5,4.6,13.0,305.5,349.83,287.91
2016,1,23,12,30,266.0,238.0,4.6,13.0,382.0,469.05,385.64
2016,1,23,12,45,294.5,230.5,4.7,13.0,388.5,489.06,402.33
2016,1,23,13,0,323.0,223.0,4.8,13.0,395.0,508.52,419.0
2016,1,23,13,15,555.0,163.0,4.8,13.0,449.5,639.79,527.86
2016,1,23,13,30,787.0,103.0,4.8,13.0,504.0,759.99,622.54
2016,1,23,13,45,660.0,126.0,4.8,13.0,453.5,691.63,569.95
2016,1,23,14,0,533.0,149.0,4.8,13.0,403.0,611.34,506.54
2016,1,23,14,15,427.0,159.0,4.7,13.0,355.0,538.0,447.25
2016,1,23,14,30,321.0,169.0,4.6,13.0,307.0,452.72,377.63
2016,1,23,14,45,271.5,161.0,4.55,13.0,271.0,403.28,337.34
2016,1,23,15,0,222.0,153.0,4.5,13.0,235.0,354.69,297.07
2016,1,23,15,15,202.5,140.5,4.35,12.5,209.5,311.31,261.83
2016,1,23,15,30,183.0,128.0,4.2,12.0,184.0,280.48,236.19
2016,1,23,15,45,351.5,98.0,4.05,12.0,186.0,371.33,313.4
2016,1,23,16,0,520.0,68.0,3.9,12.0,188.0,430.96,361.71
2016,1,23,16,15,443.5,59.5,3.7,11.5,147.0,357.27,297.65
2016,1,23,16,30,367.0,51.0,3.5,11.0,106.0,287.49,235.59
2016,1,23,16,45,260.0,38.0,3.3,11.0,70.0,205.11,159.03
2016,1,23,17,0,153.0,25.0,3.1,11.0,34.0,120.96,39.0
2016,1,23,17,15,76.5,12.5,3.05,11.0,17.0,43.78,0.0
2016,1,23,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,24,7,45,17.0,18.5,1.95,10.5,20.0,16.98,0.7
2016,1,24,8,0,34.0,37.0,1.9,11.0,40.0,32.5,21.81
2016,1,24,8,15,54.0,55.0,1.85,11.0,63.5,50.5,35.46
2016,1,24,8,30,74.0,73.0,1.8,11.0,87.0,73.28,53.8
2016,1,24,8,45,88.0,91.5,1.8,11.0,112.0,98.13,74.68
2016,1,24,9,0,102.0,110.0,1.8,11.0,137.0,124.8,97.49
2016,1,24,9,15,113.5,126.0,1.75,11.0,160.5,150.22,119.44
2016,1,24,9,30,125.0,142.0,1.7,11.0,184.0,176.91,142.41
2016,1,24,9,45,140.5,157.5,1.7,11.5,210.0,205.82,166.71
2016,1,24,10,0,156.0,173.0,1.7,12.0,236.0,236.25,191.97
2016,1,24,10,15,230.0,179.0,1.7,12.0,280.0,290.54,236.65
2016,1,24,10,30,304.0,185.0,1.7,12.0,324.0,347.18,283.0
2016,1,24,10,45,431.5,167.5,1.7,12.5,375.5,421.37,342.73
2016,1,24,11,0,559.0,150.0,1.7,13.0,427.0,498.44,403.76
2016,1,24,11,15,501.0,172.0,1.65,13.0,426.5,507.58,410.12
2016,1,24,11,30,443.0,194.0,1.6,13.0,426.0,511.38,412.38
2016,1,24,11,45,448.0,196.5,1.6,13.0,435.0,533.41,429.67
2016,1,24,12,0,453.0,199.0,1.6,13.0,444.0,554.13,445.66
2016,1,24,12,15,661.0,140.5,1.7,13.0,499.5,661.97,531.28
2016,1,24,12,30,869.0,82.0,1.8,13.0,555.0,759.73,604.1
2016,1,24,12,45,872.5,80.0,1.9,13.5,550.5,774.14,613.39
2016,1,24,13,0,876.0,78.0,2.0,14.0,546.0,785.32,621.31
2016,1,24,13,15,870.0,77.5,2.15,13.5,533.0,787.49,625.57
2016,1,24,13,30,864.0,77.0,2.3,13.0,520.0,786.27,627.55
2016,1,24,13,45,849.0,77.0,2.45,13.0,498.5,781.63,625.95
2016,1,24,14,0,834.0,77.0,2.6,13.0,477.0,767.43,617.37
2016,1,24,14,15,819.5,75.5,2.6,13.0,449.5,748.71,604.52
2016,1,24,14,30,805.0,74.0,2.6,13.0,422.0,727.09,589.5
2016,1,24,14,45,783.0,71.5,2.65,13.0,389.0,695.87,567.41
2016,1,24,15,0,761.0,69.0,2.7,13.0,356.0,662.45,543.33
2016,1,24,15,15,731.0,66.0,2.55,12.5,318.0,620.79,512.46
2016,1,24,15,30,701.0,63.0,2.4,12.0,280.0,577.89,479.91
2016,1,24,15,45,660.0,58.0,2.25,12.0,239.0,528.82,439.45
2016,1,24,16,0,619.0,53.0,2.1,12.0,198.0,476.21,394.9
2016,1,24,16,15,552.0,46.5,2.0,11.5,156.0,407.3,336.45
2016,1,24,16,30,485.0,40.0,1.9,11.0,114.0,341.88,278.67
2016,1,24,16,45,374.5,31.0,1.85,11.0,76.0,255.7,199.43
2016,1,24,17,0,264.0,22.0,1.8,11.0,38.0,170.26,73.36
2016,1,24,17,15,132.0,11.0,1.75,11.0,19.0,65.8,0.0
2016,1,24,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,7,45,156.0,18.0,0.8,11.5,34.5,14.03,0.53
2016,1,25,8,0,312.0,36.0,0.8,12.0,69.0,29.12,19.03
2016,1,25,8,15,400.5,45.0,0.75,12.0,109.0,57.65,31.48
2016,1,25,8,30,489.0,54.0,0.7,12.0,149.0,100.75,58.96
2016,1,25,8,45,287.0,82.0,0.7,12.0,141.0,122.75,86.22
2016,1,25,9,0,85.0,110.0,0.7,12.0,133.0,121.14,94.4
2016,1,25,9,15,94.5,126.5,0.65,12.0,155.5,145.55,115.27
2016,1,25,9,30,104.0,143.0,0.6,12.0,178.0,171.07,136.83
2016,1,25,9,45,132.5,158.5,0.55,12.5,208.5,203.83,163.49
2016,1,25,10,0,161.0,174.0,0.5,13.0,239.0,239.42,192.14
2016,1,25,10,15,185.5,186.5,0.45,13.0,267.0,272.75,218.99
2016,1,25,10,30,210.0,199.0,0.4,13.0,295.0,308.05,247.04
2016,1,25,10,45,225.0,208.5,0.4,13.0,316.5,336.73,269.72
2016,1,25,11,0,240.0,218.0,0.4,13.0,338.0,372.95,297.88
2016,1,25,11,15,240.0,226.0,0.35,13.0,349.5,385.09,306.9
2016,1,25,11,30,240.0,234.0,0.3,13.0,361.0,403.45,320.61
2016,1,25,11,45,379.0,208.5,0.3,13.5,413.0,489.99,387.42
2016,1,25,12,0,518.0,183.0,0.3,14.0,465.0,584.55,457.3
2016,1,25,12,15,441.5,203.0,0.3,14.0,444.0,563.71,439.89
2016,1,25,12,30,365.0,223.0,0.3,14.0,423.0,528.02,413.16
2016,1,25,12,45,290.0,233.0,0.3,14.0,391.0,489.31,383.96
2016,1,25,13,0,215.0,243.0,0.3,14.0,359.0,436.13,343.67
2016,1,25,13,15,135.0,231.5,0.3,14.0,303.5,363.21,287.74
2016,1,25,13,30,55.0,220.0,0.3,14.0,248.0,276.74,219.92
2016,1,25,13,45,207.0,205.0,0.35,14.0,305.5,394.32,316.33
2016,1,25,14,0,359.0,190.0,0.4,14.0,363.0,511.05,406.9
2016,1,25,14,15,235.5,190.0,0.45,14.0,301.0,413.89,330.95
2016,1,25,14,30,112.0,190.0,0.5,14.0,239.0,306.1,246.39
2016,1,25,14,45,152.0,174.5,0.55,14.0,235.5,318.41,258.7
2016,1,25,15,0,192.0,159.0,0.6,14.0,232.0,328.71,268.31
2016,1,25,15,15,182.0,143.5,0.6,14.0,207.5,300.85,246.28
2016,1,25,15,30,172.0,128.0,0.6,14.0,183.0,272.86,223.98
2016,1,25,15,45,160.0,111.0,0.6,14.0,156.0,241.45,198.37
2016,1,25,16,0,148.0,94.0,0.6,14.0,129.0,210.23,172.26
2016,1,25,16,15,128.5,76.0,0.65,13.5,102.0,173.35,141.04
2016,1,25,16,30,109.0,58.0,0.7,13.0,75.0,137.22,109.6
2016,1,25,16,45,67.5,41.0,0.8,13.0,50.5,92.26,69.36
2016,1,25,17,0,26.0,24.0,0.9,13.0,26.0,46.11,19.4
2016,1,25,17,15,13.0,12.0,0.9,12.5,13.0,16.92,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,7,45,93.0,19.0,1.4,10.5,29.0,14.81,1.78
2016,1,26,8,0,186.0,38.0,1.5,11.0,58.0,29.5,19.53
2016,1,26,8,15,232.0,53.5,1.5,11.0,90.5,56.1,35.09
2016,1,26,8,30,278.0,69.0,1.5,11.0,123.0,91.02,60.08
2016,1,26,8,45,307.5,83.0,1.55,11.5,156.5,127.16,89.43
2016,1,26,9,0,337.0,97.0,1.6,12.0,190.0,166.48,123.05
2016,1,26,9,15,363.0,108.0,1.6,12.0,222.0,205.05,157.05
2016,1,26,9,30,389.0,119.0,1.6,12.0,254.0,245.97,193.07
2016,1,26,9,45,416.0,128.5,1.6,12.5,287.0,287.97,229.23
2016,1,26,10,0,443.0,138.0,1.6,13.0,320.0,331.96,266.32
2016,1,26,10,15,365.5,164.5,1.55,13.0,322.0,340.31,274.89
2016,1,26,10,30,288.0,191.0,1.5,13.0,324.0,345.63,279.89
2016,1,26,10,45,294.0,201.0,1.5,13.5,343.0,373.73,302.29
2016,1,26,11,0,300.0,211.0,1.5,14.0,362.0,401.67,323.98
2016,1,26,11,15,244.0,226.0,1.45,14.0,351.5,395.41,318.34
2016,1,26,11,30,188.0,241.0,1.4,14.0,341.0,376.63,302.91
2016,1,26,11,45,209.5,243.5,1.4,14.0,357.0,401.91,323.22
2016,1,26,12,0,231.0,246.0,1.4,14.0,373.0,427.72,343.56
2016,1,26,12,15,274.5,240.5,1.4,14.0,391.5,471.55,377.96
2016,1,26,12,30,318.0,235.0,1.4,14.0,410.0,506.36,405.27
2016,1,26,12,45,408.5,212.0,1.4,14.0,435.0,569.15,454.41
2016,1,26,13,0,499.0,189.0,1.4,14.0,460.0,622.42,495.82
2016,1,26,13,15,537.0,172.0,1.4,14.0,457.0,639.55,509.45
2016,1,26,13,30,575.0,155.0,1.4,14.0,454.0,654.38,521.77
2016,1,26,13,45,590.0,143.5,1.4,14.0,440.5,660.21,526.88
2016,1,26,14,0,605.0,132.0,1.4,14.0,427.0,658.41,526.66
2016,1,26,14,15,610.0,122.5,1.4,14.0,405.5,648.07,520.02
2016,1,26,14,30,615.0,113.0,1.4,14.0,384.0,634.98,511.24
2016,1,26,14,45,529.5,120.0,1.4,14.0,340.5,564.0,457.59
2016,1,26,15,0,444.0,127.0,1.4,14.0,297.0,500.72,408.77
2016,1,26,15,15,418.0,119.0,1.3,13.5,266.0,463.8,380.8
2016,1,26,15,30,392.0,111.0,1.2,13.0,235.0,426.64,351.72
2016,1,26,15,45,364.5,98.0,1.1,13.0,201.0,382.4,315.74
2016,1,26,16,0,337.0,85.0,1.0,13.0,167.0,338.62,279.21
2016,1,26,16,15,300.5,70.5,1.05,12.5,132.5,288.41,237.16
2016,1,26,16,30,264.0,56.0,1.1,12.0,98.0,240.09,195.1
2016,1,26,16,45,195.0,41.0,1.2,12.0,66.5,176.85,138.22
2016,1,26,17,0,126.0,26.0,1.3,12.0,35.0,113.46,62.55
2016,1,26,17,15,63.0,13.0,1.3,12.0,17.5,39.11,0.0
2016,1,26,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,10.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,10.0,12.0,11.44,0.0
2016,1,27,7,45,167.5,24.5,2.35,10.0,43.0,19.31,5.09
2016,1,27,8,0,335.0,37.0,2.4,10.0,74.0,29.82,19.97
2016,1,27,8,15,421.5,46.5,2.3,10.0,115.0,60.49,33.35
2016,1,27,8,30,508.0,56.0,2.2,10.0,156.0,105.29,62.52
2016,1,27,8,45,564.0,62.5,2.15,10.5,198.5,151.87,99.51
2016,1,27,9,0,620.0,69.0,2.1,11.0,241.0,204.25,144.5
2016,1,27,9,15,657.5,73.5,2.1,11.0,281.0,255.03,190.49
2016,1,27,9,30,695.0,78.0,2.1,11.0,321.0,308.82,239.13
2016,1,27,9,45,740.5,76.5,2.15,11.5,360.5,362.79,286.83
2016,1,27,10,0,786.0,75.0,2.2,12.0,400.0,418.9,335.34
2016,1,27,10,15,804.0,77.5,2.05,12.5,431.0,468.59,377.19
2016,1,27,10,30,822.0,80.0,1.9,13.0,462.0,517.96,417.24
2016,1,27,10,45,835.0,81.0,1.8,13.5,486.5,562.31,452.25
2016,1,27,11,0,848.0,82.0,1.7,14.0,511.0,605.32,485.05
2016,1,27,11,15,856.0,83.0,1.55,14.0,528.5,643.56,513.79
2016,1,27,11,30,864.0,84.0,1.4,14.0,546.0,679.65,540.02
2016,1,27,11,45,869.0,84.5,1.3,14.0,556.5,710.72,561.66
2016,1,27,12,0,874.0,85.0,1.2,14.0,567.0,739.08,580.32
2016,1,27,12,15,875.0,85.0,1.15,14.0,569.0,761.01,594.83
2016,1,27,12,30,876.0,85.0,1.1,14.0,571.0,779.77,607.14
2016,1,27,12,45,879.5,82.5,1.05,14.5,567.0,788.6,611.42
2016,1,27,13,0,883.0,80.0,1.0,15.0,563.0,799.53,617.34
2016,1,27,13,15,878.0,79.5,1.0,15.0,550.0,802.7,619.81
2016,1,27,13,30,873.0,79.0,1.0,15.0,537.0,802.44,620.14
2016,1,27,13,45,866.0,77.0,1.0,15.0,517.0,795.37,615.92
2016,1,27,14,0,859.0,75.0,1.0,15.0,497.0,791.52,614.14
2016,1,27,14,15,845.5,73.5,0.95,15.0,469.5,773.38,601.7
2016,1,27,14,30,832.0,72.0,0.9,15.0,442.0,752.21,587.32
2016,1,27,14,45,814.0,69.5,0.9,15.0,409.0,723.53,568.23
2016,1,27,15,0,796.0,67.0,0.9,15.0,376.0,692.38,547.19
2016,1,27,15,15,768.5,64.0,0.8,15.0,337.5,651.55,517.52
2016,1,27,15,30,741.0,61.0,0.7,15.0,299.0,609.27,486.29
2016,1,27,15,45,701.5,56.5,0.65,15.0,257.0,556.06,446.15
2016,1,27,16,0,662.0,52.0,0.6,15.0,215.0,502.88,403.93
2016,1,27,16,15,600.0,46.5,0.65,14.5,172.0,435.58,350.47
2016,1,27,16,30,538.0,41.0,0.7,14.0,129.0,376.46,300.6
2016,1,27,16,45,435.0,32.5,0.75,14.0,88.5,291.45,226.46
2016,1,27,17,0,332.0,24.0,0.8,14.0,48.0,210.66,127.61
2016,1,27,17,15,166.0,12.0,0.8,13.5,24.0,82.25,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.95,11.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,1.0,11.0,7.0,6.67,0.0
2016,1,28,7,45,20.5,23.5,1.05,11.0,25.5,21.14,7.08
2016,1,28,8,0,41.0,40.0,1.1,11.0,44.0,33.89,23.51
2016,1,28,8,15,59.5,58.0,1.1,11.0,68.0,53.49,37.96
2016,1,28,8,30,78.0,76.0,1.1,11.0,92.0,76.49,56.46
2016,1,28,8,45,89.5,94.5,1.15,11.5,117.0,101.21,77.14
2016,1,28,9,0,101.0,113.0,1.2,12.0,142.0,127.47,99.39
2016,1,28,9,15,109.0,130.0,1.15,12.0,165.5,152.86,121.21
2016,1,28,9,30,117.0,147.0,1.1,12.0,189.0,179.2,143.67
2016,1,28,9,45,142.0,162.5,1.1,12.5,218.5,211.46,170.24
2016,1,28,10,0,167.0,178.0,1.1,13.0,248.0,246.19,198.57
2016,1,28,10,15,314.0,170.0,1.2,13.0,312.5,322.21,260.28
2016,1,28,10,30,461.0,162.0,1.3,13.0,377.0,412.57,332.9
2016,1,28,10,45,236.5,173.0,1.45,13.5,283.5,313.17,253.87
2016,1,28,11,0,12.0,184.0,1.6,14.0,190.0,182.68,146.33
2016,1,28,11,15,6.0,168.0,1.55,14.0,171.0,163.65,130.96
2016,1,28,11,30,0.0,152.0,1.5,14.0,152.0,144.18,114.8
2016,1,28,11,45,0.0,155.5,1.5,14.5,155.5,147.83,117.53
2016,1,28,12,0,0.0,159.0,1.5,15.0,159.0,151.53,120.25
2016,1,28,12,15,0.0,131.0,1.5,15.0,131.0,123.84,97.59
2016,1,28,12,30,0.0,103.0,1.5,15.0,103.0,96.45,75.1
2016,1,28,12,45,138.5,172.0,1.55,15.0,248.5,292.04,238.05
2016,1,28,13,0,277.0,241.0,1.6,15.0,394.0,495.53,397.41
2016,1,28,13,15,271.5,236.0,1.55,15.0,382.5,490.16,391.91
2016,1,28,13,30,266.0,231.0,1.5,15.0,371.0,483.62,387.13
2016,1,28,13,45,133.0,159.5,1.5,15.0,229.5,282.03,229.06
2016,1,28,14,0,0.0,88.0,1.5,15.0,88.0,82.12,63.32
2016,1,28,14,15,0.0,83.5,1.45,15.0,83.5,77.78,60.09
2016,1,28,14,30,0.0,79.0,1.4,15.0,79.0,73.55,56.66
2016,1,28,14,45,0.0,44.0,1.35,15.0,44.0,40.88,29.2
2016,1,28,15,0,0.0,9.0,1.3,15.0,9.0,8.34,1.5
2016,1,28,15,15,0.0,8.0,1.2,14.5,8.0,7.41,0.73
2016,1,28,15,30,0.0,7.0,1.1,14.0,7.0,6.48,0.0
2016,1,28,15,45,0.0,6.0,1.05,14.0,6.0,5.56,0.0
2016,1,28,16,0,0.0,5.0,1.0,14.0,5.0,4.63,0.0
2016,1,28,16,15,0.0,4.0,1.0,13.5,4.0,3.7,0.0
2016,1,28,16,30,0.0,3.0,1.0,13.0,3.0,2.77,0.0
2016,1,28,16,45,0.0,2.0,1.0,13.0,2.0,1.85,0.0
2016,1,28,17,0,0.0,1.0,1.0,13.0,1.0,0.92,0.0
2016,1,28,17,15,0.0,0.5,1.0,13.0,0.5,0.48,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,2.4,14.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,2.5,14.0,1.0,0.95,0.0
2016,1,29,7,45,0.0,4.0,2.65,14.0,4.0,3.7,0.0
2016,1,29,8,0,0.0,7.0,2.8,14.0,7.0,6.48,0.0
2016,1,29,8,15,0.0,11.0,2.8,14.0,11.0,10.18,2.93
2016,1,29,8,30,0.0,15.0,2.8,14.0,15.0,13.89,6.21
2016,1,29,8,45,0.0,19.0,2.85,14.0,19.0,17.61,9.47
2016,1,29,9,0,0.0,23.0,2.9,14.0,23.0,21.33,12.7
2016,1,29,9,15,0.0,26.5,2.9,14.0,26.5,24.58,15.5
2016,1,29,9,30,0.0,30.0,2.9,14.0,30.0,27.84,18.28
2016,1,29,9,45,0.0,29.5,2.95,14.5,29.5,27.38,17.81
2016,1,29,10,0,0.0,29.0,3.0,15.0,29.0,26.92,17.34
2016,1,29,10,15,0.0,32.0,3.0,15.0,32.0,29.72,19.67
2016,1,29,10,30,0.0,35.0,3.0,15.0,35.0,32.51,22.0
2016,1,29,10,45,0.0,46.5,3.0,15.0,46.5,43.23,31.02
2016,1,29,11,0,0.0,58.0,3.0,15.0,58.0,53.95,39.99
2016,1,29,11,15,0.0,64.5,3.0,15.0,64.5,60.02,45.03
2016,1,29,11,30,0.0,71.0,3.0,15.0,71.0,66.1,50.06
2016,1,29,11,45,0.0,66.5,3.0,15.0,66.5,61.9,46.51
2016,1,29,12,0,0.0,62.0,3.0,15.0,62.0,57.7,42.97
2016,1,29,12,15,0.0,43.0,3.0,14.5,43.0,39.99,28.16
2016,1,29,12,30,0.0,24.0,3.0,14.0,24.0,22.3,13.28
2016,1,29,12,45,10.5,117.5,3.0,14.0,123.0,118.95,94.72
2016,1,29,13,0,21.0,211.0,3.0,14.0,222.0,223.79,180.85
2016,1,29,13,15,15.0,198.0,3.0,14.0,206.0,206.15,166.21
2016,1,29,13,30,9.0,185.0,3.0,14.0,190.0,188.38,151.7
2016,1,29,13,45,4.5,148.0,3.0,14.0,150.5,146.39,117.27
2016,1,29,14,0,0.0,111.0,3.0,14.0,111.0,105.1,83.05
2016,1,29,14,15,0.0,125.5,3.0,14.0,125.5,120.46,96.05
2016,1,29,14,30,0.0,140.0,3.0,14.0,140.0,136.76,109.77
2016,1,29,14,45,0.0,94.0,3.0,14.0,94.0,88.84,69.85
2016,1,29,15,0,0.0,48.0,3.0,14.0,48.0,44.6,32.52
2016,1,29,15,15,0.0,43.0,3.0,14.0,43.0,39.94,28.62
2016,1,29,15,30,0.0,38.0,3.0,14.0,38.0,35.28,24.67
2016,1,29,15,45,0.0,32.5,3.0,14.0,32.5,30.16,20.28
2016,1,29,16,0,0.0,27.0,3.0,14.0,27.0,25.04,15.85
2016,1,29,16,15,0.0,21.5,2.95,14.0,21.5,19.93,11.38
2016,1,29,16,30,0.0,16.0,2.9,14.0,16.0,14.82,6.88
2016,1,29,16,45,0.0,11.0,2.9,14.0,11.0,10.18,2.76
2016,1,29,17,0,0.0,6.0,2.9,14.0,6.0,5.55,0.0
2016,1,29,17,15,0.0,3.0,2.8,13.5,3.0,2.86,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.5,2.4,10.0,3.5,0.0,0.0
2016,1,30,7,30,0.0,7.0,2.5,10.0,7.0,6.67,0.0
2016,1,30,7,45,0.0,22.0,2.65,10.5,22.0,20.28,8.13
2016,1,30,8,0,0.0,37.0,2.8,11.0,37.0,33.53,23.35
2016,1,30,8,15,3.5,55.0,2.85,11.0,56.0,49.88,36.63
2016,1,30,8,30,7.0,73.0,2.9,11.0,75.0,67.09,51.63
2016,1,30,8,45,14.0,90.0,2.95,11.0,94.0,84.67,66.68
2016,1,30,9,0,21.0,107.0,3.0,11.0,113.0,103.19,82.47
2016,1,30,9,15,25.0,123.0,3.0,11.0,131.5,121.76,98.32
2016,1,30,9,30,29.0,139.0,3.0,11.0,150.0,140.55,114.24
2016,1,30,9,45,427.5,102.0,3.05,11.5,282.0,268.42,215.99
2016,1,30,10,0,826.0,65.0,3.1,12.0,414.0,429.4,345.91
2016,1,30,10,15,776.5,80.0,3.1,12.0,427.0,461.92,375.36
2016,1,30,10,30,727.0,95.0,3.1,12.0,440.0,488.41,399.14
2016,1,30,10,45,546.0,151.0,3.1,12.5,417.5,473.18,386.86
2016,1,30,11,0,365.0,207.0,3.1,13.0,395.0,438.4,357.71
2016,1,30,11,15,361.5,215.5,3.1,13.0,407.0,460.81,375.99
2016,1,30,11,30,358.0,224.0,3.1,13.0,419.0,482.0,392.78
2016,1,30,11,45,398.0,219.0,3.15,13.0,440.0,517.96,421.95
2016,1,30,12,0,438.0,214.0,3.2,13.0,461.0,564.42,458.74
2016,1,30,12,15,668.0,146.0,3.2,13.0,524.0,682.02,553.43
2016,1,30,12,30,898.0,78.0,3.2,13.0,587.0,789.63,634.13
2016,1,30,12,45,721.0,129.0,3.2,13.0,535.5,732.58,591.04
2016,1,30,13,0,544.0,180.0,3.2,13.0,484.0,653.03,529.33
2016,1,30,13,15,329.5,212.0,3.2,13.0,394.5,510.0,416.13
2016,1,30,13,30,115.0,244.0,3.2,13.0,305.0,352.78,287.59
2016,1,30,13,45,207.5,227.5,3.2,13.0,333.5,422.92,347.06
2016,1,30,14,0,300.0,211.0,3.2,13.0,362.0,492.43,404.28
2016,1,30,14,15,187.0,203.0,3.2,13.0,296.0,379.92,312.95
2016,1,30,14,30,74.0,195.0,3.2,13.0,230.0,269.62,221.54
2016,1,30,14,45,71.0,181.5,3.25,13.0,213.0,252.7,208.37
2016,1,30,15,0,68.0,168.0,3.3,13.0,196.0,235.73,194.76
2016,1,30,15,15,65.0,152.0,3.15,12.5,176.0,215.47,178.54
2016,1,30,15,30,62.0,136.0,3.0,12.0,156.0,195.19,162.03
2016,1,30,15,45,56.5,118.5,2.95,12.0,135.0,171.18,141.76
2016,1,30,16,0,51.0,101.0,2.9,12.0,114.0,147.31,121.26
2016,1,30,16,15,41.5,82.5,2.75,11.5,91.5,119.68,97.32
2016,1,30,16,30,32.0,64.0,2.6,11.0,69.0,92.33,73.26
2016,1,30,16,45,16.0,46.0,2.5,10.5,48.5,62.45,46.69
2016,1,30,17,0,0.0,28.0,2.4,10.0,28.0,28.97,15.98
2016,1,30,17,15,0.0,14.0,2.4,10.0,14.0,13.34,0.0
2016,1,30,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,9.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,9.0,19.0,18.11,0.0
2016,1,31,7,45,246.0,26.0,2.4,9.0,56.0,21.03,9.37
2016,1,31,8,0,492.0,33.0,2.5,9.0,93.0,28.01,18.84
2016,1,31,8,15,572.0,39.0,2.6,9.0,137.5,64.8,32.03
2016,1,31,8,30,652.0,45.0,2.7,9.0,182.0,114.54,64.32
2016,1,31,8,45,706.5,48.5,2.8,9.5,227.5,166.32,106.27
2016,1,31,9,0,761.0,52.0,2.9,10.0,273.0,223.53,156.63
2016,1,31,9,15,793.5,55.0,3.0,10.0,315.5,279.11,208.26
2016,1,31,9,30,826.0,58.0,3.1,10.0,358.0,336.94,261.81
2016,1,31,9,45,843.5,62.0,3.25,10.5,395.0,391.94,312.03
2016,1,31,10,0,861.0,66.0,3.4,11.0,432.0,446.57,360.63
2016,1,31,10,15,877.5,67.5,3.5,11.0,464.5,497.85,405.87
2016,1,31,10,30,894.0,69.0,3.6,11.0,497.0,548.45,449.44
2016,1,31,10,45,906.5,70.0,3.7,11.0,523.0,595.27,489.03
2016,1,31,11,0,919.0,71.0,3.8,11.0,549.0,640.53,526.53
2016,1,31,11,15,926.0,72.0,3.95,11.0,567.0,680.42,559.3
2016,1,31,11,30,933.0,73.0,4.1,11.0,585.0,717.87,589.21
2016,1,31,11,45,935.0,74.0,4.3,11.0,595.5,749.15,613.55
2016,1,31,12,0,937.0,75.0,4.5,11.0,606.0,777.36,635.65
2016,1,31,12,15,937.5,75.0,4.65,11.0,608.5,800.07,653.41
2016,1,31,12,30,938.0,75.0,4.8,11.0,611.0,819.39,668.76
2016,1,31,12,45,927.5,78.0,4.95,11.0,603.5,830.08,677.74
2016,1,31,13,0,917.0,81.0,5.1,11.0,596.0,837.03,684.11
2016,1,31,13,15,911.5,80.5,5.1,11.0,582.5,840.21,686.93
2016,1,31,13,30,906.0,80.0,5.1,11.0,569.0,839.8,687.21
2016,1,31,13,45,890.0,81.0,5.2,11.0,547.0,829.13,680.43
2016,1,31,14,0,874.0,82.0,5.3,11.0,525.0,821.79,676.32
2016,1,31,14,15,860.0,80.5,5.3,11.0,497.0,803.12,663.05
2016,1,31,14,30,846.0,79.0,5.3,11.0,469.0,781.33,647.44
2016,1,31,14,45,820.0,78.0,5.3,11.0,433.5,747.93,622.72
2016,1,31,15,0,794.0,77.0,5.3,11.0,398.0,712.22,595.97
2016,1,31,15,15,765.5,74.0,5.2,10.5,358.5,670.33,564.59
2016,1,31,15,30,737.0,71.0,5.1,10.0,319.0,626.92,531.34
2016,1,31,15,45,692.5,67.0,5.05,10.0,275.5,575.23,489.01
2016,1,31,16,0,648.0,63.0,5.0,10.0,232.0,519.54,441.48
2016,1,31,16,15,584.0,56.5,4.95,10.0,187.5,449.8,380.78
2016,1,31,16,30,520.0,50.0,4.9,10.0,143.0,382.98,320.66
2016,1,31,16,45,418.0,40.5,4.85,10.0,101.0,296.35,242.16
2016,1,31,17,0,316.0,31.0,4.8,10.0,59.0,217.73,159.63
2016,1,31,17,15,158.0,15.5,4.95,9.5,29.5,102.71,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,1,7,15,119.0,7.0,3.35,8.0,10.5,0.0,0.0
2016,2,1,7,30,238.0,14.0,3.4,8.0,21.0,13.34,0.0
2016,2,1,7,45,385.0,23.0,3.5,8.5,59.5,19.78,9.03
2016,2,1,8,0,532.0,32.0,3.6,9.0,98.0,26.89,17.92
2016,2,1,8,15,608.5,38.0,3.7,9.0,143.5,66.4,32.03
2016,2,1,8,30,685.0,44.0,3.8,9.0,189.0,118.04,65.86
2016,2,1,8,45,732.5,48.0,3.95,9.5,234.5,171.15,109.46
2016,2,1,9,0,780.0,52.0,4.1,10.0,280.0,228.87,160.91
