Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,810.5,55.0,4.1,10.0,322.5,285.06,213.45
2016,2,1,9,30,841.0,58.0,4.1,10.0,365.0,343.71,268.03
2016,2,1,9,45,846.5,64.5,4.15,10.5,401.0,397.08,317.31
2016,2,1,10,0,852.0,71.0,4.2,11.0,437.0,449.83,364.57
2016,2,1,10,15,867.5,72.5,4.1,11.0,468.5,500.86,409.38
2016,2,1,10,30,883.0,74.0,4.0,11.0,500.0,549.7,451.22
2016,2,1,10,45,888.0,77.5,3.95,11.5,524.5,594.63,488.06
2016,2,1,11,0,893.0,81.0,3.9,12.0,549.0,637.49,522.17
2016,2,1,11,15,899.5,82.0,3.85,12.0,567.0,676.33,553.35
2016,2,1,11,30,906.0,83.0,3.8,12.0,585.0,712.77,581.99
2016,2,1,11,45,907.5,84.0,3.75,12.0,594.5,743.09,604.1
2016,2,1,12,0,909.0,85.0,3.7,12.0,604.0,770.38,623.9
2016,2,1,12,15,909.5,85.0,3.6,12.0,606.5,792.64,639.7
2016,2,1,12,30,910.0,85.0,3.5,12.0,609.0,811.61,653.08
2016,2,1,12,45,910.5,84.0,3.45,12.0,603.5,826.04,663.45
2016,2,1,13,0,911.0,83.0,3.4,12.0,598.0,837.01,671.41
2016,2,1,13,15,905.5,82.0,3.35,12.0,584.5,839.6,673.38
2016,2,1,13,30,900.0,81.0,3.3,12.0,571.0,838.6,672.93
2016,2,1,13,45,894.0,79.0,3.3,12.0,550.5,832.45,669.17
2016,2,1,14,0,888.0,77.0,3.3,12.0,530.0,822.82,663.0
2016,2,1,14,15,874.5,75.5,3.25,12.0,502.0,811.1,655.13
2016,2,1,14,30,861.0,74.0,3.2,12.0,474.0,789.51,639.99
2016,2,1,14,45,843.0,71.5,3.15,12.0,440.0,760.21,619.09
2016,2,1,15,0,825.0,69.0,3.1,12.0,406.0,728.3,596.07
2016,2,1,15,15,798.5,66.0,2.9,11.5,366.5,687.18,566.03
2016,2,1,15,30,772.0,63.0,2.7,11.0,327.0,644.42,534.16
2016,2,1,15,45,736.5,59.0,2.55,11.0,284.0,593.03,493.97
2016,2,1,16,0,701.0,55.0,2.4,11.0,241.0,541.27,451.17
2016,2,1,16,15,643.0,49.5,2.4,10.5,196.0,474.06,395.4
2016,2,1,16,30,585.0,44.0,2.4,10.0,151.0,408.99,339.02
2016,2,1,16,45,490.5,36.0,2.4,10.0,108.0,330.63,268.54
2016,2,1,17,0,396.0,28.0,2.4,10.0,65.0,254.5,189.55
2016,2,1,17,15,198.0,14.0,2.45,9.5,32.5,119.62,0.0
2016,2,1,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,10.0,9.0,8.58,0.0
2016,2,2,7,30,0.0,18.0,2.0,10.0,18.0,17.16,0.0
2016,2,2,7,45,166.0,31.0,1.95,10.0,52.0,24.36,12.9
2016,2,2,8,0,332.0,44.0,1.9,10.0,86.0,35.58,25.52
2016,2,2,8,15,417.0,53.5,1.85,10.0,128.5,68.92,39.9
2016,2,2,8,30,502.0,63.0,1.8,10.0,171.0,114.13,70.19
2016,2,2,8,45,570.5,67.0,1.75,10.5,216.0,160.9,107.18
2016,2,2,9,0,639.0,71.0,1.7,11.0,261.0,214.92,153.2
2016,2,2,9,15,677.0,75.5,1.6,11.0,302.5,267.6,200.64
2016,2,2,9,30,715.0,80.0,1.5,11.0,344.0,323.36,250.42
2016,2,2,9,45,755.5,79.5,1.4,11.0,383.5,378.44,298.78
2016,2,2,10,0,796.0,79.0,1.3,11.0,423.0,435.09,347.18
2016,2,2,10,15,814.0,81.0,1.3,11.0,455.0,485.44,389.82
2016,2,2,10,30,832.0,83.0,1.3,11.0,487.0,535.44,430.99
2016,2,2,10,45,851.0,82.5,1.3,11.5,514.0,582.71,468.15
2016,2,2,11,0,870.0,82.0,1.3,12.0,541.0,629.03,503.51
2016,2,2,11,15,878.0,83.0,1.35,12.0,559.5,665.52,532.09
2016,2,2,11,30,886.0,84.0,1.4,12.0,578.0,702.36,560.3
2016,2,2,11,45,894.5,83.0,1.45,12.0,589.5,734.92,583.64
2016,2,2,12,0,903.0,82.0,1.5,12.0,601.0,764.84,605.07
2016,2,2,12,15,692.0,146.0,1.55,12.0,545.0,705.24,561.26
2016,2,2,12,30,481.0,210.0,1.6,12.0,489.0,621.08,496.3
2016,2,2,12,45,695.0,144.0,1.65,12.5,543.0,734.26,584.46
2016,2,2,13,0,909.0,78.0,1.7,13.0,597.0,831.98,652.95
2016,2,2,13,15,903.5,77.5,1.7,12.5,583.5,835.11,655.68
2016,2,2,13,30,898.0,77.0,1.7,12.0,570.0,834.67,657.11
2016,2,2,13,45,890.0,76.0,1.75,12.0,549.0,828.05,653.68
2016,2,2,14,0,882.0,75.0,1.8,12.0,528.0,818.0,647.95
2016,2,2,14,15,726.0,105.5,1.8,12.0,465.5,733.79,587.93
2016,2,2,14,30,570.0,136.0,1.8,12.0,403.0,637.36,517.18
2016,2,2,14,45,479.5,142.5,1.8,12.0,356.0,562.12,460.1
2016,2,2,15,0,389.0,149.0,1.8,12.0,309.0,493.29,406.22
2016,2,2,15,15,375.0,137.0,1.75,11.5,279.0,461.3,382.47
2016,2,2,15,30,361.0,125.0,1.7,11.0,249.0,428.51,357.22
2016,2,2,15,45,522.5,90.0,1.7,11.0,244.5,490.27,408.78
2016,2,2,16,0,684.0,55.0,1.7,11.0,240.0,532.26,442.1
2016,2,2,16,15,626.5,50.0,1.7,10.5,195.5,466.38,387.31
2016,2,2,16,30,569.0,45.0,1.7,10.0,151.0,407.88,336.74
2016,2,2,16,45,470.5,37.5,1.75,10.0,108.0,323.1,262.23
2016,2,2,17,0,372.0,30.0,1.8,10.0,65.0,245.95,185.7
2016,2,2,17,15,186.0,15.0,1.85,9.5,32.5,117.07,0.0
2016,2,2,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,6.5,1.85,7.0,6.5,6.2,0.0
2016,2,3,7,30,0.0,13.0,1.9,7.0,13.0,12.39,0.0
2016,2,3,7,45,30.0,30.0,1.95,7.5,34.0,26.61,15.33
2016,2,3,8,0,60.0,47.0,2.0,8.0,55.0,39.46,29.24
2016,2,3,8,15,77.0,66.5,2.0,8.0,81.0,61.97,45.22
2016,2,3,8,30,94.0,86.0,2.0,8.0,107.0,87.36,65.92
2016,2,3,8,45,104.0,105.0,2.05,8.5,132.5,113.43,88.1
2016,2,3,9,0,114.0,124.0,2.1,9.0,158.0,140.87,111.73
2016,2,3,9,15,124.5,140.5,2.1,9.0,182.5,167.46,134.85
2016,2,3,9,30,135.0,157.0,2.1,9.0,207.0,195.22,158.86
2016,2,3,9,45,299.5,151.5,2.1,9.5,278.0,265.89,216.19
2016,2,3,10,0,464.0,146.0,2.1,10.0,349.0,354.17,288.36
2016,2,3,10,15,303.5,182.0,2.05,10.0,319.0,331.72,271.76
2016,2,3,10,30,143.0,218.0,2.0,10.0,289.0,293.5,240.67
2016,2,3,10,45,161.5,229.5,2.0,10.5,313.0,324.01,265.42
2016,2,3,11,0,180.0,241.0,2.0,11.0,337.0,355.79,290.59
2016,2,3,11,15,130.0,245.5,2.0,11.0,316.5,336.71,274.51
2016,2,3,11,30,80.0,250.0,2.0,11.0,296.0,305.73,248.82
2016,2,3,11,45,63.5,247.5,2.0,11.5,284.5,295.06,239.56
2016,2,3,12,0,47.0,245.0,2.0,12.0,273.0,283.22,229.24
2016,2,3,12,15,46.0,246.5,1.95,12.0,274.0,286.64,231.94
2016,2,3,12,30,45.0,248.0,1.9,12.0,275.0,289.97,234.53
2016,2,3,12,45,109.0,257.0,1.9,12.0,320.5,353.67,287.17
2016,2,3,13,0,173.0,266.0,1.9,12.0,366.0,430.91,349.13
2016,2,3,13,15,188.0,259.0,1.85,12.0,365.0,439.05,355.65
2016,2,3,13,30,203.0,252.0,1.8,12.0,364.0,446.62,362.18
2016,2,3,13,45,155.0,242.5,1.75,12.0,326.0,398.65,323.83
2016,2,3,14,0,107.0,233.0,1.7,12.0,288.0,337.61,275.07
2016,2,3,14,15,235.0,208.5,1.6,12.0,321.5,439.37,359.34
2016,2,3,14,30,363.0,184.0,1.5,12.0,355.0,511.75,418.11
2016,2,3,14,45,280.0,180.0,1.45,12.0,307.0,438.83,359.67
2016,2,3,15,0,197.0,176.0,1.4,12.0,259.0,355.45,293.0
2016,2,3,15,15,184.5,161.5,1.35,11.5,233.5,326.86,271.18
2016,2,3,15,30,172.0,147.0,1.3,11.0,208.0,298.31,248.6
2016,2,3,15,45,160.5,129.0,1.3,11.0,180.0,265.89,222.07
2016,2,3,16,0,149.0,111.0,1.3,11.0,152.0,233.59,195.04
2016,2,3,16,15,131.5,92.0,1.35,11.0,123.5,196.38,163.19
2016,2,3,16,30,114.0,73.0,1.4,11.0,95.0,159.84,131.17
2016,2,3,16,45,86.0,54.5,1.45,11.0,68.0,119.16,94.92
2016,2,3,17,0,58.0,36.0,1.5,11.0,41.0,79.81,58.14
2016,2,3,17,15,29.0,18.0,1.45,11.0,20.5,36.75,0.0
2016,2,3,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,8.0,11.5,10.96,0.0
2016,2,4,7,30,0.0,23.0,2.5,8.0,23.0,20.06,0.0
2016,2,4,7,45,206.0,31.5,2.55,8.5,59.5,24.67,14.13
2016,2,4,8,0,412.0,40.0,2.6,9.0,96.0,31.39,22.08
2016,2,4,8,15,490.0,48.0,2.55,9.0,139.0,68.95,37.37
2016,2,4,8,30,568.0,56.0,2.5,9.0,182.0,116.55,69.62
2016,2,4,8,45,617.0,62.0,2.5,9.5,226.0,165.89,110.13
2016,2,4,9,0,666.0,68.0,2.5,10.0,270.0,220.22,157.88
2016,2,4,9,15,700.0,72.0,2.5,10.0,311.0,272.96,206.25
2016,2,4,9,30,734.0,76.0,2.5,10.0,352.0,329.26,257.48
2016,2,4,9,45,541.0,122.5,2.55,10.5,337.5,336.36,270.2
2016,2,4,10,0,348.0,169.0,2.6,11.0,323.0,322.14,262.28
2016,2,4,10,15,584.0,127.0,2.55,11.0,406.5,422.8,345.22
2016,2,4,10,30,820.0,85.0,2.5,11.0,490.0,534.62,436.07
2016,2,4,10,45,832.0,86.5,2.5,11.5,515.5,579.73,471.96
2016,2,4,11,0,844.0,88.0,2.5,12.0,541.0,623.43,506.17
2016,2,4,11,15,852.0,89.0,2.4,12.0,559.0,662.34,536.35
2016,2,4,11,30,860.0,90.0,2.3,12.0,577.0,699.09,564.19
2016,2,4,11,45,863.0,91.5,2.25,12.5,587.0,730.45,585.44
2016,2,4,12,0,866.0,93.0,2.2,13.0,597.0,759.0,604.35
2016,2,4,12,15,475.0,179.0,2.05,13.0,456.0,573.13,461.14
2016,2,4,12,30,84.0,265.0,1.9,13.0,315.0,339.47,272.47
2016,2,4,12,45,473.0,179.0,1.8,13.0,453.5,593.19,479.14
2016,2,4,13,0,862.0,93.0,1.7,13.0,592.0,822.56,647.49
2016,2,4,13,15,693.0,139.5,1.6,13.0,535.0,749.3,591.96
2016,2,4,13,30,524.0,186.0,1.5,13.0,478.0,661.33,525.93
2016,2,4,13,45,677.5,138.0,1.45,13.5,501.0,741.27,586.57
2016,2,4,14,0,831.0,90.0,1.4,14.0,524.0,806.17,631.1
2016,2,4,14,15,674.0,121.0,1.3,14.0,461.5,714.08,564.4
2016,2,4,14,30,517.0,152.0,1.2,14.0,399.0,611.85,488.86
2016,2,4,14,45,505.5,142.0,1.2,14.0,369.5,584.57,470.35
2016,2,4,15,0,494.0,132.0,1.2,14.0,340.0,555.6,449.49
2016,2,4,15,15,469.0,125.0,1.1,13.5,307.5,518.77,422.08
2016,2,4,15,30,444.0,118.0,1.0,13.0,275.0,481.45,393.74
2016,2,4,15,45,545.0,90.5,0.95,13.0,258.5,509.51,416.67
2016,2,4,16,0,646.0,63.0,0.9,13.0,242.0,525.44,428.41
2016,2,4,16,15,589.0,57.0,0.95,12.5,198.0,459.95,376.0
2016,2,4,16,30,532.0,51.0,1.0,12.0,154.0,396.9,323.8
2016,2,4,16,45,443.5,42.0,1.05,12.0,112.0,316.39,254.69
2016,2,4,17,0,355.0,33.0,1.1,12.0,70.0,242.63,185.39
2016,2,4,17,15,177.5,16.5,1.15,11.5,35.0,118.1,26.94
2016,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,5,7,15,85.5,9.0,2.35,7.5,12.5,8.58,0.0
2016,2,5,7,30,171.0,18.0,2.4,8.0,25.0,14.73,0.0
2016,2,5,7,45,296.5,30.0,2.45,8.5,63.0,24.14,14.05
2016,2,5,8,0,422.0,42.0,2.5,9.0,101.0,33.1,23.65
2016,2,5,8,15,500.0,50.5,2.5,9.0,145.5,72.52,39.87
2016,2,5,8,30,578.0,59.0,2.5,9.0,190.0,121.35,73.25
2016,2,5,8,45,630.0,64.5,2.5,9.5,235.0,171.49,114.39
2016,2,5,9,0,682.0,70.0,2.5,10.0,280.0,226.95,163.06
2016,2,5,9,15,716.5,74.0,2.5,10.5,322.0,280.87,212.08
2016,2,5,9,30,751.0,78.0,2.5,11.0,364.0,338.41,263.76
2016,2,5,9,45,629.5,109.0,2.5,11.5,364.5,361.58,288.58
2016,2,5,10,0,508.0,140.0,2.5,12.0,365.0,369.54,298.67
2016,2,5,10,15,672.5,114.5,2.4,12.0,435.0,455.04,368.97
2016,2,5,10,30,837.0,89.0,2.3,12.0,505.0,549.73,445.23
2016,2,5,10,45,843.5,92.0,2.25,12.5,529.5,594.09,479.97
2016,2,5,11,0,850.0,95.0,2.2,13.0,554.0,636.61,512.53
2016,2,5,11,15,705.5,136.5,2.05,13.0,526.0,620.42,498.6
2016,2,5,11,30,561.0,178.0,1.9,13.0,498.0,586.39,470.96
2016,2,5,11,45,710.5,141.0,1.75,13.5,553.5,679.01,541.36
2016,2,5,12,0,860.0,104.0,1.6,14.0,609.0,769.02,604.7
2016,2,5,12,15,860.5,104.0,1.45,14.0,611.0,791.05,617.62
2016,2,5,12,30,861.0,104.0,1.3,14.0,613.0,809.88,628.81
2016,2,5,12,45,867.0,100.5,1.15,14.0,609.0,825.9,637.85
2016,2,5,13,0,873.0,97.0,1.0,14.0,605.0,838.63,644.47
2016,2,5,13,15,867.5,96.0,1.0,14.0,592.0,841.39,646.61
2016,2,5,13,30,862.0,95.0,1.0,14.0,579.0,840.61,646.61
2016,2,5,13,45,863.0,90.0,1.0,14.0,560.0,837.0,644.86
2016,2,5,14,0,864.0,85.0,1.0,14.0,541.0,829.82,640.82
2016,2,5,14,15,852.0,83.5,1.05,14.0,513.5,812.75,630.81
2016,2,5,14,30,840.0,82.0,1.1,14.0,486.0,792.53,618.66
2016,2,5,14,45,822.5,79.5,1.15,14.0,452.5,763.76,600.37
2016,2,5,15,0,805.0,77.0,1.2,14.0,419.0,732.39,580.0
2016,2,5,15,15,779.5,74.0,1.2,14.0,380.0,692.09,552.17
2016,2,5,15,30,754.0,71.0,1.2,14.0,341.0,650.11,522.57
2016,2,5,15,45,709.5,68.0,1.2,14.0,296.5,597.96,484.51
2016,2,5,16,0,665.0,65.0,1.2,14.0,252.0,542.28,441.17
2016,2,5,16,15,607.0,59.0,1.2,13.5,206.5,475.25,388.06
2016,2,5,16,30,549.0,53.0,1.2,13.0,161.0,410.65,334.54
2016,2,5,16,45,452.0,44.0,1.2,12.5,117.5,324.46,261.47
2016,2,5,17,0,355.0,35.0,1.2,12.0,74.0,245.59,189.42
2016,2,5,17,15,177.5,17.5,1.2,12.0,37.0,120.9,42.5
2016,2,5,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,6,7,15,100.5,9.0,2.25,9.0,13.5,8.58,0.0
2016,2,6,7,30,201.0,18.0,2.3,9.0,27.0,14.6,0.0
2016,2,6,7,45,324.5,29.0,2.35,9.5,65.0,23.03,13.36
2016,2,6,8,0,448.0,40.0,2.4,10.0,103.0,31.42,22.13
2016,2,6,8,15,522.0,47.0,2.3,10.0,147.0,71.33,37.75
2016,2,6,8,30,596.0,54.0,2.2,10.0,191.0,119.74,70.76
2016,2,6,8,45,649.5,58.0,2.1,10.5,236.0,169.86,111.79
2016,2,6,9,0,703.0,62.0,2.0,11.0,281.0,226.85,161.58
2016,2,6,9,15,734.5,65.5,1.9,11.5,322.5,280.31,210.08
2016,2,6,9,30,766.0,69.0,1.8,12.0,364.0,336.07,259.95
2016,2,6,9,45,790.0,71.5,1.75,12.5,401.0,389.79,307.2
2016,2,6,10,0,814.0,74.0,1.7,13.0,438.0,444.34,353.63
2016,2,6,10,15,829.0,75.5,1.6,13.0,469.5,493.9,395.21
2016,2,6,10,30,844.0,77.0,1.5,13.0,501.0,542.78,434.88
2016,2,6,10,45,857.0,77.5,1.4,13.5,526.5,586.51,468.53
2016,2,6,11,0,870.0,78.0,1.3,14.0,552.0,630.27,500.94
2016,2,6,11,15,619.0,157.0,1.35,14.0,499.5,586.27,465.9
2016,2,6,11,30,368.0,236.0,1.4,14.0,447.0,506.43,403.18
2016,2,6,11,45,631.5,157.5,1.45,14.5,527.5,641.17,508.97
2016,2,6,12,0,895.0,79.0,1.5,15.0,608.0,764.88,598.79
2016,2,6,12,15,895.5,79.5,1.5,15.0,610.5,787.59,613.31
2016,2,6,12,30,896.0,80.0,1.5,15.0,613.0,807.03,626.7
2016,2,6,12,45,887.0,82.0,1.55,15.5,606.5,817.22,633.11
2016,2,6,13,0,878.0,84.0,1.6,16.0,600.0,823.82,637.24
2016,2,6,13,15,873.0,83.5,1.6,16.0,587.0,827.24,639.97
2016,2,6,13,30,868.0,83.0,1.6,16.0,574.0,827.2,640.46
2016,2,6,13,45,860.5,81.5,1.6,16.0,553.5,820.45,636.46
2016,2,6,14,0,853.0,80.0,1.6,16.0,533.0,817.16,635.08
2016,2,6,14,15,769.0,94.0,1.55,16.0,487.0,759.73,594.95
2016,2,6,14,30,685.0,108.0,1.5,16.0,441.0,705.03,556.8
2016,2,6,14,45,576.5,124.5,1.45,16.0,391.5,628.65,501.72
2016,2,6,15,0,468.0,141.0,1.4,16.0,342.0,549.0,441.38
2016,2,6,15,15,504.0,120.5,1.25,15.5,318.5,542.02,438.16
2016,2,6,15,30,540.0,100.0,1.1,15.0,295.0,536.24,434.64
2016,2,6,15,45,606.5,79.0,1.0,15.0,272.5,542.15,439.28
2016,2,6,16,0,673.0,58.0,0.9,15.0,250.0,536.43,434.1
2016,2,6,16,15,619.0,52.5,0.95,14.5,205.5,476.01,386.4
2016,2,6,16,30,565.0,47.0,1.0,14.0,161.0,414.01,335.72
2016,2,6,16,45,476.5,39.5,1.05,14.0,118.0,333.53,267.44
2016,2,6,17,0,388.0,32.0,1.1,14.0,75.0,259.8,200.21
2016,2,6,17,15,194.0,16.0,1.1,14.0,37.5,127.4,56.49
2016,2,6,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,7,15,146.5,8.5,2.35,11.0,16.0,8.1,0.0
2016,2,7,7,30,293.0,17.0,2.4,11.0,32.0,14.76,0.0
2016,2,7,7,45,417.5,25.5,2.5,11.5,72.0,21.49,12.17
2016,2,7,8,0,542.0,34.0,2.6,12.0,112.0,29.29,20.11
2016,2,7,8,15,611.0,39.5,2.65,12.5,157.5,72.88,35.39
2016,2,7,8,30,680.0,45.0,2.7,13.0,203.0,124.34,70.14
2016,2,7,8,45,724.5,48.5,2.8,13.5,248.5,177.0,113.57
2016,2,7,9,0,769.0,52.0,2.9,14.0,294.0,233.96,163.88
2016,2,7,9,15,798.5,55.0,2.8,14.0,336.5,290.0,215.23
2016,2,7,9,30,828.0,58.0,2.7,14.0,379.0,348.59,268.29
2016,2,7,9,45,843.0,62.0,2.65,14.5,416.5,403.0,316.63
2016,2,7,10,0,858.0,66.0,2.6,15.0,454.0,457.22,363.24
2016,2,7,10,15,873.0,67.5,2.5,15.0,486.0,508.36,406.53
2016,2,7,10,30,888.0,69.0,2.4,15.0,518.0,558.71,447.83
2016,2,7,10,45,898.0,70.5,2.35,15.5,543.5,605.06,484.13
2016,2,7,11,0,908.0,72.0,2.3,16.0,569.0,649.67,517.98
2016,2,7,11,15,914.5,72.5,2.3,16.0,587.5,688.88,548.19
2016,2,7,11,30,921.0,73.0,2.3,16.0,606.0,725.63,574.7
2016,2,7,11,45,925.0,73.5,2.3,16.5,617.0,757.9,596.26
2016,2,7,12,0,929.0,74.0,2.3,17.0,628.0,787.21,615.56
2016,2,7,12,15,929.5,74.0,2.25,17.0,630.5,810.12,631.03
2016,2,7,12,30,930.0,74.0,2.2,17.0,633.0,829.63,644.15
2016,2,7,12,45,930.5,73.0,2.2,17.0,628.0,844.49,654.53
2016,2,7,13,0,931.0,72.0,2.2,17.0,623.0,855.78,662.57
2016,2,7,13,15,926.0,71.5,2.2,17.0,609.5,859.49,665.48
2016,2,7,13,30,921.0,71.0,2.2,17.0,596.0,859.52,666.05
2016,2,7,13,45,913.5,70.0,2.2,17.5,575.5,853.22,661.13
2016,2,7,14,0,906.0,69.0,2.2,18.0,555.0,843.35,653.92
2016,2,7,14,15,894.0,67.5,2.1,18.0,527.0,825.7,641.73
2016,2,7,14,30,882.0,66.0,2.0,18.0,499.0,804.81,627.39
2016,2,7,14,45,866.0,64.5,1.95,18.0,465.0,777.7,609.06
2016,2,7,15,0,850.0,63.0,1.9,18.0,431.0,747.91,588.74
2016,2,7,15,15,827.0,60.5,1.75,17.5,391.5,709.13,561.95
2016,2,7,15,30,804.0,58.0,1.6,17.0,352.0,674.73,537.94
2016,2,7,15,45,771.5,54.5,1.45,17.0,308.5,624.43,500.5
2016,2,7,16,0,739.0,51.0,1.3,17.0,265.0,573.56,461.69
2016,2,7,16,15,688.5,47.0,1.3,16.5,219.5,510.58,412.56
2016,2,7,16,30,638.0,43.0,1.3,16.0,174.0,449.19,362.35
2016,2,7,16,45,556.5,36.5,1.3,15.5,129.5,370.02,295.75
2016,2,7,17,0,475.0,30.0,1.3,15.0,85.0,296.33,229.05
2016,2,7,17,15,323.5,20.0,1.3,14.5,49.0,189.15,99.18
2016,2,7,17,30,172.0,10.0,1.3,14.0,13.0,79.67,0.0
2016,2,7,17,45,86.0,5.0,1.3,14.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,7,15,119.5,10.0,2.95,11.5,16.0,9.53,0.0
2016,2,8,7,30,239.0,20.0,3.0,12.0,32.0,16.27,0.0
2016,2,8,7,45,362.0,30.0,3.15,12.5,72.0,23.67,14.1
2016,2,8,8,0,485.0,40.0,3.3,13.0,112.0,32.88,23.21
2016,2,8,8,15,559.0,47.0,3.2,13.0,158.0,75.34,38.91
2016,2,8,8,30,633.0,54.0,3.1,13.0,204.0,126.27,73.83
2016,2,8,8,45,677.5,59.0,3.05,13.5,249.0,179.92,118.14
2016,2,8,9,0,722.0,64.0,3.0,14.0,294.0,235.93,167.37
2016,2,8,9,15,754.0,67.5,2.9,14.5,336.5,290.87,216.96
2016,2,8,9,30,786.0,71.0,2.8,15.0,379.0,348.14,267.94
2016,2,8,9,45,818.5,71.0,2.75,15.5,419.0,404.04,316.8
2016,2,8,10,0,851.0,71.0,2.7,16.0,459.0,461.5,365.53
2016,2,8,10,15,866.0,73.0,2.65,16.0,491.5,512.64,408.7
2016,2,8,10,30,881.0,75.0,2.6,16.0,524.0,563.37,450.28
2016,2,8,10,45,891.5,76.0,2.55,16.5,550.0,609.35,486.2
2016,2,8,11,0,902.0,77.0,2.5,17.0,576.0,653.62,519.74
2016,2,8,11,15,908.5,78.0,2.45,17.0,594.0,693.3,549.94
2016,2,8,11,30,915.0,79.0,2.4,17.0,612.0,730.54,576.52
2016,2,8,11,45,919.0,79.5,2.35,17.5,623.0,762.77,597.63
2016,2,8,12,0,923.0,80.0,2.3,18.0,634.0,792.04,616.44
2016,2,8,12,15,924.0,80.0,2.25,18.0,636.5,815.31,632.08
2016,2,8,12,30,925.0,80.0,2.2,18.0,639.0,835.23,645.41
2016,2,8,12,45,927.5,78.0,2.15,18.5,634.5,850.58,654.39
2016,2,8,13,0,930.0,76.0,2.1,19.0,630.0,862.41,661.0
2016,2,8,13,15,925.5,75.0,2.0,19.0,617.0,865.99,662.82
2016,2,8,13,30,921.0,74.0,1.9,19.0,604.0,865.87,662.28
2016,2,8,13,45,913.0,73.5,1.85,19.0,583.0,859.79,658.31
2016,2,8,14,0,905.0,73.0,1.8,19.0,562.0,850.14,652.08
2016,2,8,14,15,893.5,71.5,1.75,19.0,534.0,832.93,640.75
2016,2,8,14,30,882.0,70.0,1.7,19.0,506.0,812.46,627.29
2016,2,8,14,45,864.5,68.5,1.65,19.0,471.5,784.13,608.33
2016,2,8,15,0,847.0,67.0,1.6,19.0,437.0,759.81,592.15
2016,2,8,15,15,824.0,64.5,1.5,18.5,397.5,720.84,565.89
2016,2,8,15,30,801.0,62.0,1.4,18.0,358.0,679.98,537.87
2016,2,8,15,45,766.0,58.5,1.3,18.0,314.0,627.88,499.91
2016,2,8,16,0,731.0,55.0,1.2,18.0,270.0,575.33,460.49
2016,2,8,16,15,680.0,50.5,1.2,17.5,224.0,511.42,411.17
2016,2,8,16,30,629.0,46.0,1.2,17.0,178.0,449.11,360.78
2016,2,8,16,45,544.5,39.5,1.3,16.5,132.5,368.21,293.74
2016,2,8,17,0,460.0,33.0,1.4,16.0,87.0,299.12,231.62
2016,2,8,17,15,307.0,22.0,1.4,15.5,51.0,190.71,110.09
2016,2,8,17,30,154.0,11.0,1.4,15.0,15.0,73.63,0.0
2016,2,8,17,45,77.0,5.5,1.45,15.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,89.5,10.5,2.6,10.5,15.5,10.01,0.0
2016,2,9,7,30,179.0,21.0,2.7,11.0,31.0,17.05,0.0
2016,2,9,7,45,274.5,34.0,2.8,11.5,67.0,27.21,17.34
2016,2,9,8,0,370.0,47.0,2.9,12.0,103.0,39.36,29.06
2016,2,9,8,15,428.0,58.0,2.9,12.0,144.0,77.73,45.47
2016,2,9,8,30,486.0,69.0,2.9,12.0,185.0,122.89,77.75
2016,2,9,8,45,523.0,78.0,2.95,12.5,226.0,168.88,115.96
2016,2,9,9,0,560.0,87.0,3.0,13.0,267.0,218.7,159.6
2016,2,9,9,15,596.5,90.0,2.9,13.5,305.5,266.2,201.99
2016,2,9,9,30,633.0,93.0,2.8,14.0,344.0,316.77,246.67
2016,2,9,9,45,628.0,105.0,2.7,14.5,374.0,362.21,286.86
2016,2,9,10,0,623.0,117.0,2.6,15.0,404.0,406.04,324.31
2016,2,9,10,15,609.5,130.5,2.4,15.0,427.5,445.35,357.28
2016,2,9,10,30,596.0,144.0,2.2,15.0,451.0,482.06,386.95
2016,2,9,10,45,748.0,113.0,2.05,15.5,517.0,568.5,454.34
2016,2,9,11,0,900.0,82.0,1.9,16.0,583.0,660.06,523.39
2016,2,9,11,15,906.5,83.0,1.8,16.0,601.5,699.8,552.39
2016,2,9,11,30,913.0,84.0,1.7,16.0,620.0,737.1,578.15
2016,2,9,11,45,914.5,85.5,1.6,16.5,630.0,768.66,597.8
2016,2,9,12,0,916.0,87.0,1.5,17.0,640.0,797.16,615.0
2016,2,9,12,15,917.0,87.0,1.35,17.0,643.0,820.4,628.89
2016,2,9,12,30,918.0,87.0,1.2,17.0,646.0,840.29,640.27
2016,2,9,12,45,687.5,157.5,1.1,17.5,574.0,756.51,580.03
2016,2,9,13,0,457.0,228.0,1.0,18.0,502.0,648.4,498.69
2016,2,9,13,15,410.0,234.0,0.85,18.0,476.0,609.9,470.77
2016,2,9,13,30,363.0,240.0,0.7,18.0,450.0,581.57,448.88
2016,2,9,13,45,296.5,242.0,0.55,18.0,410.0,530.73,410.26
2016,2,9,14,0,230.0,244.0,0.4,18.0,370.0,465.93,361.53
2016,2,9,14,15,227.0,232.5,0.3,18.0,351.5,450.78,350.92
2016,2,9,14,30,224.0,221.0,0.2,18.0,333.0,434.78,339.16
2016,2,9,14,45,193.5,206.5,0.15,18.0,298.5,392.22,307.4
2016,2,9,15,0,163.0,192.0,0.1,18.0,264.0,349.96,275.7
2016,2,9,15,15,283.5,160.0,0.15,17.5,271.5,413.36,328.23
2016,2,9,15,30,404.0,128.0,0.2,17.0,279.0,469.99,373.55
2016,2,9,15,45,379.0,117.0,0.25,17.0,245.0,428.38,341.84
2016,2,9,16,0,354.0,106.0,0.3,17.0,211.0,387.04,310.48
2016,2,9,16,15,325.0,91.0,0.35,16.5,175.5,338.79,273.12
2016,2,9,16,30,296.0,76.0,0.4,16.0,140.0,291.72,235.12
2016,2,9,16,45,255.5,59.5,0.5,16.0,104.5,237.88,189.78
2016,2,9,17,0,215.0,43.0,0.6,16.0,69.0,186.93,144.6
2016,2,9,17,15,107.5,28.0,0.65,16.0,41.0,97.79,58.41
2016,2,9,17,30,0.0,13.0,0.7,16.0,13.0,12.39,0.0
2016,2,9,17,45,0.0,6.5,0.75,16.0,6.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,15,81.5,11.0,1.15,12.0,16.0,10.48,0.0
2016,2,10,7,30,163.0,22.0,1.1,12.0,32.0,17.33,1.83
2016,2,10,7,45,252.0,36.0,1.1,12.5,67.5,27.95,18.09
2016,2,10,8,0,341.0,50.0,1.1,13.0,103.0,41.24,30.69
2016,2,10,8,15,392.5,63.0,1.15,13.0,143.5,79.31,47.69
2016,2,10,8,30,444.0,76.0,1.2,13.0,184.0,123.4,79.57
2016,2,10,8,45,478.0,86.5,1.25,13.5,224.0,167.84,116.22
2016,2,10,9,0,512.0,97.0,1.3,14.0,264.0,215.78,157.58
2016,2,10,9,15,549.5,101.0,1.2,14.0,302.0,263.89,199.64
2016,2,10,9,30,587.0,105.0,1.1,14.0,340.0,313.5,242.64
2016,2,10,9,45,698.0,94.0,1.0,14.0,399.5,381.12,298.24
2016,2,10,10,0,809.0,83.0,0.9,14.0,459.0,458.61,360.48
2016,2,10,10,15,824.5,85.0,0.85,14.0,491.0,509.23,401.39
2016,2,10,10,30,840.0,87.0,0.8,14.0,523.0,559.24,440.65
2016,2,10,10,45,670.0,141.0,0.8,14.5,499.5,552.94,435.06
2016,2,10,11,0,500.0,195.0,0.8,15.0,476.0,526.56,413.88
2016,2,10,11,15,418.5,223.5,0.85,15.0,464.0,522.74,410.98
2016,2,10,11,30,337.0,252.0,0.9,15.0,452.0,504.74,396.94
2016,2,10,11,45,612.5,172.0,0.95,15.5,542.5,648.98,507.65
2016,2,10,12,0,888.0,92.0,1.0,16.0,633.0,784.0,603.4
2016,2,10,12,15,889.0,92.0,1.0,16.0,635.5,806.68,617.1
2016,2,10,12,30,890.0,92.0,1.0,16.0,638.0,826.12,630.07
2016,2,10,12,45,889.0,91.5,1.05,16.5,633.0,840.02,638.96
2016,2,10,13,0,888.0,91.0,1.1,17.0,628.0,850.46,645.68
2016,2,10,13,15,883.0,90.0,1.1,17.0,614.5,853.47,648.0
2016,2,10,13,30,878.0,89.0,1.1,17.0,601.0,852.94,648.17
2016,2,10,13,45,729.0,126.0,1.15,17.5,541.5,782.91,600.43
2016,2,10,14,0,580.0,163.0,1.2,18.0,482.0,692.77,537.74
2016,2,10,14,15,510.0,172.5,1.15,18.0,443.0,642.94,502.0
2016,2,10,14,30,440.0,182.0,1.1,18.0,404.0,592.26,464.67
2016,2,10,14,45,385.0,178.5,1.1,18.0,363.0,525.28,416.02
2016,2,10,15,0,330.0,175.0,1.1,18.0,322.0,472.9,377.02
2016,2,10,15,15,339.5,157.0,1.05,17.5,296.5,452.82,363.69
2016,2,10,15,30,349.0,139.0,1.0,17.0,271.0,430.82,348.26
2016,2,10,15,45,324.5,126.5,1.0,17.0,237.5,389.99,316.66
2016,2,10,16,0,300.0,114.0,1.0,17.0,204.0,349.73,284.83
2016,2,10,16,15,275.5,97.0,1.05,16.5,169.5,304.24,248.58
2016,2,10,16,30,251.0,80.0,1.1,16.0,135.0,259.69,211.74
2016,2,10,16,45,215.5,62.5,1.15,16.0,101.5,209.49,168.55
2016,2,10,17,0,180.0,45.0,1.2,16.0,68.0,172.03,133.99
2016,2,10,17,15,90.0,29.0,1.2,15.5,40.5,91.95,57.95
2016,2,10,17,30,0.0,13.0,1.2,15.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,1.2,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,11,7,15,54.0,11.5,1.8,12.0,15.0,10.96,0.0
2016,2,11,7,30,108.0,23.0,1.8,12.0,30.0,18.06,3.86
2016,2,11,7,45,167.5,40.0,1.8,12.5,61.5,31.02,20.83
2016,2,11,8,0,227.0,57.0,1.8,13.0,93.0,46.36,31.83
2016,2,11,8,15,260.0,74.0,1.7,13.0,128.5,80.07,52.98
2016,2,11,8,30,293.0,91.0,1.6,13.0,164.0,118.28,82.02
2016,2,11,8,45,312.0,107.5,1.5,13.5,198.5,156.16,113.61
2016,2,11,9,0,331.0,124.0,1.4,14.0,233.0,196.16,147.89
2016,2,11,9,15,353.0,135.5,1.25,14.0,266.0,234.44,181.04
2016,2,11,9,30,375.0,147.0,1.1,14.0,299.0,277.01,217.29
2016,2,11,9,45,578.0,118.5,1.0,14.0,377.5,357.77,281.45
2016,2,11,10,0,781.0,90.0,0.9,14.0,456.0,454.79,357.98
2016,2,11,10,15,797.0,92.0,0.85,14.0,488.0,504.5,397.91
2016,2,11,10,30,813.0,94.0,0.8,14.0,520.0,553.73,436.51
2016,2,11,10,45,578.5,165.0,0.8,14.5,475.5,520.96,410.6
2016,2,11,11,0,344.0,236.0,0.8,15.0,431.0,463.52,365.09
2016,2,11,11,15,306.0,252.0,0.8,15.0,429.5,470.23,370.31
2016,2,11,11,30,268.0,268.0,0.8,15.0,428.0,473.62,372.16
2016,2,11,11,45,265.5,275.0,0.8,15.5,435.5,490.56,384.02
2016,2,11,12,0,263.0,282.0,0.8,16.0,443.0,506.55,394.9
2016,2,11,12,15,211.0,287.0,0.8,16.0,416.5,469.99,366.95
2016,2,11,12,30,159.0,292.0,0.8,16.0,390.0,440.36,344.11
2016,2,11,12,45,233.5,280.5,0.8,16.5,423.0,493.88,385.57
2016,2,11,13,0,308.0,269.0,0.8,17.0,456.0,560.61,434.87
2016,2,11,13,15,360.5,250.5,0.7,17.0,465.5,589.1,455.58
2016,2,11,13,30,413.0,232.0,0.6,17.0,475.0,628.8,484.02
2016,2,11,13,45,479.5,204.0,0.55,17.5,477.0,656.46,503.89
2016,2,11,14,0,546.0,176.0,0.5,18.0,479.0,680.86,521.39
2016,2,11,14,15,520.5,173.5,0.4,18.0,451.0,654.3,501.52
2016,2,11,14,30,495.0,171.0,0.3,18.0,423.0,626.07,481.11
2016,2,11,14,45,578.5,137.0,0.2,18.0,412.0,652.85,501.73
2016,2,11,15,0,662.0,103.0,0.1,18.0,401.0,669.4,513.19
2016,2,11,15,15,521.0,119.5,0.25,17.5,341.0,560.47,438.03
2016,2,11,15,30,380.0,136.0,0.4,17.0,281.0,463.88,368.41
2016,2,11,15,45,343.5,127.5,0.55,17.0,246.5,405.33,326.13
2016,2,11,16,0,307.0,119.0,0.7,17.0,212.0,361.58,292.8
2016,2,11,16,15,276.0,102.0,0.85,16.5,176.0,311.75,253.91
2016,2,11,16,30,245.0,85.0,1.0,16.0,140.0,263.42,214.53
2016,2,11,16,45,201.5,67.0,1.15,15.5,105.0,208.46,168.1
2016,2,11,17,0,158.0,49.0,1.3,15.0,70.0,156.61,122.66
2016,2,11,17,15,79.0,31.0,1.35,14.5,41.5,91.0,59.94
2016,2,11,17,30,0.0,13.0,1.4,14.0,13.0,12.39,0.0
2016,2,11,17,45,0.0,6.5,1.45,14.0,6.5,6.2,0.0
