Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,98.0,12.5,1.15,12.0,19.0,11.91,0.0
2016,2,12,7,30,196.0,25.0,1.1,12.0,38.0,19.7,6.22
2016,2,12,7,45,293.5,37.5,1.1,12.5,76.0,29.94,20.07
2016,2,12,8,0,391.0,50.0,1.1,13.0,114.0,44.2,28.39
2016,2,12,8,15,448.0,60.5,1.05,13.0,156.5,83.72,49.02
2016,2,12,8,30,505.0,71.0,1.0,13.0,199.0,129.94,82.32
2016,2,12,8,45,560.5,74.0,0.95,13.5,241.0,175.29,119.05
2016,2,12,9,0,616.0,77.0,0.9,14.0,283.0,226.49,162.74
2016,2,12,9,15,547.5,103.5,0.85,14.0,304.5,268.0,202.69
2016,2,12,9,30,479.0,130.0,0.8,14.0,326.0,299.07,232.45
2016,2,12,9,45,530.5,131.5,0.8,14.0,367.0,349.71,274.82
2016,2,12,10,0,582.0,133.0,0.8,14.0,408.0,407.15,321.64
2016,2,12,10,15,604.0,136.5,0.85,14.0,439.0,452.86,358.9
2016,2,12,10,30,626.0,140.0,0.9,14.0,470.0,499.17,395.88
2016,2,12,10,45,726.5,119.0,0.95,14.5,519.5,567.64,448.61
2016,2,12,11,0,827.0,98.0,1.0,15.0,569.0,640.38,503.19
2016,2,12,11,15,834.0,99.0,1.05,15.0,587.0,678.72,531.76
2016,2,12,11,30,841.0,100.0,1.1,15.0,605.0,714.85,558.21
2016,2,12,11,45,712.0,145.0,1.15,15.5,578.0,697.8,543.8
2016,2,12,12,0,583.0,190.0,1.2,16.0,551.0,663.97,517.26
2016,2,12,12,15,579.5,192.5,1.2,16.0,552.0,680.34,529.61
2016,2,12,12,30,576.0,195.0,1.2,16.0,553.0,694.38,539.68
2016,2,12,12,45,487.0,222.5,1.3,16.0,524.0,662.75,516.17
2016,2,12,13,0,398.0,250.0,1.4,16.0,495.0,615.19,481.34
2016,2,12,13,15,405.5,242.0,1.45,16.0,487.0,618.29,485.17
2016,2,12,13,30,413.0,234.0,1.5,16.0,479.0,632.15,496.11
2016,2,12,13,45,605.0,168.5,1.55,16.0,513.5,729.38,572.02
2016,2,12,14,0,797.0,103.0,1.6,16.0,548.0,812.46,631.61
2016,2,12,14,15,527.5,162.0,1.6,16.0,451.0,648.2,512.59
2016,2,12,14,30,258.0,221.0,1.6,16.0,354.0,477.02,380.68
2016,2,12,14,45,252.0,206.5,1.6,16.0,328.5,453.33,364.56
2016,2,12,15,0,246.0,192.0,1.6,16.0,303.0,428.74,346.46
2016,2,12,15,15,277.5,170.0,1.55,15.5,285.5,422.8,344.08
2016,2,12,15,30,309.0,148.0,1.5,15.0,268.0,413.94,339.05
2016,2,12,15,45,286.0,134.5,1.45,15.0,235.5,374.07,307.41
2016,2,12,16,0,263.0,121.0,1.4,15.0,203.0,334.78,275.73
2016,2,12,16,15,240.0,103.5,1.45,14.5,169.0,290.94,240.29
2016,2,12,16,30,217.0,86.0,1.5,14.0,135.0,248.06,204.41
2016,2,12,16,45,182.0,68.0,1.55,14.0,102.0,198.92,161.76
2016,2,12,17,0,147.0,50.0,1.6,14.0,69.0,152.17,120.04
2016,2,12,17,15,73.5,32.5,1.6,14.0,42.0,90.76,61.8
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,7.15,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,167.5,11.5,2.0,10.5,24.0,10.96,0.0
2016,2,13,7,30,335.0,23.0,2.0,11.0,48.0,18.39,6.55
2016,2,13,7,45,452.0,31.5,2.0,11.5,91.5,24.3,15.39
2016,2,13,8,0,569.0,40.0,2.0,12.0,135.0,40.95,23.45
2016,2,13,8,15,403.5,68.0,1.85,12.0,146.0,86.71,53.24
2016,2,13,8,30,238.0,96.0,1.7,12.0,157.0,116.42,83.26
2016,2,13,8,45,254.5,112.5,1.6,12.5,189.0,150.81,112.13
2016,2,13,9,0,271.0,129.0,1.5,13.0,221.0,187.07,143.23
2016,2,13,9,15,294.0,144.5,1.5,13.5,256.0,226.18,176.55
2016,2,13,9,30,317.0,160.0,1.5,14.0,291.0,267.6,211.42
2016,2,13,9,45,605.5,112.5,1.5,14.5,391.5,366.01,288.83
2016,2,13,10,0,894.0,65.0,1.5,15.0,492.0,485.3,382.66
2016,2,13,10,15,907.5,66.5,1.45,15.0,525.0,537.97,425.43
2016,2,13,10,30,921.0,68.0,1.4,15.0,558.0,589.62,466.45
2016,2,13,10,45,932.5,68.5,1.4,15.5,584.5,637.69,502.97
2016,2,13,11,0,944.0,69.0,1.4,16.0,611.0,684.01,537.09
2016,2,13,11,15,949.5,69.5,1.45,16.0,629.5,724.25,566.71
2016,2,13,11,30,955.0,70.0,1.5,16.0,648.0,761.82,592.91
2016,2,13,11,45,958.0,70.5,1.6,16.0,658.5,794.68,616.21
2016,2,13,12,0,961.0,71.0,1.7,16.0,669.0,824.37,637.35
2016,2,13,12,15,962.0,71.0,1.7,16.0,672.0,848.59,653.69
2016,2,13,12,30,963.0,71.0,1.7,16.0,675.0,869.29,667.69
2016,2,13,12,45,950.5,75.5,1.75,16.5,667.5,880.45,674.56
2016,2,13,13,0,938.0,80.0,1.8,17.0,660.0,887.66,678.96
2016,2,13,13,15,932.5,79.5,2.0,16.5,646.0,891.09,685.13
2016,2,13,13,30,927.0,79.0,2.2,16.0,632.0,890.76,688.76
2016,2,13,13,45,915.0,79.0,2.45,16.0,609.5,881.79,685.54
2016,2,13,14,0,903.0,79.0,2.7,16.0,587.0,869.26,679.72
2016,2,13,14,15,890.5,77.5,2.75,16.0,558.5,851.05,668.32
2016,2,13,14,30,878.0,76.0,2.8,16.0,530.0,829.6,654.63
2016,2,13,14,45,858.0,75.0,2.85,16.0,494.5,806.51,639.72
2016,2,13,15,0,838.0,74.0,2.9,16.0,459.0,773.81,617.66
2016,2,13,15,15,814.5,71.5,2.75,15.5,418.5,734.19,590.24
2016,2,13,15,30,791.0,69.0,2.6,15.0,378.0,692.68,560.97
2016,2,13,15,45,752.0,66.5,2.5,15.0,333.0,638.51,520.69
2016,2,13,16,0,713.0,64.0,2.4,15.0,288.0,584.07,479.24
2016,2,13,16,15,662.5,59.0,2.4,14.5,241.0,523.8,431.48
2016,2,13,16,30,612.0,54.0,2.4,14.0,194.0,461.4,380.08
2016,2,13,16,45,528.5,47.0,2.45,13.5,147.5,380.25,311.42
2016,2,13,17,0,445.0,40.0,2.5,13.0,101.0,304.97,244.79
2016,2,13,17,15,222.5,32.5,2.5,13.0,63.0,170.52,123.33
2016,2,13,17,30,0.0,25.0,2.5,13.0,25.0,30.45,0.0
2016,2,13,17,45,0.0,12.5,2.5,13.0,12.5,11.91,0.0
2016,2,13,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,7,15,127.0,12.5,2.35,12.0,22.0,11.91,0.0
2016,2,14,7,30,254.0,25.0,2.4,12.0,44.0,20.06,8.53
2016,2,14,7,45,339.0,37.0,2.45,12.5,82.5,29.05,19.49
2016,2,14,8,0,424.0,49.0,2.5,13.0,121.0,45.21,27.75
2016,2,14,8,15,476.0,58.5,2.35,13.0,163.0,85.73,49.28
2016,2,14,8,30,528.0,68.0,2.2,13.0,205.0,132.33,83.5
2016,2,14,8,45,565.0,74.5,2.05,13.5,246.5,179.03,122.67
2016,2,14,9,0,602.0,81.0,1.9,14.0,288.0,229.48,166.86
2016,2,14,9,15,404.0,128.5,1.9,14.5,275.0,247.57,190.89
2016,2,14,9,30,206.0,176.0,1.9,15.0,262.0,240.94,191.19
2016,2,14,9,45,279.5,182.5,1.95,15.5,310.5,293.42,233.65
2016,2,14,10,0,353.0,189.0,2.0,16.0,359.0,350.9,279.76
2016,2,14,10,15,358.0,202.5,2.1,16.0,384.5,386.47,308.86
2016,2,14,10,30,363.0,216.0,2.2,16.0,410.0,421.86,337.38
2016,2,14,10,45,341.0,232.0,2.3,16.5,421.5,443.2,353.64
2016,2,14,11,0,319.0,248.0,2.4,17.0,433.0,462.04,367.59
2016,2,14,11,15,341.5,252.0,2.4,17.0,455.0,496.42,394.32
2016,2,14,11,30,364.0,256.0,2.4,17.0,477.0,531.31,421.08
2016,2,14,11,45,625.0,171.5,2.4,17.5,560.0,664.75,524.84
2016,2,14,12,0,886.0,87.0,2.4,18.0,643.0,787.22,613.44
2016,2,14,12,15,888.5,87.5,2.4,18.0,646.5,811.66,629.5
2016,2,14,12,30,891.0,88.0,2.4,18.0,650.0,832.92,644.22
2016,2,14,12,45,890.5,87.5,2.45,18.0,646.0,847.25,654.58
2016,2,14,13,0,890.0,87.0,2.5,18.0,642.0,858.12,662.72
2016,2,14,13,15,886.5,86.5,2.5,18.0,629.5,862.92,666.41
2016,2,14,13,30,883.0,86.0,2.5,18.0,617.0,864.18,667.83
2016,2,14,13,45,870.5,87.0,2.5,18.0,595.5,855.98,662.81
2016,2,14,14,0,858.0,88.0,2.5,18.0,574.0,851.52,660.64
2016,2,14,14,15,846.5,86.0,2.5,18.0,546.5,833.97,649.32
2016,2,14,14,30,835.0,84.0,2.5,18.0,519.0,813.22,635.89
2016,2,14,14,45,737.5,98.0,2.5,18.0,464.0,742.3,586.23
2016,2,14,15,0,640.0,112.0,2.5,18.0,409.0,668.25,533.57
2016,2,14,15,15,449.5,135.5,2.45,17.5,335.0,528.67,427.98
2016,2,14,15,30,259.0,159.0,2.4,17.0,261.0,391.57,319.42
2016,2,14,15,45,243.0,143.0,2.35,17.0,230.5,355.04,291.11
2016,2,14,16,0,227.0,127.0,2.3,17.0,200.0,318.67,261.82
2016,2,14,16,15,210.0,108.5,2.25,16.5,167.5,278.66,229.34
2016,2,14,16,30,193.0,90.0,2.2,16.0,135.0,239.19,196.32
2016,2,14,16,45,167.0,71.0,2.2,15.5,103.5,194.58,157.98
2016,2,14,17,0,141.0,52.0,2.2,15.0,72.0,151.47,119.85
2016,2,14,17,15,70.5,35.0,2.25,15.0,45.0,83.71,58.91
2016,2,14,17,30,0.0,18.0,2.3,15.0,18.0,18.04,0.0
2016,2,14,17,45,0.0,9.0,2.35,15.0,9.0,8.58,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,196.0,12.0,1.7,14.5,27.5,11.44,0.0
2016,2,15,7,30,392.0,24.0,1.7,15.0,55.0,20.77,9.62
2016,2,15,7,45,497.0,31.5,1.75,15.5,99.5,26.2,16.88
2016,2,15,8,0,602.0,39.0,1.8,16.0,144.0,42.85,22.52
2016,2,15,8,15,661.5,44.0,1.85,16.0,192.0,90.33,45.25
2016,2,15,8,30,721.0,49.0,1.9,16.0,240.0,144.6,84.23
2016,2,15,8,45,760.5,52.0,2.0,16.0,286.5,199.46,130.55
2016,2,15,9,0,800.0,55.0,2.1,16.0,333.0,258.02,182.61
2016,2,15,9,15,826.0,58.0,2.15,16.0,376.5,316.95,235.92
2016,2,15,9,30,852.0,61.0,2.2,16.0,420.0,375.83,288.54
2016,2,15,9,45,821.0,71.0,2.25,16.5,442.5,418.84,327.52
2016,2,15,10,0,790.0,81.0,2.3,17.0,465.0,457.86,361.63
2016,2,15,10,15,852.5,74.0,2.3,17.0,513.5,522.18,414.26
2016,2,15,10,30,915.0,67.0,2.3,17.0,562.0,590.25,468.41
2016,2,15,10,45,923.0,68.0,2.3,17.5,587.5,636.62,503.93
2016,2,15,11,0,931.0,69.0,2.3,18.0,613.0,680.98,537.03
2016,2,15,11,15,937.0,70.0,2.3,18.0,631.0,721.73,566.75
2016,2,15,11,30,943.0,71.0,2.3,18.0,649.0,759.9,593.3
2016,2,15,11,45,945.0,71.5,2.3,18.0,659.5,791.73,615.19
2016,2,15,12,0,947.0,72.0,2.3,18.0,670.0,820.37,634.81
2016,2,15,12,15,947.5,72.5,2.3,18.0,673.0,844.5,651.27
2016,2,15,12,30,948.0,73.0,2.3,18.0,676.0,865.14,665.38
2016,2,15,12,45,940.5,75.0,2.3,18.5,669.5,877.27,672.45
2016,2,15,13,0,933.0,77.0,2.3,19.0,663.0,885.59,677.07
2016,2,15,13,15,928.5,76.5,2.25,19.0,649.5,889.76,679.83
2016,2,15,13,30,924.0,76.0,2.2,19.0,636.0,890.2,680.22
2016,2,15,13,45,914.5,76.0,2.2,19.0,614.5,883.24,676.18
2016,2,15,14,0,905.0,76.0,2.2,19.0,593.0,872.71,669.88
2016,2,15,14,15,894.0,74.5,2.1,19.0,565.0,855.6,658.24
2016,2,15,14,30,883.0,73.0,2.0,19.0,537.0,835.19,644.44
2016,2,15,14,45,865.5,72.0,1.95,19.0,502.0,806.95,625.66
2016,2,15,15,0,848.0,71.0,1.9,19.0,467.0,782.86,609.8
2016,2,15,15,15,826.0,68.5,1.75,18.5,427.0,743.97,583.45
2016,2,15,15,30,804.0,66.0,1.6,18.0,387.0,703.1,555.37
2016,2,15,15,45,772.0,63.0,1.45,18.0,342.5,652.73,518.75
2016,2,15,16,0,740.0,60.0,1.3,18.0,298.0,601.69,480.88
2016,2,15,16,15,694.5,55.5,1.3,17.5,251.5,539.72,434.46
2016,2,15,16,30,649.0,51.0,1.3,17.0,205.0,478.92,386.32
2016,2,15,16,45,577.5,44.5,1.3,16.5,158.5,407.32,327.21
2016,2,15,17,0,506.0,38.0,1.3,16.0,112.0,336.5,266.07
2016,2,15,17,15,377.0,28.0,1.3,16.0,71.5,239.9,177.22
2016,2,15,17,30,248.0,18.0,1.3,16.0,31.0,143.35,0.0
2016,2,15,17,45,124.0,9.0,1.35,16.0,15.5,55.39,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,191.5,12.5,1.9,13.0,28.5,11.91,0.0
2016,2,16,7,30,383.0,25.0,1.9,13.0,57.0,19.79,9.56
2016,2,16,7,45,484.0,33.5,1.9,13.5,101.5,27.97,18.65
2016,2,16,8,0,585.0,42.0,1.9,14.0,146.0,46.64,25.31
2016,2,16,8,15,645.0,47.0,1.75,14.0,194.0,93.3,48.46
2016,2,16,8,30,705.0,52.0,1.6,14.0,242.0,146.86,87.45
2016,2,16,8,45,744.0,56.0,1.5,14.5,289.0,201.81,133.87
2016,2,16,9,0,783.0,60.0,1.4,15.0,336.0,260.47,185.49
2016,2,16,9,15,810.0,63.0,1.4,15.5,379.0,317.77,236.6
2016,2,16,9,30,837.0,66.0,1.4,16.0,422.0,376.75,288.08
2016,2,16,9,45,856.5,67.5,1.45,16.5,461.0,432.69,335.99
2016,2,16,10,0,876.0,69.0,1.5,17.0,500.0,488.06,381.93
2016,2,16,10,15,778.0,99.5,1.55,17.0,500.5,512.69,403.64
2016,2,16,10,30,680.0,130.0,1.6,17.0,501.0,526.35,415.65
2016,2,16,10,45,800.5,102.5,1.65,17.5,559.0,602.92,474.78
2016,2,16,11,0,921.0,75.0,1.7,18.0,617.0,683.65,535.25
2016,2,16,11,15,927.0,76.0,1.7,18.0,635.5,724.16,564.04
2016,2,16,11,30,933.0,77.0,1.7,18.0,654.0,762.1,589.99
2016,2,16,11,45,935.5,77.5,1.75,18.5,664.5,794.11,610.93
2016,2,16,12,0,938.0,78.0,1.8,19.0,675.0,822.98,629.65
2016,2,16,12,15,939.0,78.0,1.8,19.0,678.0,846.81,645.59
2016,2,16,12,30,940.0,78.0,1.8,19.0,681.0,867.2,659.26
2016,2,16,12,45,940.0,77.5,1.85,19.0,676.0,882.62,670.21
2016,2,16,13,0,940.0,77.0,1.9,19.0,671.0,894.38,678.86
2016,2,16,13,15,935.5,76.0,1.95,19.0,657.5,898.0,682.17
2016,2,16,13,30,931.0,75.0,2.0,19.0,644.0,897.83,683.14
2016,2,16,13,45,924.5,74.0,2.05,19.0,623.0,892.2,680.57
2016,2,16,14,0,918.0,73.0,2.1,19.0,602.0,882.91,675.66
2016,2,16,14,15,907.5,72.0,2.1,19.0,573.5,866.65,665.58
2016,2,16,14,30,897.0,71.0,2.1,19.0,545.0,847.03,653.3
2016,2,16,14,45,880.5,69.5,2.1,19.0,510.0,818.65,634.9
2016,2,16,15,0,864.0,68.0,2.1,19.0,475.0,787.51,614.49
2016,2,16,15,15,735.0,85.0,1.95,19.0,410.5,695.31,548.61
2016,2,16,15,30,606.0,102.0,1.8,19.0,346.0,603.84,482.11
2016,2,16,15,45,575.0,95.5,1.7,19.0,306.0,555.75,446.26
2016,2,16,16,0,544.0,89.0,1.6,19.0,266.0,507.45,408.99
2016,2,16,16,15,512.0,78.5,1.5,18.5,225.0,454.19,367.59
2016,2,16,16,30,480.0,68.0,1.4,18.0,184.0,401.67,325.18
2016,2,16,16,45,419.5,57.0,1.35,17.5,142.0,333.48,268.68
2016,2,16,17,0,359.0,46.0,1.3,17.0,100.0,269.49,213.53
2016,2,16,17,15,265.5,32.5,1.25,16.5,64.0,192.38,143.38
2016,2,16,17,30,172.0,19.0,1.2,16.0,28.0,113.47,7.47
2016,2,16,17,45,86.0,9.5,1.2,16.0,14.0,41.67,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,13.0,15.0,3.75,15.0,16.5,13.74,0.0
2016,2,17,7,30,26.0,30.0,3.6,15.0,33.0,26.72,15.29
2016,2,17,7,45,52.5,50.0,3.5,15.0,58.5,41.76,30.46
2016,2,17,8,0,79.0,70.0,3.4,15.0,84.0,60.19,43.77
2016,2,17,8,15,95.5,90.0,3.5,15.0,112.5,85.48,63.03
2016,2,17,8,30,112.0,110.0,3.6,15.0,141.0,113.12,85.32
2016,2,17,8,45,124.5,129.0,3.7,15.5,169.0,141.31,108.73
2016,2,17,9,0,137.0,148.0,3.8,16.0,197.0,171.11,133.68
2016,2,17,9,15,234.5,157.5,4.0,16.0,253.5,221.93,174.23
2016,2,17,9,30,332.0,167.0,4.2,16.0,310.0,282.62,223.87
2016,2,17,9,45,371.0,176.0,4.45,16.0,349.5,327.96,262.27
2016,2,17,10,0,410.0,185.0,4.7,16.0,389.0,380.36,306.13
2016,2,17,10,15,284.5,218.5,4.75,16.0,364.5,366.24,295.7
2016,2,17,10,30,159.0,252.0,4.8,16.0,340.0,338.99,273.38
2016,2,17,10,45,96.5,246.0,4.9,16.0,300.5,298.42,240.44
2016,2,17,11,0,34.0,240.0,5.0,16.0,261.0,256.87,205.92
2016,2,17,11,15,17.0,189.0,4.95,16.0,199.5,190.77,152.17
2016,2,17,11,30,0.0,138.0,4.9,16.0,138.0,129.73,101.9
2016,2,17,11,45,7.5,183.5,4.9,16.0,188.5,179.9,143.02
2016,2,17,12,0,15.0,229.0,4.9,16.0,239.0,231.7,184.93
2016,2,17,12,15,14.5,228.0,4.9,15.5,237.5,231.2,184.75
2016,2,17,12,30,14.0,227.0,4.9,15.0,236.0,230.65,184.65
2016,2,17,12,45,13.0,223.5,4.9,15.0,232.0,227.08,181.79
2016,2,17,13,0,12.0,220.0,4.9,15.0,228.0,223.44,178.91
2016,2,17,13,15,6.0,190.5,4.9,15.0,194.5,188.65,150.62
2016,2,17,13,30,0.0,161.0,4.9,15.0,161.0,153.91,122.2
2016,2,17,13,45,0.0,155.5,4.95,15.0,155.5,148.72,118.13
2016,2,17,14,0,0.0,150.0,5.0,15.0,150.0,143.54,114.05
2016,2,17,14,15,0.0,99.5,4.9,15.0,99.5,93.17,72.53
2016,2,17,14,30,0.0,49.0,4.8,15.0,49.0,45.57,32.84
2016,2,17,14,45,0.0,44.5,4.75,15.0,44.5,41.37,29.39
2016,2,17,15,0,0.0,40.0,4.7,15.0,40.0,37.17,25.91
2016,2,17,15,15,0.0,32.0,4.65,15.0,32.0,29.71,19.66
2016,2,17,15,30,0.0,24.0,4.6,15.0,24.0,22.27,13.37
2016,2,17,15,45,0.0,21.5,4.55,15.0,21.5,19.94,11.42
2016,2,17,16,0,0.0,19.0,4.5,15.0,19.0,17.62,9.45
2016,2,17,16,15,0.0,15.5,4.45,14.5,15.5,14.36,6.68
2016,2,17,16,30,0.0,12.0,4.4,14.0,12.0,11.11,3.88
2016,2,17,16,45,0.0,9.5,4.4,14.0,9.5,8.79,1.84
2016,2,17,17,0,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2016,2,17,17,15,0.0,4.5,4.4,14.0,4.5,4.16,0.0
2016,2,17,17,30,0.0,2.0,4.4,14.0,2.0,1.85,0.0
2016,2,17,17,45,0.0,1.0,4.4,14.0,1.0,0.95,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,65.5,20.0,3.95,12.0,26.0,16.61,0.0
2016,2,18,7,30,131.0,40.0,4.0,12.0,52.0,32.32,20.51
2016,2,18,7,45,234.5,55.5,4.1,12.5,93.5,42.89,31.86
2016,2,18,8,0,338.0,71.0,4.2,13.0,135.0,64.25,42.98
2016,2,18,8,15,409.5,81.5,4.25,13.0,180.5,103.24,65.97
2016,2,18,8,30,481.0,92.0,4.3,13.0,226.0,150.53,101.16
2016,2,18,8,45,531.0,100.0,4.35,13.0,271.5,199.3,142.21
2016,2,18,9,0,581.0,108.0,4.4,13.0,317.0,255.17,191.11
2016,2,18,9,15,616.0,113.5,4.4,13.0,359.5,307.14,237.81
2016,2,18,9,30,651.0,119.0,4.4,13.0,402.0,362.1,286.7
2016,2,18,9,45,673.0,124.5,4.45,13.5,440.0,414.17,332.1
2016,2,18,10,0,695.0,130.0,4.5,14.0,478.0,467.2,377.13
2016,2,18,10,15,526.0,178.5,4.45,14.0,452.0,459.61,372.9
2016,2,18,10,30,357.0,227.0,4.4,14.0,426.0,432.89,351.63
2016,2,18,10,45,556.5,184.5,4.4,14.0,509.5,537.87,437.56
2016,2,18,11,0,756.0,142.0,4.4,14.0,593.0,654.87,531.02
2016,2,18,11,15,764.0,143.5,4.35,14.0,611.5,693.05,560.29
2016,2,18,11,30,772.0,145.0,4.3,14.0,630.0,729.28,587.98
2016,2,18,11,45,778.5,145.0,4.3,14.0,641.0,760.64,611.79
2016,2,18,12,0,785.0,145.0,4.3,14.0,652.0,789.55,632.8
2016,2,18,12,15,597.0,206.0,4.25,14.0,592.5,719.04,577.21
2016,2,18,12,30,409.0,267.0,4.2,14.0,533.0,632.57,508.06
2016,2,18,12,45,630.5,190.0,4.2,14.0,596.5,761.52,611.26
2016,2,18,13,0,852.0,113.0,4.2,14.0,660.0,872.7,693.45
2016,2,18,13,15,534.0,201.0,4.1,14.0,541.5,703.11,565.06
2016,2,18,13,30,216.0,289.0,4.0,14.0,423.0,504.78,406.49
2016,2,18,13,45,330.0,255.5,3.95,14.0,452.5,581.18,470.01
2016,2,18,14,0,444.0,222.0,3.9,14.0,482.0,655.6,529.81
2016,2,18,14,15,618.0,164.0,3.8,14.0,507.5,742.47,599.79
2016,2,18,14,30,792.0,106.0,3.7,14.0,533.0,812.62,652.09
2016,2,18,14,45,636.5,133.5,3.6,14.0,462.5,709.08,575.04
2016,2,18,15,0,481.0,161.0,3.5,14.0,392.0,598.12,489.25
2016,2,18,15,15,442.0,153.0,3.35,13.5,351.5,548.19,451.8
2016,2,18,15,30,403.0,145.0,3.2,13.0,311.0,498.48,413.44
2016,2,18,15,45,376.0,134.5,3.05,13.0,276.0,455.27,379.02
2016,2,18,16,0,349.0,124.0,2.9,13.0,241.0,412.44,344.19
2016,2,18,16,15,448.0,96.0,2.7,12.5,223.0,431.91,361.37
2016,2,18,16,30,547.0,68.0,2.5,12.0,205.0,445.57,371.69
2016,2,18,16,45,475.5,59.0,2.3,12.0,159.0,370.03,306.29
2016,2,18,17,0,404.0,50.0,2.1,12.0,113.0,299.25,243.44
2016,2,18,17,15,283.5,37.0,2.05,12.0,73.5,206.64,160.04
2016,2,18,17,30,163.0,24.0,2.0,12.0,34.0,117.78,41.27
2016,2,18,17,45,81.5,12.0,1.95,12.0,17.0,42.65,0.0
2016,2,18,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,14.5,3.7,12.0,14.5,13.46,0.0
2016,2,19,7,30,0.0,29.0,3.9,12.0,29.0,26.53,16.2
2016,2,19,7,45,5.0,48.5,4.1,12.5,49.5,43.34,32.35
2016,2,19,8,0,10.0,68.0,4.3,13.0,70.0,60.68,45.74
2016,2,19,8,15,19.0,87.5,4.45,13.0,92.5,80.0,61.99
2016,2,19,8,30,28.0,107.0,4.6,13.0,115.0,99.69,78.45
2016,2,19,8,45,33.0,125.0,4.75,13.5,136.0,119.86,95.31
2016,2,19,9,0,38.0,143.0,4.9,14.0,157.0,140.79,112.71
2016,2,19,9,15,36.0,158.5,4.9,14.0,173.0,157.97,127.22
2016,2,19,9,30,34.0,174.0,4.9,14.0,189.0,175.01,141.41
2016,2,19,9,45,17.0,150.0,4.9,14.0,157.5,146.96,118.16
2016,2,19,10,0,0.0,126.0,4.9,14.0,126.0,117.54,93.49
2016,2,19,10,15,67.5,191.0,4.75,14.0,229.0,217.96,176.89
2016,2,19,10,30,135.0,256.0,4.6,14.0,332.0,329.7,267.77
2016,2,19,10,45,84.0,249.5,4.5,14.0,298.0,294.41,238.39
2016,2,19,11,0,33.0,243.0,4.4,14.0,264.0,259.09,208.81
2016,2,19,11,15,28.0,242.5,4.25,13.5,260.5,257.68,207.77
2016,2,19,11,30,23.0,242.0,4.1,13.0,257.0,248.4,200.32
2016,2,19,11,45,11.5,203.5,4.0,13.0,211.0,202.59,162.78
2016,2,19,12,0,0.0,165.0,3.9,13.0,165.0,156.21,124.51
2016,2,19,12,15,28.5,226.5,3.8,13.0,245.5,249.49,201.4
2016,2,19,12,30,57.0,288.0,3.7,13.0,326.0,341.37,275.32
2016,2,19,12,45,28.5,224.0,3.65,13.0,243.0,250.13,201.52
2016,2,19,13,0,0.0,160.0,3.6,13.0,160.0,152.16,121.12
2016,2,19,13,15,43.0,222.5,3.45,13.0,249.5,264.15,214.06
2016,2,19,13,30,86.0,285.0,3.3,13.0,339.0,374.08,302.61
2016,2,19,13,45,74.0,271.5,3.2,13.0,317.0,350.47,283.45
2016,2,19,14,0,62.0,258.0,3.1,13.0,295.0,326.55,264.47
2016,2,19,14,15,84.0,251.0,2.95,13.0,298.5,339.5,275.98
2016,2,19,14,30,106.0,244.0,2.8,13.0,302.0,351.9,286.9
2016,2,19,14,45,238.0,215.5,2.65,13.0,334.0,455.43,372.92
2016,2,19,15,0,370.0,187.0,2.5,13.0,366.0,526.06,431.27
2016,2,19,15,15,270.0,182.0,2.4,12.5,307.0,434.93,358.49
2016,2,19,15,30,170.0,177.0,2.3,12.0,248.0,335.68,278.3
2016,2,19,15,45,155.0,160.5,2.2,12.0,220.0,302.45,251.71
2016,2,19,16,0,140.0,144.0,2.1,12.0,192.0,269.75,224.81
2016,2,19,16,15,127.0,123.5,2.0,11.5,162.0,233.6,195.0
2016,2,19,16,30,114.0,103.0,1.9,11.0,132.0,197.91,164.82
2016,2,19,16,45,92.0,82.0,1.8,11.0,102.5,156.8,128.93
2016,2,19,17,0,70.0,61.0,1.7,11.0,73.0,116.89,93.56
2016,2,19,17,15,35.0,41.5,1.65,10.5,47.5,66.6,49.11
2016,2,19,17,30,0.0,22.0,1.6,10.0,22.0,22.02,5.39
2016,2,19,17,45,0.0,11.0,1.6,10.0,11.0,10.48,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,18.0,2.15,8.0,24.0,15.11,0.0
2016,2,20,7,30,113.0,36.0,2.1,8.0,48.0,29.41,19.28
2016,2,20,7,45,149.5,55.5,2.1,8.5,80.0,44.34,33.9
2016,2,20,8,0,186.0,75.0,2.1,9.0,112.0,66.39,47.79
2016,2,20,8,15,209.0,94.0,2.05,9.5,146.0,98.71,70.95
2016,2,20,8,30,232.0,113.0,2.0,10.0,180.0,134.01,99.3
2016,2,20,8,45,253.5,128.5,2.0,10.5,212.5,168.85,128.73
2016,2,20,9,0,275.0,144.0,2.0,11.0,245.0,206.07,160.73
2016,2,20,9,15,485.5,117.5,1.9,11.0,323.0,269.81,210.74
2016,2,20,9,30,696.0,91.0,1.8,11.0,401.0,355.71,280.79
2016,2,20,9,45,752.5,94.5,1.75,11.5,456.0,422.95,337.12
2016,2,20,10,0,809.0,98.0,1.7,12.0,511.0,495.09,395.77
2016,2,20,10,15,670.0,141.0,1.6,12.0,497.5,505.36,405.23
2016,2,20,10,30,531.0,184.0,1.5,12.0,484.0,498.36,400.07
2016,2,20,10,45,538.0,191.0,1.4,12.0,506.5,536.02,429.37
2016,2,20,11,0,545.0,198.0,1.3,12.0,529.0,572.78,456.85
2016,2,20,11,15,533.5,209.0,1.15,12.0,541.0,599.63,475.59
2016,2,20,11,30,522.0,220.0,1.0,12.0,553.0,624.07,491.99
2016,2,20,11,45,453.5,247.5,0.9,12.5,540.5,619.5,485.25
2016,2,20,12,0,385.0,275.0,0.8,13.0,528.0,600.66,468.49
2016,2,20,12,15,412.0,269.5,0.75,13.0,541.0,628.85,489.33
2016,2,20,12,30,439.0,264.0,0.7,13.0,554.0,667.14,516.31
2016,2,20,12,45,673.0,179.5,0.7,13.0,619.5,790.53,607.99
2016,2,20,13,0,907.0,95.0,0.7,13.0,685.0,898.14,679.3
2016,2,20,13,15,903.0,94.0,0.7,13.0,671.5,902.04,680.64
2016,2,20,13,30,899.0,93.0,0.7,13.0,658.0,902.27,681.33
2016,2,20,13,45,892.5,91.5,0.75,13.5,637.0,896.09,677.7
2016,2,20,14,0,886.0,90.0,0.8,14.0,616.0,886.34,671.89
2016,2,20,14,15,875.5,88.5,0.85,14.0,588.0,876.96,667.69
2016,2,20,14,30,865.0,87.0,0.9,14.0,560.0,856.97,656.34
2016,2,20,14,45,810.5,88.0,0.95,14.0,509.5,800.04,619.51
2016,2,20,15,0,756.0,89.0,1.0,14.0,459.0,741.76,581.31
2016,2,20,15,15,778.5,81.5,1.0,13.5,435.0,733.76,578.73
2016,2,20,15,30,801.0,74.0,1.0,13.0,411.0,721.6,572.47
2016,2,20,15,45,775.0,69.5,1.05,13.0,366.5,673.18,539.11
2016,2,20,16,0,749.0,65.0,1.1,13.0,322.0,623.68,504.3
2016,2,20,16,15,705.0,60.5,1.15,12.5,274.0,561.49,458.64
2016,2,20,16,30,661.0,56.0,1.2,12.0,226.0,500.29,410.66
2016,2,20,16,45,594.5,49.0,1.3,12.0,177.5,429.35,351.85
2016,2,20,17,0,528.0,42.0,1.4,12.0,129.0,358.54,290.5
2016,2,20,17,15,411.0,32.5,1.45,11.5,86.0,265.25,207.83
2016,2,20,17,30,294.0,23.0,1.5,11.0,43.0,177.17,93.19
2016,2,20,17,45,147.0,11.5,1.6,11.0,21.5,67.8,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,21,7,15,208.0,15.5,1.85,9.5,37.5,11.95,0.0
2016,2,21,7,30,416.0,31.0,1.9,10.0,75.0,24.46,15.17
2016,2,21,7,45,511.5,39.0,1.95,10.5,122.5,29.6,20.67
2016,2,21,8,0,607.0,47.0,2.0,11.0,170.0,58.88,31.64
2016,2,21,8,15,664.0,52.5,2.0,11.0,219.0,108.03,59.46
2016,2,21,8,30,721.0,58.0,2.0,11.0,268.0,163.76,102.32
2016,2,21,8,45,760.5,61.5,2.0,11.5,316.5,220.08,151.22
2016,2,21,9,0,800.0,65.0,2.0,12.0,365.0,280.17,205.06
2016,2,21,9,15,826.0,68.0,1.95,12.0,409.5,338.76,258.42
2016,2,21,9,30,852.0,71.0,1.9,12.0,454.0,398.91,312.02
2016,2,21,9,45,871.5,73.0,1.9,12.5,493.5,456.74,361.9
2016,2,21,10,0,891.0,75.0,1.9,13.0,533.0,513.94,409.57
2016,2,21,10,15,903.5,76.5,1.85,13.0,566.5,566.71,452.86
2016,2,21,10,30,916.0,78.0,1.8,13.0,600.0,618.35,493.88
2016,2,21,10,45,925.0,79.5,1.75,13.5,626.0,666.39,529.98
2016,2,21,11,0,934.0,81.0,1.7,14.0,652.0,712.49,563.47
2016,2,21,11,15,939.5,81.5,1.65,14.0,671.0,752.87,591.49
2016,2,21,11,30,945.0,82.0,1.6,14.0,690.0,790.57,616.84
2016,2,21,11,45,947.5,83.0,1.6,14.5,700.5,823.67,638.06
2016,2,21,12,0,950.0,84.0,1.6,15.0,711.0,853.57,656.94
2016,2,21,12,15,950.0,84.0,1.65,15.0,713.0,876.98,673.14
2016,2,21,12,30,950.0,84.0,1.7,15.0,715.0,896.83,687.05
2016,2,21,12,45,946.0,84.5,1.8,15.0,709.0,910.19,697.29
2016,2,21,13,0,942.0,85.0,1.9,15.0,703.0,919.75,705.14
2016,2,21,13,15,937.0,84.5,1.95,15.0,689.0,923.49,708.62
2016,2,21,13,30,932.0,84.0,2.0,15.0,675.0,923.41,709.71
2016,2,21,13,45,920.5,84.5,2.15,15.0,652.0,915.06,706.36
2016,2,21,14,0,909.0,85.0,2.3,15.0,629.0,903.08,700.56
2016,2,21,14,15,897.5,83.5,2.4,15.0,600.0,885.22,690.19
2016,2,21,14,30,886.0,82.0,2.5,15.0,571.0,864.03,677.48
2016,2,21,14,45,817.5,87.0,2.6,15.0,516.0,806.96,638.87
2016,2,21,15,0,749.0,92.0,2.7,15.0,461.0,741.65,593.64
2016,2,21,15,15,672.0,101.0,2.7,14.5,412.0,678.83,549.69
2016,2,21,15,30,595.0,110.0,2.7,14.0,363.0,612.77,501.95
2016,2,21,15,45,561.5,105.0,2.7,14.0,323.0,564.23,464.95
2016,2,21,16,0,528.0,100.0,2.7,14.0,283.0,515.58,426.79
2016,2,21,16,15,497.0,88.5,2.7,13.5,241.0,461.85,384.38
2016,2,21,16,30,466.0,77.0,2.7,13.0,199.0,408.8,340.91
2016,2,21,16,45,415.5,65.0,2.7,12.5,157.0,342.22,284.57
2016,2,21,17,0,365.0,53.0,2.7,12.0,115.0,282.7,231.99
2016,2,21,17,15,280.5,39.0,2.65,12.0,77.0,208.0,164.28
2016,2,21,17,30,196.0,25.0,2.6,12.0,39.0,136.86,78.57
2016,2,21,17,45,98.0,12.5,2.6,12.0,19.5,49.98,0.0
2016,2,21,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
