Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,223.5,15.5,1.85,10.5,40.0,11.84,0.0
2016,2,22,7,30,447.0,31.0,1.9,11.0,80.0,24.28,15.12
2016,2,22,7,45,536.0,39.0,1.95,11.5,127.5,32.18,22.9
2016,2,22,8,0,625.0,47.0,2.0,12.0,175.0,61.03,32.12
2016,2,22,8,15,496.0,74.0,2.0,12.0,192.5,110.65,68.24
2016,2,22,8,30,367.0,101.0,2.0,12.0,210.0,145.5,102.29
2016,2,22,8,45,386.5,115.0,2.05,12.5,246.5,187.03,137.92
2016,2,22,9,0,406.0,129.0,2.1,13.0,283.0,230.62,176.0
2016,2,22,9,15,444.5,138.5,2.1,13.0,325.0,278.26,217.21
2016,2,22,9,30,483.0,148.0,2.1,13.0,367.0,329.59,261.14
2016,2,22,9,45,687.0,111.5,2.15,13.5,452.5,415.19,330.34
2016,2,22,10,0,891.0,75.0,2.2,14.0,538.0,516.58,411.6
2016,2,22,10,15,904.5,77.0,2.2,14.0,571.5,570.47,455.65
2016,2,22,10,30,918.0,79.0,2.2,14.0,605.0,623.32,497.91
2016,2,22,10,45,926.0,80.5,2.2,14.5,631.5,670.89,534.09
2016,2,22,11,0,934.0,82.0,2.2,15.0,658.0,716.41,567.72
2016,2,22,11,15,940.5,83.0,2.15,15.0,677.0,758.08,596.86
2016,2,22,11,30,947.0,84.0,2.1,15.0,696.0,797.15,623.49
2016,2,22,11,45,949.5,85.0,2.1,15.5,707.0,830.33,644.97
2016,2,22,12,0,952.0,86.0,2.1,16.0,718.0,860.32,664.08
2016,2,22,12,15,953.0,86.0,2.1,16.0,721.0,884.62,680.46
2016,2,22,12,30,954.0,86.0,2.1,16.0,724.0,905.38,694.49
2016,2,22,12,45,949.0,87.0,2.15,16.0,718.0,918.51,703.93
2016,2,22,13,0,944.0,88.0,2.2,16.0,712.0,927.8,710.98
2016,2,22,13,15,781.5,136.5,2.2,16.0,646.0,860.33,664.66
2016,2,22,13,30,619.0,185.0,2.2,16.0,580.0,776.0,606.08
2016,2,22,13,45,770.5,135.5,2.2,16.5,611.0,856.45,663.54
2016,2,22,14,0,922.0,86.0,2.2,17.0,642.0,918.32,705.27
2016,2,22,14,15,912.0,84.5,2.1,16.5,613.0,901.6,694.48
2016,2,22,14,30,902.0,83.0,2.0,16.0,584.0,881.45,682.19
2016,2,22,14,45,792.0,97.0,1.95,16.0,517.0,799.68,625.74
2016,2,22,15,0,682.0,111.0,1.9,16.0,450.0,715.69,567.0
2016,2,22,15,15,705.0,95.0,1.75,16.0,420.5,699.52,556.16
2016,2,22,15,30,728.0,79.0,1.6,16.0,391.0,675.52,538.83
2016,2,22,15,45,683.5,81.0,1.45,16.0,349.0,627.25,503.35
2016,2,22,16,0,639.0,83.0,1.3,16.0,307.0,575.75,464.49
2016,2,22,16,15,601.5,75.5,1.3,15.5,262.0,518.12,421.05
2016,2,22,16,30,564.0,68.0,1.3,15.0,217.0,461.41,376.48
2016,2,22,16,45,497.0,60.0,1.3,14.5,172.0,388.18,316.67
2016,2,22,17,0,430.0,52.0,1.3,14.0,127.0,319.31,258.01
2016,2,22,17,15,337.0,39.0,1.35,13.5,86.0,237.66,186.53
2016,2,22,17,30,244.0,26.0,1.4,13.0,45.0,161.86,99.77
2016,2,22,17,45,122.0,13.0,1.45,13.0,22.5,59.99,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,7,15,215.5,17.0,1.55,12.0,42.0,13.04,1.39
2016,2,23,7,30,431.0,34.0,1.6,12.0,84.0,26.84,17.39
2016,2,23,7,45,525.0,42.5,1.65,12.5,132.5,32.31,22.98
2016,2,23,8,0,619.0,51.0,1.7,13.0,181.0,63.14,33.13
2016,2,23,8,15,675.0,56.5,1.8,13.0,231.5,116.37,65.08
2016,2,23,8,30,731.0,62.0,1.9,13.0,282.0,173.0,108.96
2016,2,23,8,45,771.0,65.5,2.0,13.0,331.0,230.35,158.9
2016,2,23,9,0,811.0,69.0,2.1,13.0,380.0,291.54,213.86
2016,2,23,9,15,642.0,111.0,2.1,13.0,375.0,321.75,248.2
2016,2,23,9,30,473.0,153.0,2.1,13.0,370.0,331.71,262.86
2016,2,23,9,45,687.0,116.0,2.1,13.5,460.5,421.55,335.3
2016,2,23,10,0,901.0,79.0,2.1,14.0,551.0,528.21,420.15
2016,2,23,10,15,914.0,81.0,1.95,14.0,585.0,582.43,463.49
2016,2,23,10,30,927.0,83.0,1.8,14.0,619.0,635.54,504.68
2016,2,23,10,45,934.5,84.5,1.7,14.5,645.5,683.28,539.75
2016,2,23,11,0,942.0,86.0,1.6,15.0,672.0,728.9,572.01
2016,2,23,11,15,948.0,87.0,1.55,15.0,691.0,770.58,600.37
2016,2,23,11,30,954.0,88.0,1.5,15.0,710.0,809.61,626.23
2016,2,23,11,45,954.5,89.5,1.45,15.5,720.0,842.06,646.07
2016,2,23,12,0,955.0,91.0,1.4,16.0,730.0,871.17,663.44
2016,2,23,12,15,955.0,91.0,1.3,16.0,732.5,894.77,677.48
2016,2,23,12,30,955.0,91.0,1.2,16.0,735.0,914.78,689.04
2016,2,23,12,45,946.5,93.5,1.2,16.5,727.5,926.62,695.48
2016,2,23,13,0,938.0,96.0,1.2,17.0,720.0,934.56,699.56
2016,2,23,13,15,933.5,95.5,1.1,17.0,705.5,938.74,700.97
2016,2,23,13,30,929.0,95.0,1.0,17.0,691.0,939.13,700.0
2016,2,23,13,45,919.5,94.5,0.95,17.0,668.5,931.34,694.73
2016,2,23,14,0,910.0,94.0,0.9,17.0,646.0,919.88,687.31
2016,2,23,14,15,899.0,92.0,0.85,17.0,616.5,909.23,680.6
2016,2,23,14,30,888.0,90.0,0.8,17.0,587.0,887.71,666.79
2016,2,23,14,45,777.0,103.5,0.75,17.5,519.0,796.73,605.16
2016,2,23,15,0,666.0,117.0,0.7,18.0,451.0,711.44,547.04
2016,2,23,15,15,678.0,103.0,0.65,17.5,419.5,689.53,534.35
2016,2,23,15,30,690.0,89.0,0.6,17.0,388.0,664.05,518.14
2016,2,23,15,45,633.0,93.5,0.55,17.0,345.5,606.78,477.77
2016,2,23,16,0,576.0,98.0,0.5,17.0,303.0,550.08,435.84
2016,2,23,16,15,539.5,88.5,0.55,16.5,258.5,492.86,394.38
2016,2,23,16,30,503.0,79.0,0.6,16.0,214.0,436.58,351.62
2016,2,23,16,45,434.5,69.0,0.7,16.0,168.5,360.03,290.49
2016,2,23,17,0,366.0,59.0,0.8,16.0,123.0,292.34,233.84
2016,2,23,17,15,277.0,44.0,0.9,15.5,83.5,213.8,166.57
2016,2,23,17,30,188.0,29.0,1.0,15.0,44.0,141.98,90.95
2016,2,23,17,45,94.0,14.5,1.1,14.5,22.0,50.66,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,32.0,4.5,1.1,11.0,5.0,0.0,0.0
2016,2,24,7,0,64.0,9.0,1.1,11.0,10.0,8.58,0.0
2016,2,24,7,15,203.5,23.0,1.2,11.0,44.0,18.41,5.91
2016,2,24,7,30,343.0,37.0,1.3,11.0,78.0,29.34,19.78
2016,2,24,7,45,437.5,46.5,1.4,11.5,124.0,35.54,26.0
2016,2,24,8,0,532.0,56.0,1.5,12.0,170.0,65.67,36.89
2016,2,24,8,15,589.0,62.5,1.45,12.0,218.0,112.19,65.22
2016,2,24,8,30,646.0,69.0,1.4,12.0,266.0,165.31,106.64
2016,2,24,8,45,689.0,73.0,1.4,12.5,313.5,219.33,153.13
2016,2,24,9,0,732.0,77.0,1.4,13.0,361.0,279.45,205.97
2016,2,24,9,15,758.5,80.5,1.3,13.0,404.5,335.32,255.82
2016,2,24,9,30,785.0,84.0,1.2,13.0,448.0,392.92,305.91
2016,2,24,9,45,806.0,86.0,1.2,13.5,487.0,448.0,352.34
2016,2,24,10,0,827.0,88.0,1.2,14.0,526.0,503.56,397.52
2016,2,24,10,15,840.5,90.0,1.15,14.5,558.5,555.19,437.87
2016,2,24,10,30,854.0,92.0,1.1,15.0,591.0,605.96,476.05
2016,2,24,10,45,863.5,93.5,1.1,15.5,616.5,652.54,510.3
2016,2,24,11,0,873.0,95.0,1.1,16.0,642.0,694.64,540.42
2016,2,24,11,15,879.0,96.0,1.05,16.0,660.5,733.87,567.11
2016,2,24,11,30,885.0,97.0,1.0,16.0,679.0,770.66,591.09
2016,2,24,11,45,888.0,98.0,1.0,16.0,689.0,802.49,612.1
2016,2,24,12,0,891.0,99.0,1.0,16.0,699.0,831.35,631.05
2016,2,24,12,15,891.5,99.0,0.95,16.0,701.5,853.94,644.99
2016,2,24,12,30,892.0,99.0,0.9,16.0,704.0,873.19,656.72
2016,2,24,12,45,889.0,99.0,0.85,16.5,698.0,886.0,662.98
2016,2,24,13,0,886.0,99.0,0.8,17.0,692.0,895.24,667.01
2016,2,24,13,15,881.0,98.5,0.75,17.0,678.5,898.55,668.54
2016,2,24,13,30,876.0,98.0,0.7,17.0,665.0,898.27,667.92
2016,2,24,13,45,868.5,96.5,0.7,17.0,643.5,891.06,663.92
2016,2,24,14,0,861.0,95.0,0.7,17.0,622.0,887.82,662.79
2016,2,24,14,15,849.5,93.5,0.7,17.0,593.5,870.23,652.24
2016,2,24,14,30,838.0,92.0,0.7,17.0,565.0,849.41,639.8
2016,2,24,14,45,822.0,89.5,0.7,17.0,530.0,820.51,621.94
2016,2,24,15,0,806.0,87.0,0.7,17.0,495.0,788.9,602.21
2016,2,24,15,15,784.0,84.0,0.7,17.0,454.5,749.41,576.81
2016,2,24,15,30,762.0,81.0,0.7,17.0,414.0,708.03,549.75
2016,2,24,15,45,731.5,77.0,0.7,17.0,369.5,657.53,515.58
2016,2,24,16,0,701.0,73.0,0.7,17.0,325.0,610.32,482.97
2016,2,24,16,15,657.5,68.0,0.8,16.5,277.5,549.24,439.79
2016,2,24,16,30,614.0,63.0,0.9,16.0,230.0,489.44,394.83
2016,2,24,16,45,548.5,55.5,1.0,15.5,182.5,415.31,336.15
2016,2,24,17,0,483.0,48.0,1.1,15.0,135.0,345.52,278.0
2016,2,24,17,15,377.0,37.5,1.2,14.5,92.0,257.21,202.28
2016,2,24,17,30,271.0,27.0,1.3,14.0,49.0,178.59,120.4
2016,2,24,17,45,135.5,13.5,1.4,14.0,24.5,66.21,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,26.5,5.0,0.8,12.0,6.0,0.0,0.0
2016,2,25,7,0,53.0,10.0,0.8,12.0,12.0,9.53,0.0
2016,2,25,7,15,177.5,26.0,0.85,12.0,46.0,20.4,8.41
2016,2,25,7,30,302.0,42.0,0.9,12.0,80.0,32.51,22.57
2016,2,25,7,45,385.5,53.5,0.95,12.5,124.0,41.66,31.37
2016,2,25,8,0,469.0,65.0,1.0,13.0,168.0,72.53,43.61
2016,2,25,8,15,526.5,73.0,0.95,13.0,215.5,116.78,71.27
2016,2,25,8,30,584.0,81.0,0.9,13.0,263.0,167.85,110.92
2016,2,25,8,45,634.5,80.0,0.9,13.5,306.0,215.52,151.27
2016,2,25,9,0,685.0,79.0,0.9,14.0,349.0,268.31,197.16
2016,2,25,9,15,700.5,86.0,0.9,14.5,388.5,321.55,244.09
2016,2,25,9,30,716.0,93.0,0.9,15.0,428.0,375.49,290.27
2016,2,25,9,45,670.5,117.0,0.9,15.5,451.0,419.16,327.25
2016,2,25,10,0,625.0,141.0,0.9,16.0,474.0,456.95,357.86
2016,2,25,10,15,479.0,195.5,0.9,16.0,460.0,460.74,361.43
2016,2,25,10,30,333.0,250.0,0.9,16.0,446.0,447.84,351.12
2016,2,25,10,45,420.5,236.0,0.95,16.5,494.5,513.28,401.13
2016,2,25,11,0,508.0,222.0,1.0,17.0,543.0,579.74,450.45
2016,2,25,11,15,679.5,166.0,0.95,17.0,608.0,671.9,518.89
2016,2,25,11,30,851.0,110.0,0.9,17.0,673.0,765.87,584.85
2016,2,25,11,45,855.0,110.5,0.85,17.5,683.5,797.63,603.07
2016,2,25,12,0,859.0,111.0,0.8,18.0,694.0,826.55,619.89
2016,2,25,12,15,860.0,111.0,0.75,18.0,697.0,849.43,633.72
2016,2,25,12,30,861.0,111.0,0.7,18.0,700.0,869.06,645.43
2016,2,25,12,45,864.5,109.0,0.65,18.5,695.5,885.25,653.7
2016,2,25,13,0,868.0,107.0,0.6,19.0,691.0,898.04,659.81
2016,2,25,13,15,863.5,106.0,0.55,19.0,678.0,901.39,661.19
2016,2,25,13,30,859.0,105.0,0.5,19.0,665.0,901.14,660.52
2016,2,25,13,45,847.5,105.5,0.45,19.0,643.0,892.84,654.87
2016,2,25,14,0,836.0,106.0,0.4,19.0,621.0,881.07,647.25
2016,2,25,14,15,825.0,104.0,0.4,18.5,593.0,863.52,638.25
2016,2,25,14,30,814.0,102.0,0.4,18.0,565.0,842.78,627.24
2016,2,25,14,45,794.5,100.5,0.4,18.0,530.0,812.37,608.65
2016,2,25,15,0,775.0,99.0,0.4,18.0,495.0,779.43,588.34
2016,2,25,15,15,753.0,95.5,0.5,17.5,455.0,744.18,568.92
2016,2,25,15,30,731.0,92.0,0.6,17.0,415.0,703.1,544.77
2016,2,25,15,45,705.5,82.0,0.75,17.0,366.5,649.83,510.61
2016,2,25,16,0,680.0,72.0,0.9,17.0,318.0,595.6,474.27
2016,2,25,16,15,615.0,73.0,0.95,16.5,272.0,528.2,425.05
2016,2,25,16,30,550.0,74.0,1.0,16.0,226.0,463.23,375.07
2016,2,25,16,45,513.0,62.5,1.1,15.5,182.5,403.72,327.71
2016,2,25,17,0,476.0,51.0,1.2,15.0,139.0,346.11,279.17
2016,2,25,17,15,372.5,40.0,1.2,14.5,95.5,258.44,203.83
2016,2,25,17,30,269.0,29.0,1.2,14.0,52.0,180.84,125.61
2016,2,25,17,45,134.5,14.5,1.25,14.0,26.0,67.0,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,13.0,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,13.0,9.0,8.58,0.0
2016,2,26,7,15,36.0,28.0,1.0,13.0,32.5,24.1,12.0
2016,2,26,7,30,72.0,47.0,1.1,13.0,56.0,39.41,28.53
2016,2,26,7,45,97.0,67.5,1.2,13.0,86.0,55.36,43.4
2016,2,26,8,0,122.0,88.0,1.3,13.0,116.0,79.21,58.5
2016,2,26,8,15,138.0,109.0,1.35,13.0,147.5,108.51,80.97
2016,2,26,8,30,154.0,130.0,1.4,13.0,179.0,140.07,106.71
2016,2,26,8,45,169.0,148.5,1.5,13.5,209.5,171.45,132.81
2016,2,26,9,0,184.0,167.0,1.6,14.0,240.0,204.62,160.55
2016,2,26,9,15,239.0,180.5,1.6,14.0,286.5,249.74,197.32
2016,2,26,9,30,294.0,194.0,1.6,14.0,333.0,300.41,238.67
2016,2,26,9,45,336.0,203.5,1.65,14.5,374.5,347.06,276.33
2016,2,26,10,0,378.0,213.0,1.7,15.0,416.0,397.45,316.42
2016,2,26,10,15,421.0,216.0,1.7,15.0,455.5,449.8,357.87
2016,2,26,10,30,464.0,219.0,1.7,15.0,495.0,501.76,398.42
2016,2,26,10,45,415.5,243.5,1.7,15.0,498.5,518.59,410.68
2016,2,26,11,0,367.0,268.0,1.7,15.0,502.0,524.5,414.57
2016,2,26,11,15,381.5,273.0,1.7,15.0,522.0,557.08,439.29
2016,2,26,11,30,396.0,278.0,1.7,15.0,542.0,589.49,463.39
2016,2,26,11,45,415.5,277.5,1.75,15.5,558.5,619.66,485.23
2016,2,26,12,0,435.0,277.0,1.8,16.0,575.0,658.67,513.04
2016,2,26,12,15,344.5,300.0,1.85,16.0,536.5,611.87,477.24
2016,2,26,12,30,254.0,323.0,1.9,16.0,498.0,569.63,444.63
2016,2,26,12,45,257.0,320.0,2.0,16.0,495.5,576.45,450.79
2016,2,26,13,0,260.0,317.0,2.1,16.0,493.0,582.21,455.84
2016,2,26,13,15,306.5,300.0,2.15,15.5,504.0,609.82,479.11
2016,2,26,13,30,353.0,283.0,2.2,15.0,515.0,636.31,501.46
2016,2,26,13,45,363.5,270.5,2.3,15.0,502.5,634.14,501.22
2016,2,26,14,0,374.0,258.0,2.4,15.0,490.0,630.17,499.94
2016,2,26,14,15,316.5,256.0,2.45,15.0,446.5,576.71,459.7
2016,2,26,14,30,259.0,254.0,2.5,15.0,403.0,523.22,419.09
2016,2,26,14,45,182.5,241.0,2.6,15.0,343.0,427.35,344.98
2016,2,26,15,0,106.0,228.0,2.7,15.0,283.0,334.31,271.05
2016,2,26,15,15,68.0,200.5,2.7,14.5,235.0,270.87,220.59
2016,2,26,15,30,30.0,173.0,2.7,14.0,187.0,208.95,170.07
2016,2,26,15,45,15.0,138.5,2.7,14.0,145.5,148.68,120.37
2016,2,26,16,0,0.0,104.0,2.7,14.0,104.0,100.95,80.26
2016,2,26,16,15,0.0,89.5,2.55,13.5,89.5,86.66,68.48
2016,2,26,16,30,0.0,75.0,2.4,13.0,75.0,72.33,56.42
2016,2,26,16,45,0.0,59.5,2.3,13.0,59.5,56.83,43.05
2016,2,26,17,0,0.0,44.0,2.2,13.0,44.0,41.21,29.42
2016,2,26,17,15,0.0,30.5,2.05,12.5,30.5,28.32,18.07
2016,2,26,17,30,0.0,17.0,1.9,12.0,17.0,15.76,6.41
2016,2,26,17,45,0.0,8.5,1.8,12.0,8.5,7.87,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,11.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,12.0,19.0,18.11,0.0
2016,2,27,7,15,217.0,28.5,1.5,12.0,57.0,22.31,11.5
2016,2,27,7,30,434.0,38.0,1.5,12.0,95.0,29.6,20.23
2016,2,27,7,45,517.0,45.5,1.55,12.5,143.0,34.03,24.68
2016,2,27,8,0,600.0,53.0,1.6,13.0,191.0,70.77,37.18
2016,2,27,8,15,651.5,58.5,1.55,13.0,240.0,120.5,68.78
2016,2,27,8,30,703.0,64.0,1.5,13.0,289.0,178.39,115.01
2016,2,27,8,45,737.5,68.0,1.5,13.5,336.0,233.91,163.5
2016,2,27,9,0,772.0,72.0,1.5,14.0,383.0,292.67,215.67
2016,2,27,9,15,643.0,111.5,1.4,14.0,390.0,330.01,253.65
2016,2,27,9,30,514.0,151.0,1.3,14.0,397.0,351.76,276.23
2016,2,27,9,45,684.5,117.0,1.2,14.5,472.5,429.54,338.12
2016,2,27,10,0,855.0,83.0,1.1,15.0,548.0,520.27,408.63
2016,2,27,10,15,868.0,84.5,1.05,15.0,581.0,571.79,448.87
2016,2,27,10,30,881.0,86.0,1.0,15.0,614.0,622.52,487.46
2016,2,27,10,45,890.0,87.5,0.95,15.5,639.5,669.38,521.03
2016,2,27,11,0,899.0,89.0,0.9,16.0,665.0,714.37,551.99
2016,2,27,11,15,905.0,90.0,0.9,16.0,683.5,754.56,578.81
2016,2,27,11,30,911.0,91.0,0.9,16.0,702.0,792.21,603.67
2016,2,27,11,45,913.5,91.5,0.95,16.0,712.5,823.84,625.03
2016,2,27,12,0,916.0,92.0,1.0,16.0,723.0,852.36,644.36
2016,2,27,12,15,624.5,200.5,1.0,16.0,631.5,756.55,577.21
2016,2,27,12,30,333.0,309.0,1.0,16.0,540.0,622.69,477.45
2016,2,27,12,45,316.5,310.0,1.0,16.0,528.5,617.94,475.38
2016,2,27,13,0,300.0,311.0,1.0,16.0,517.0,611.45,470.7
2016,2,27,13,15,358.0,290.0,1.0,16.0,530.0,645.23,496.97
2016,2,27,13,30,416.0,269.0,1.0,16.0,543.0,677.71,521.75
2016,2,27,13,45,417.0,259.0,1.05,16.0,526.5,682.53,525.84
2016,2,27,14,0,418.0,249.0,1.1,16.0,510.0,672.95,520.42
2016,2,27,14,15,333.5,253.5,1.1,16.0,456.0,589.4,459.7
2016,2,27,14,30,249.0,258.0,1.1,16.0,402.0,519.61,407.96
2016,2,27,14,45,540.0,172.0,1.1,16.0,459.0,680.22,534.14
2016,2,27,15,0,831.0,86.0,1.1,16.0,516.0,814.85,629.71
2016,2,27,15,15,810.0,83.0,1.1,15.5,475.5,775.25,602.97
2016,2,27,15,30,789.0,80.0,1.1,15.0,435.0,733.63,576.53
2016,2,27,15,45,766.0,75.0,1.1,15.0,390.0,686.39,544.36
2016,2,27,16,0,743.0,70.0,1.1,15.0,345.0,637.92,510.51
2016,2,27,16,15,701.5,65.5,1.15,14.5,297.0,576.51,466.98
2016,2,27,16,30,660.0,61.0,1.2,14.0,249.0,520.09,423.81
2016,2,27,16,45,601.5,54.0,1.25,14.0,200.0,448.21,365.69
2016,2,27,17,0,543.0,47.0,1.3,14.0,151.0,380.0,307.93
2016,2,27,17,15,439.0,38.0,1.35,13.5,106.0,290.79,231.42
2016,2,27,17,30,335.0,29.0,1.4,13.0,61.0,211.47,154.16
2016,2,27,17,45,167.5,14.5,1.5,13.0,30.5,97.61,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,11.5,6.0,5.72,0.0
2016,2,28,7,0,0.0,12.0,2.0,12.0,12.0,11.44,0.0
2016,2,28,7,15,34.5,31.5,2.0,12.0,36.0,26.95,15.75
2016,2,28,7,30,69.0,51.0,2.0,12.0,60.0,42.54,31.6
2016,2,28,7,45,89.5,72.0,2.05,12.5,89.5,58.75,46.6
2016,2,28,8,0,110.0,93.0,2.1,13.0,119.0,83.44,62.24
2016,2,28,8,15,123.5,114.5,2.1,13.0,149.5,112.29,84.81
2016,2,28,8,30,137.0,136.0,2.1,13.0,180.0,143.12,110.18
2016,2,28,8,45,149.0,154.5,2.1,13.5,209.0,172.97,135.07
2016,2,28,9,0,161.0,173.0,2.1,14.0,238.0,204.27,161.21
2016,2,28,9,15,259.0,180.5,2.05,14.0,299.0,258.07,204.2
2016,2,28,9,30,357.0,188.0,2.0,14.0,360.0,322.03,255.91
2016,2,28,9,45,282.5,217.0,1.95,14.0,360.5,337.11,269.54
2016,2,28,10,0,208.0,246.0,1.9,14.0,361.0,341.21,273.34
2016,2,28,10,15,226.5,259.5,1.85,14.0,391.5,377.43,302.18
2016,2,28,10,30,245.0,273.0,1.8,14.0,422.0,415.02,331.51
2016,2,28,10,45,371.0,252.5,1.8,14.5,487.5,495.38,394.32
2016,2,28,11,0,497.0,232.0,1.8,15.0,553.0,586.64,463.67
2016,2,28,11,15,387.5,271.5,1.8,15.0,526.0,561.97,442.91
2016,2,28,11,30,278.0,311.0,1.8,15.0,499.0,536.09,421.37
2016,2,28,11,45,253.0,320.5,1.85,15.0,494.0,538.49,422.99
2016,2,28,12,0,228.0,330.0,1.9,15.0,489.0,528.77,415.47
2016,2,28,12,15,123.0,292.5,1.95,15.0,378.5,408.47,322.88
2016,2,28,12,30,18.0,255.0,2.0,15.0,268.0,261.57,206.62
2016,2,28,12,45,133.0,289.5,2.05,15.0,381.5,423.2,336.52
2016,2,28,13,0,248.0,324.0,2.1,15.0,495.0,567.76,447.54
2016,2,28,13,15,326.0,299.0,2.1,15.0,519.0,627.46,493.1
2016,2,28,13,30,404.0,274.0,2.1,15.0,543.0,673.56,529.11
2016,2,28,13,45,464.0,244.0,2.1,15.0,543.5,709.54,557.09
2016,2,28,14,0,524.0,214.0,2.1,15.0,544.0,730.08,574.25
2016,2,28,14,15,378.5,238.5,2.05,15.0,471.5,612.43,485.39
2016,2,28,14,30,233.0,263.0,2.0,15.0,399.0,497.99,397.19
2016,2,28,14,45,428.5,199.5,2.0,15.0,430.5,617.5,493.96
2016,2,28,15,0,624.0,136.0,2.0,15.0,462.0,706.75,563.96
2016,2,28,15,15,455.0,160.0,1.95,15.0,388.0,577.21,464.97
2016,2,28,15,30,286.0,184.0,1.9,15.0,314.0,448.62,364.38
2016,2,28,15,45,238.0,169.0,1.9,15.0,269.5,387.66,317.17
2016,2,28,16,0,190.0,154.0,1.9,15.0,225.0,317.26,261.04
2016,2,28,16,15,170.0,136.0,1.85,14.5,193.5,277.46,229.3
2016,2,28,16,30,150.0,118.0,1.8,14.0,162.0,238.78,197.51
2016,2,28,16,45,134.0,97.0,1.75,14.0,130.5,199.57,164.2
2016,2,28,17,0,118.0,76.0,1.7,14.0,99.0,161.18,130.77
2016,2,28,17,15,86.5,55.0,1.8,13.5,69.5,115.69,90.92
2016,2,28,17,30,55.0,34.0,1.9,13.0,40.0,71.92,50.65
2016,2,28,17,45,27.5,17.0,2.0,13.0,20.0,32.84,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,86.5,8.0,1.45,10.5,12.0,7.63,0.0
2016,2,29,7,0,173.0,16.0,1.4,11.0,24.0,12.65,0.0
2016,2,29,7,15,308.5,28.0,1.45,11.0,64.0,21.91,12.59
2016,2,29,7,30,444.0,40.0,1.5,11.0,104.0,30.7,21.52
2016,2,29,7,45,529.5,47.0,1.55,11.5,152.5,34.66,25.47
2016,2,29,8,0,615.0,54.0,1.6,12.0,201.0,77.79,40.89
2016,2,29,8,15,664.5,59.5,1.55,12.5,250.5,131.35,77.1
2016,2,29,8,30,714.0,65.0,1.5,13.0,300.0,187.6,122.63
2016,2,29,8,45,743.5,70.0,1.5,13.5,347.0,243.93,172.27
2016,2,29,9,0,773.0,75.0,1.5,14.0,394.0,302.91,224.74
2016,2,29,9,15,797.0,78.0,1.5,14.0,438.0,360.35,275.94
2016,2,29,9,30,821.0,81.0,1.5,14.0,482.0,419.15,327.02
2016,2,29,9,45,833.0,85.5,1.5,14.5,520.0,474.92,373.64
2016,2,29,10,0,845.0,90.0,1.5,15.0,558.0,530.21,418.18
2016,2,29,10,15,858.0,91.5,1.45,15.0,590.5,582.28,459.34
2016,2,29,10,30,871.0,93.0,1.4,15.0,623.0,631.87,497.38
2016,2,29,10,45,885.0,92.0,1.35,15.5,649.5,679.18,531.67
2016,2,29,11,0,899.0,91.0,1.3,16.0,676.0,724.96,563.26
2016,2,29,11,15,905.0,92.0,1.3,16.0,694.5,765.2,590.41
2016,2,29,11,30,911.0,93.0,1.3,16.0,713.0,802.89,615.6
2016,2,29,11,45,919.0,91.0,1.3,16.5,725.0,836.2,636.43
2016,2,29,12,0,927.0,89.0,1.3,17.0,737.0,866.62,655.16
2016,2,29,12,15,928.0,89.0,1.25,17.0,739.5,890.25,669.78
2016,2,29,12,30,929.0,89.0,1.2,17.0,742.0,910.39,682.13
2016,2,29,12,45,926.0,90.0,1.2,17.5,735.5,924.56,690.09
2016,2,29,13,0,923.0,91.0,1.2,18.0,729.0,935.01,695.77
2016,2,29,13,15,730.5,159.0,1.15,18.0,658.0,858.08,644.27
2016,2,29,13,30,538.0,227.0,1.1,18.0,587.0,758.04,574.88
2016,2,29,13,45,713.5,159.0,1.05,18.0,621.0,849.15,640.37
2016,2,29,14,0,889.0,91.0,1.0,18.0,655.0,915.15,683.12
2016,2,29,14,15,878.5,90.0,0.9,18.0,626.0,898.27,670.36
2016,2,29,14,30,868.0,89.0,0.8,18.0,597.0,878.08,656.66
2016,2,29,14,45,847.5,88.5,0.75,18.5,560.5,854.14,640.26
2016,2,29,15,0,827.0,88.0,0.7,19.0,524.0,820.08,617.19
2016,2,29,15,15,806.5,85.0,0.6,19.0,483.0,780.66,590.84
2016,2,29,15,30,786.0,82.0,0.5,19.0,442.0,739.21,562.92
2016,2,29,15,45,670.5,91.5,0.4,19.0,376.5,642.91,496.28
2016,2,29,16,0,555.0,101.0,0.3,19.0,311.0,547.45,427.76
2016,2,29,16,15,513.5,94.5,0.25,18.5,268.0,490.1,386.62
2016,2,29,16,30,472.0,88.0,0.2,18.0,225.0,430.53,341.9
2016,2,29,16,45,419.5,76.0,0.2,18.0,181.0,364.59,290.26
2016,2,29,17,0,367.0,64.0,0.2,18.0,137.0,302.41,239.58
2016,2,29,17,15,295.0,49.5,0.2,17.5,97.0,231.33,180.49
2016,2,29,17,30,223.0,35.0,0.2,17.0,57.0,167.27,123.07
2016,2,29,17,45,111.5,17.5,0.2,17.0,28.5,79.35,4.67
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,12.5,12.0,11.44,0.0
2016,3,1,7,0,0.0,24.0,1.6,13.0,24.0,21.28,0.0
2016,3,1,7,15,168.5,35.5,1.65,13.0,60.5,27.58,17.43
2016,3,1,7,30,337.0,47.0,1.7,13.0,97.0,36.76,26.7
2016,3,1,7,45,400.0,59.5,1.8,13.5,141.0,45.25,34.67
2016,3,1,8,0,463.0,72.0,1.9,14.0,185.0,86.32,52.28
2016,3,1,8,15,516.5,77.5,1.9,14.0,229.5,128.66,80.83
2016,3,1,8,30,570.0,83.0,1.9,14.0,274.0,177.32,120.01
2016,3,1,8,45,570.5,98.0,1.95,14.5,313.0,227.84,165.08
2016,3,1,9,0,571.0,113.0,2.0,15.0,352.0,278.0,209.96
2016,3,1,9,15,536.0,137.0,2.1,15.0,380.0,321.36,249.63
2016,3,1,9,30,501.0,161.0,2.2,15.0,408.0,361.88,285.56
2016,3,1,9,45,691.5,120.0,2.3,15.5,490.0,444.14,351.8
2016,3,1,10,0,882.0,79.0,2.4,16.0,572.0,540.9,428.83
2016,3,1,10,15,894.0,80.5,2.45,16.0,604.5,593.52,471.24
2016,3,1,10,30,906.0,82.0,2.5,16.0,637.0,644.95,511.87
2016,3,1,10,45,917.5,82.0,2.55,16.0,664.0,693.05,549.1
2016,3,1,11,0,929.0,82.0,2.6,16.0,691.0,739.34,583.1
2016,3,1,11,15,934.0,82.5,2.6,16.0,709.0,779.34,610.96
2016,3,1,11,30,939.0,83.0,2.6,16.0,727.0,816.6,636.69
2016,3,1,11,45,944.0,82.5,2.6,16.0,738.0,849.85,659.46
2016,3,1,12,0,949.0,82.0,2.6,16.0,749.0,880.0,680.0
2016,3,1,12,15,949.0,82.0,2.55,16.0,750.5,903.17,695.28
2016,3,1,12,30,949.0,82.0,2.5,16.0,752.0,922.74,708.14
2016,3,1,12,45,945.5,82.0,2.5,16.0,745.5,935.52,716.89
2016,3,1,13,0,942.0,82.0,2.5,16.0,739.0,944.47,723.21
2016,3,1,13,15,936.5,81.5,2.5,16.0,724.0,947.2,725.45
2016,3,1,13,30,931.0,81.0,2.5,16.0,709.0,946.08,725.29
2016,3,1,13,45,923.5,80.0,2.5,16.0,686.5,938.76,721.06
2016,3,1,14,0,916.0,79.0,2.5,16.0,664.0,927.72,714.47
2016,3,1,14,15,904.5,78.0,2.45,16.0,634.0,909.49,702.6
2016,3,1,14,30,893.0,77.0,2.4,16.0,604.0,887.89,688.53
2016,3,1,14,45,877.5,75.0,2.4,16.0,567.5,858.4,669.41
2016,3,1,15,0,862.0,73.0,2.4,16.0,531.0,826.07,648.23
2016,3,1,15,15,750.0,92.0,2.35,15.5,468.0,744.44,591.88
2016,3,1,15,30,638.0,111.0,2.3,15.0,405.0,662.35,533.99
2016,3,1,15,45,367.5,135.0,2.3,15.0,300.5,459.06,376.05
2016,3,1,16,0,97.0,159.0,2.3,15.0,196.0,244.46,200.15
2016,3,1,16,15,90.5,138.5,2.1,14.5,169.0,214.75,176.82
2016,3,1,16,30,84.0,118.0,1.9,14.0,142.0,185.19,152.47
2016,3,1,16,45,317.0,82.5,1.75,14.0,150.5,311.43,258.63
2016,3,1,17,0,550.0,47.0,1.6,14.0,159.0,387.48,317.08
2016,3,1,17,15,454.0,39.0,1.5,13.5,113.5,302.25,242.81
2016,3,1,17,30,358.0,31.0,1.4,13.0,68.0,226.0,172.35
2016,3,1,17,45,179.0,15.5,1.35,13.0,34.0,107.47,24.4
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,12.5,7.0,6.67,0.0
2016,3,2,7,0,0.0,14.0,1.0,13.0,14.0,12.99,0.0
2016,3,2,7,15,0.0,32.5,1.05,13.0,32.5,29.63,19.44
2016,3,2,7,30,0.0,51.0,1.1,13.0,51.0,45.7,34.63
2016,3,2,7,45,9.0,71.0,1.15,13.5,73.0,62.77,50.21
2016,3,2,8,0,18.0,91.0,1.2,14.0,95.0,82.09,63.71
2016,3,2,8,15,25.0,110.5,1.2,14.0,118.0,100.52,78.85
2016,3,2,8,30,32.0,130.0,1.2,14.0,141.0,121.86,96.39
2016,3,2,8,45,23.5,142.5,1.2,14.5,151.0,135.42,107.76
2016,3,2,9,0,15.0,155.0,1.2,15.0,161.0,146.5,116.79
2016,3,2,9,15,43.5,184.0,1.2,15.0,205.0,184.82,147.39
2016,3,2,9,30,72.0,213.0,1.2,15.0,249.0,227.28,181.18
2016,3,2,9,45,118.5,235.0,1.3,15.5,300.0,277.51,220.65
2016,3,2,10,0,165.0,257.0,1.4,16.0,351.0,331.35,262.61
2016,3,2,10,15,126.5,269.0,1.45,16.0,343.5,331.81,262.6
2016,3,2,10,30,88.0,281.0,1.5,16.0,336.0,323.79,255.89
2016,3,2,10,45,61.0,275.5,1.6,16.0,314.5,306.3,241.95
2016,3,2,11,0,34.0,270.0,1.7,16.0,293.0,286.08,225.66
2016,3,2,11,15,40.0,283.5,1.8,16.0,311.0,307.01,242.11
2016,3,2,11,30,46.0,297.0,1.9,16.0,329.0,328.52,258.8
2016,3,2,11,45,80.5,318.0,2.0,16.5,375.0,381.29,299.71
2016,3,2,12,0,115.0,339.0,2.1,17.0,421.0,436.38,341.66
2016,3,2,12,15,137.5,342.5,2.15,16.5,440.5,474.91,371.68
2016,3,2,12,30,160.0,346.0,2.2,16.0,460.0,504.11,394.87
2016,3,2,12,45,95.5,315.0,2.3,16.0,383.0,406.31,319.85
2016,3,2,13,0,31.0,284.0,2.4,16.0,306.0,317.41,250.09
2016,3,2,13,15,29.5,279.5,2.4,16.0,300.0,313.13,247.25
2016,3,2,13,30,28.0,275.0,2.4,16.0,294.0,295.33,233.61
2016,3,2,13,45,21.0,251.0,2.45,16.0,265.0,264.83,209.83
2016,3,2,14,0,14.0,227.0,2.5,16.0,236.0,234.23,185.79
2016,3,2,14,15,20.5,229.5,2.5,15.5,242.0,243.75,194.39
2016,3,2,14,30,27.0,232.0,2.5,15.0,248.0,253.4,203.04
2016,3,2,14,45,58.0,234.0,2.5,15.0,266.0,297.75,239.89
2016,3,2,15,0,89.0,236.0,2.5,15.0,284.0,328.4,265.6
2016,3,2,15,15,99.0,219.0,2.45,15.0,268.5,317.41,257.73
2016,3,2,15,30,109.0,202.0,2.4,15.0,253.0,318.06,259.11
2016,3,2,15,45,156.5,180.0,2.35,15.0,245.0,327.16,268.4
2016,3,2,16,0,204.0,158.0,2.3,15.0,237.0,332.42,274.25
2016,3,2,16,15,184.0,140.5,2.15,14.5,204.5,292.49,242.06
2016,3,2,16,30,164.0,123.0,2.0,14.0,172.0,253.66,210.21
2016,3,2,16,45,152.5,101.5,1.9,14.0,140.5,215.76,178.19
2016,3,2,17,0,141.0,80.0,1.8,14.0,109.0,178.21,145.62
2016,3,2,17,15,109.5,59.5,1.8,13.5,78.0,132.2,105.37
2016,3,2,17,30,78.0,39.0,1.8,13.0,47.0,88.26,65.76
2016,3,2,17,45,39.0,19.5,1.8,13.0,23.5,41.07,10.68
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
