Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.5,1.55,13.0,3.5,3.34,0.0
2016,3,3,7,0,0.0,7.0,1.6,13.0,7.0,6.48,0.0
2016,3,3,7,15,0.0,17.5,1.55,13.0,17.5,16.22,8.21
2016,3,3,7,30,0.0,28.0,1.5,13.0,28.0,25.98,17.35
2016,3,3,7,45,0.0,40.0,1.5,13.5,40.0,37.15,27.57
2016,3,3,8,0,0.0,52.0,1.5,14.0,52.0,48.34,35.8
2016,3,3,8,15,0.0,64.0,1.4,14.0,64.0,59.45,45.32
2016,3,3,8,30,0.0,76.0,1.3,14.0,76.0,70.46,54.62
2016,3,3,8,45,0.0,106.0,1.2,14.0,106.0,97.64,77.38
2016,3,3,9,0,0.0,136.0,1.1,14.0,136.0,125.08,99.94
2016,3,3,9,15,0.0,145.5,1.1,14.0,145.5,134.36,107.25
2016,3,3,9,30,0.0,155.0,1.1,14.0,155.0,143.62,114.54
2016,3,3,9,45,7.0,179.0,1.1,14.5,183.0,169.62,135.16
2016,3,3,10,0,14.0,203.0,1.1,15.0,211.0,196.62,156.29
2016,3,3,10,15,7.5,189.0,1.1,15.0,193.5,181.04,143.38
2016,3,3,10,30,1.0,175.0,1.1,15.0,176.0,164.54,129.83
2016,3,3,10,45,2.0,182.5,1.15,15.0,184.0,172.69,136.27
2016,3,3,11,0,3.0,190.0,1.2,15.0,192.0,180.96,142.73
2016,3,3,11,15,12.0,226.0,1.3,15.0,234.5,222.88,176.18
2016,3,3,11,30,21.0,262.0,1.4,15.0,277.0,266.06,210.14
2016,3,3,11,45,21.5,265.0,1.5,15.0,281.0,270.76,213.65
2016,3,3,12,0,22.0,268.0,1.6,15.0,285.0,275.45,217.37
2016,3,3,12,15,33.5,288.0,1.5,15.0,312.5,317.21,249.93
2016,3,3,12,30,45.0,308.0,1.4,15.0,340.0,351.0,275.82
2016,3,3,12,45,35.5,292.5,1.35,15.0,318.0,328.37,257.99
2016,3,3,13,0,26.0,277.0,1.3,15.0,296.0,293.01,230.61
2016,3,3,13,15,26.0,271.5,1.2,15.0,290.0,288.5,227.31
2016,3,3,13,30,26.0,266.0,1.1,15.0,284.0,283.92,223.82
2016,3,3,13,45,46.5,277.5,1.05,15.0,308.0,330.2,260.45
2016,3,3,14,0,67.0,289.0,1.0,15.0,332.0,364.09,286.95
2016,3,3,14,15,37.5,244.0,1.0,14.5,268.5,287.64,227.93
2016,3,3,14,30,8.0,199.0,1.0,14.0,205.0,201.11,159.77
2016,3,3,14,45,4.0,167.5,1.0,14.0,170.5,165.4,131.57
2016,3,3,15,0,0.0,136.0,1.0,14.0,136.0,130.03,102.99
2016,3,3,15,15,0.0,104.5,0.9,14.0,104.5,98.47,77.27
2016,3,3,15,30,0.0,73.0,0.8,14.0,73.0,67.94,52.02
2016,3,3,15,45,0.0,92.0,0.7,14.0,92.0,86.64,67.94
2016,3,3,16,0,0.0,111.0,0.6,14.0,111.0,107.49,85.48
2016,3,3,16,15,0.0,96.0,0.6,14.0,96.0,92.7,73.22
2016,3,3,16,30,0.0,81.0,0.6,14.0,81.0,77.89,60.86
2016,3,3,16,45,0.0,65.5,0.6,14.0,65.5,62.48,47.77
2016,3,3,17,0,0.0,50.0,0.6,14.0,50.0,46.99,34.42
2016,3,3,17,15,0.0,36.0,0.6,14.0,36.0,33.44,22.57
2016,3,3,17,30,0.0,22.0,0.6,14.0,22.0,20.41,11.02
2016,3,3,17,45,0.0,11.0,0.65,14.0,11.0,10.19,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.3,12.5,7.0,6.67,0.0
2016,3,4,7,0,0.0,14.0,1.3,13.0,14.0,12.98,1.92
2016,3,4,7,15,0.0,31.5,1.3,13.0,31.5,29.04,19.31
2016,3,4,7,30,0.0,49.0,1.3,13.0,49.0,44.42,33.65
2016,3,4,7,45,0.0,69.0,1.3,13.5,69.0,61.65,49.33
2016,3,4,8,0,0.0,89.0,1.3,14.0,89.0,79.7,62.38
2016,3,4,8,15,5.0,107.5,1.35,14.0,109.0,97.46,77.2
2016,3,4,8,30,10.0,126.0,1.4,14.0,129.0,116.01,92.45
2016,3,4,8,45,32.5,151.5,1.5,14.5,165.0,144.75,115.23
2016,3,4,9,0,55.0,177.0,1.6,15.0,201.0,177.89,141.62
2016,3,4,9,15,45.0,189.5,1.75,15.0,210.5,190.56,152.16
2016,3,4,9,30,35.0,202.0,1.9,15.0,220.0,202.03,161.5
2016,3,4,9,45,18.0,188.0,2.05,15.0,197.5,183.2,146.15
2016,3,4,10,0,1.0,174.0,2.2,15.0,175.0,162.72,129.25
2016,3,4,10,15,0.5,94.0,2.2,15.0,94.5,87.92,67.79
2016,3,4,10,30,0.0,14.0,2.2,15.0,14.0,13.01,5.3
2016,3,4,10,45,0.0,16.5,2.25,15.0,16.5,15.34,7.26
2016,3,4,11,0,0.0,19.0,2.3,15.0,19.0,17.67,9.19
2016,3,4,11,15,0.0,47.0,2.25,15.0,47.0,43.77,30.98
2016,3,4,11,30,0.0,75.0,2.2,15.0,75.0,69.93,52.61
2016,3,4,11,45,3.5,144.0,2.2,15.0,147.0,138.16,108.52
2016,3,4,12,0,7.0,213.0,2.2,15.0,219.0,208.37,164.87
2016,3,4,12,15,7.5,214.5,2.3,15.0,220.5,210.84,166.68
2016,3,4,12,30,8.0,216.0,2.4,15.0,222.0,213.32,168.73
2016,3,4,12,45,37.0,269.5,2.5,15.0,296.0,304.89,242.17
2016,3,4,13,0,66.0,323.0,2.6,15.0,370.0,391.55,310.08
2016,3,4,13,15,67.0,315.5,2.6,15.0,362.5,386.88,306.41
2016,3,4,13,30,68.0,308.0,2.6,15.0,355.0,381.93,302.99
2016,3,4,13,45,81.0,304.5,2.65,15.0,359.0,392.27,311.93
2016,3,4,14,0,94.0,301.0,2.7,15.0,363.0,402.38,320.69
2016,3,4,14,15,78.0,282.0,2.6,15.0,331.5,367.8,293.73
2016,3,4,14,30,62.0,263.0,2.5,15.0,300.0,333.13,266.68
2016,3,4,14,45,55.0,244.5,2.4,15.0,276.5,307.04,246.52
2016,3,4,15,0,48.0,226.0,2.3,15.0,253.0,280.93,226.16
2016,3,4,15,15,24.0,139.0,2.25,14.5,152.5,161.46,129.95
2016,3,4,15,30,0.0,52.0,2.2,14.0,52.0,48.35,35.45
2016,3,4,15,45,0.0,68.0,2.15,14.0,68.0,63.27,48.29
2016,3,4,16,0,0.0,84.0,2.1,14.0,84.0,78.95,61.68
2016,3,4,16,15,0.0,72.5,2.15,14.0,72.5,67.75,52.3
2016,3,4,16,30,0.0,61.0,2.2,14.0,61.0,56.73,42.99
2016,3,4,16,45,0.0,49.5,2.3,14.0,49.5,46.0,33.79
2016,3,4,17,0,0.0,38.0,2.4,14.0,38.0,35.29,24.48
2016,3,4,17,15,0.0,27.0,2.45,14.0,27.0,25.05,15.5
2016,3,4,17,30,0.0,16.0,2.5,14.0,16.0,14.83,6.49
2016,3,4,17,45,0.0,8.0,2.6,14.0,8.0,7.4,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.5,3.15,14.0,6.5,6.2,0.0
2016,3,5,7,0,0.0,13.0,3.3,14.0,13.0,12.05,2.28
2016,3,5,7,15,0.0,28.0,3.35,14.0,28.0,26.0,16.71
2016,3,5,7,30,0.0,43.0,3.4,14.0,43.0,39.65,29.35
2016,3,5,7,45,0.0,60.5,3.5,14.5,60.5,55.06,41.21
2016,3,5,8,0,0.0,78.0,3.6,15.0,78.0,70.85,54.72
2016,3,5,8,15,0.0,96.0,3.75,15.0,96.0,87.28,68.65
2016,3,5,8,30,0.0,114.0,3.9,15.0,114.0,103.9,82.55
2016,3,5,8,45,0.0,97.5,4.05,15.0,97.5,90.12,70.8
2016,3,5,9,0,0.0,81.0,4.2,15.0,81.0,75.4,58.26
2016,3,5,9,15,0.0,113.5,4.25,15.0,113.5,105.28,83.11
2016,3,5,9,30,0.0,146.0,4.3,15.0,146.0,135.39,107.81
2016,3,5,9,45,0.0,103.5,4.35,15.5,103.5,96.39,75.08
2016,3,5,10,0,0.0,61.0,4.4,16.0,61.0,56.78,41.92
2016,3,5,10,15,0.0,95.5,4.45,16.0,95.5,89.03,68.58
2016,3,5,10,30,0.0,130.0,4.5,16.0,130.0,121.45,95.07
2016,3,5,10,45,3.0,166.0,4.6,16.0,168.0,157.64,124.47
2016,3,5,11,0,6.0,202.0,4.7,16.0,206.0,194.54,154.2
2016,3,5,11,15,19.5,244.5,4.75,16.0,258.0,246.41,195.96
2016,3,5,11,30,33.0,287.0,4.8,16.0,310.0,307.96,244.92
2016,3,5,11,45,16.5,197.5,4.85,16.5,209.0,200.38,158.46
2016,3,5,12,0,0.0,108.0,4.9,17.0,108.0,101.01,77.43
2016,3,5,12,15,0.0,131.5,4.9,16.5,131.5,123.51,95.97
2016,3,5,12,30,0.0,155.0,4.9,16.0,155.0,146.32,114.67
2016,3,5,12,45,2.0,174.0,4.9,16.0,175.5,166.86,131.39
2016,3,5,13,0,4.0,193.0,4.9,16.0,196.0,187.76,148.38
2016,3,5,13,15,4.0,189.5,5.05,16.0,192.5,184.66,145.98
2016,3,5,13,30,4.0,186.0,5.2,16.0,189.0,181.54,143.63
2016,3,5,13,45,2.0,139.5,5.35,16.0,141.0,133.73,104.9
2016,3,5,14,0,0.0,93.0,5.5,16.0,93.0,86.73,66.41
2016,3,5,14,15,0.0,67.0,6.0,15.5,67.0,62.41,46.51
2016,3,5,14,30,0.0,41.0,6.5,15.0,41.0,38.14,26.41
2016,3,5,14,45,0.0,35.0,7.05,15.0,35.0,32.54,21.77
2016,3,5,15,0,0.0,29.0,7.6,15.0,29.0,26.95,17.11
2016,3,5,15,15,0.0,18.5,7.85,15.0,18.5,17.18,8.9
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.42,0.65
2016,3,5,15,45,0.0,11.0,8.4,15.0,11.0,10.2,3.03
2016,3,5,16,0,0.0,14.0,8.7,15.0,14.0,12.98,5.43
2016,3,5,16,15,0.0,12.0,8.65,15.0,12.0,11.12,3.86
2016,3,5,16,30,0.0,10.0,8.6,15.0,10.0,9.26,2.27
2016,3,5,16,45,0.0,8.0,8.6,15.0,8.0,7.41,0.68
2016,3,5,17,0,0.0,6.0,8.6,15.0,6.0,5.55,0.0
2016,3,5,17,15,0.0,4.0,8.4,15.0,4.0,3.7,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,6,45,51.5,15.5,2.5,12.0,19.5,14.77,0.0
2016,3,6,7,0,103.0,31.0,2.5,12.0,39.0,25.39,12.63
2016,3,6,7,15,216.5,47.5,2.65,12.0,80.0,36.75,26.3
2016,3,6,7,30,330.0,64.0,2.8,12.0,121.0,48.62,37.61
2016,3,6,7,45,405.0,76.0,3.0,12.5,169.0,63.1,44.16
2016,3,6,8,0,480.0,88.0,3.2,13.0,217.0,107.33,67.71
2016,3,6,8,15,534.0,96.0,3.3,13.0,266.0,155.78,103.09
2016,3,6,8,30,588.0,104.0,3.4,13.0,315.0,208.86,147.04
2016,3,6,8,45,620.5,111.5,3.5,13.5,362.0,262.06,193.85
2016,3,6,9,0,653.0,119.0,3.6,14.0,409.0,318.5,243.71
2016,3,6,9,15,680.5,124.0,3.65,14.0,452.5,373.68,292.62
2016,3,6,9,30,708.0,129.0,3.7,14.0,496.0,430.89,342.26
2016,3,6,9,45,728.0,132.5,3.75,14.0,534.5,484.72,388.22
2016,3,6,10,0,748.0,136.0,3.8,14.0,573.0,539.11,433.49
2016,3,6,10,15,763.0,139.0,3.8,14.0,605.5,590.34,475.12
2016,3,6,10,30,778.0,142.0,3.8,14.0,638.0,641.04,515.36
2016,3,6,10,45,679.5,178.5,3.8,14.0,624.5,647.86,519.91
2016,3,6,11,0,581.0,215.0,3.8,14.0,611.0,641.54,514.08
2016,3,6,11,15,529.5,242.0,3.85,14.0,610.0,655.22,523.72
2016,3,6,11,30,478.0,269.0,3.9,14.0,609.0,663.76,529.08
2016,3,6,11,45,364.5,308.0,3.95,14.0,569.0,620.98,494.48
2016,3,6,12,0,251.0,347.0,4.0,14.0,529.0,579.58,460.36
2016,3,6,12,15,140.0,319.0,4.1,14.0,421.0,452.56,361.28
2016,3,6,12,30,29.0,291.0,4.2,14.0,313.0,318.36,253.6
2016,3,6,12,45,14.5,215.0,4.3,14.0,226.0,218.65,174.34
2016,3,6,13,0,0.0,139.0,4.4,14.0,139.0,131.01,102.92
2016,3,6,13,15,0.0,136.5,4.45,14.0,136.5,128.68,101.19
2016,3,6,13,30,0.0,134.0,4.5,14.0,134.0,126.35,99.37
2016,3,6,13,45,63.5,223.0,4.6,14.0,265.0,285.25,231.13
2016,3,6,14,0,127.0,312.0,4.7,14.0,396.0,458.97,370.06
2016,3,6,14,15,119.5,297.0,4.75,14.0,373.0,436.56,352.45
2016,3,6,14,30,112.0,282.0,4.8,14.0,350.0,399.8,324.23
2016,3,6,14,45,56.0,209.0,4.85,14.0,243.0,266.29,216.58
2016,3,6,15,0,0.0,136.0,4.9,14.0,136.0,129.81,103.21
2016,3,6,15,15,0.0,118.0,4.9,13.5,118.0,111.98,88.93
2016,3,6,15,30,0.0,100.0,4.9,13.0,100.0,94.18,74.39
2016,3,6,15,45,0.0,66.5,4.9,13.0,66.5,61.87,47.24
2016,3,6,16,0,0.0,33.0,4.9,13.0,33.0,30.64,20.68
2016,3,6,16,15,0.0,28.5,4.9,13.0,28.5,26.45,17.14
2016,3,6,16,30,0.0,24.0,4.9,13.0,24.0,22.26,13.56
2016,3,6,16,45,0.0,19.0,4.9,13.0,19.0,17.61,9.53
2016,3,6,17,0,0.0,14.0,4.9,13.0,14.0,12.97,5.48
2016,3,6,17,15,0.0,10.0,4.95,12.5,10.0,9.26,2.22
2016,3,6,17,30,0.0,6.0,5.0,12.0,6.0,5.55,0.0
2016,3,6,17,45,0.0,3.0,5.1,12.0,3.0,2.77,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,6,45,86.5,14.0,2.9,10.0,21.0,13.34,0.0
2016,3,7,7,0,173.0,28.0,3.0,10.0,42.0,21.89,11.12
2016,3,7,7,15,261.0,43.0,3.1,10.0,81.0,33.04,23.4
2016,3,7,7,30,349.0,58.0,3.2,10.0,120.0,43.75,33.63
2016,3,7,7,45,400.0,71.5,3.3,10.0,164.0,60.89,41.82
2016,3,7,8,0,451.0,85.0,3.4,10.0,208.0,104.17,66.6
2016,3,7,8,15,500.0,91.0,3.45,10.0,253.0,148.05,99.26
2016,3,7,8,30,549.0,97.0,3.5,10.0,298.0,196.43,140.08
2016,3,7,8,45,532.0,117.5,3.55,10.5,333.5,244.85,184.92
2016,3,7,9,0,515.0,138.0,3.6,11.0,369.0,291.93,228.12
2016,3,7,9,15,257.5,139.5,3.6,11.0,255.0,227.45,182.75
2016,3,7,9,30,0.0,141.0,3.6,11.0,141.0,130.81,105.32
2016,3,7,9,45,73.5,206.5,3.65,11.0,250.0,228.75,186.57
2016,3,7,10,0,147.0,272.0,3.7,11.0,359.0,337.84,275.27
2016,3,7,10,15,257.5,271.5,3.75,11.0,433.5,416.37,339.14
2016,3,7,10,30,368.0,271.0,3.8,11.0,508.0,501.52,407.81
2016,3,7,10,45,207.0,282.0,3.85,11.5,416.5,417.3,338.62
2016,3,7,11,0,46.0,293.0,3.9,12.0,325.0,317.34,255.41
2016,3,7,11,15,249.5,288.0,3.95,12.0,466.0,484.04,392.19
2016,3,7,11,30,453.0,283.0,4.0,12.0,607.0,659.38,530.13
2016,3,7,11,45,428.5,297.0,4.1,12.0,607.0,671.36,537.84
2016,3,7,12,0,404.0,311.0,4.2,12.0,607.0,671.75,538.11
2016,3,7,12,15,498.5,275.0,4.25,12.0,641.0,739.18,591.61
2016,3,7,12,30,593.0,239.0,4.3,12.0,675.0,798.34,638.33
2016,3,7,12,45,717.5,187.5,4.35,12.5,710.5,872.88,694.02
2016,3,7,13,0,842.0,136.0,4.4,13.0,746.0,936.57,738.88
2016,3,7,13,15,729.5,174.5,4.4,13.0,696.0,888.27,704.04
2016,3,7,13,30,617.0,213.0,4.4,13.0,646.0,829.96,661.77
2016,3,7,13,45,346.5,257.5,4.4,13.0,499.5,611.94,493.45
2016,3,7,14,0,76.0,302.0,4.4,13.0,353.0,386.5,311.22
2016,3,7,14,15,310.0,251.0,4.35,13.0,443.5,571.07,464.5
2016,3,7,14,30,544.0,200.0,4.3,13.0,534.0,735.68,595.62
2016,3,7,14,45,567.0,179.0,4.25,13.0,510.0,724.1,587.63
2016,3,7,15,0,590.0,158.0,4.2,13.0,486.0,714.98,582.38
2016,3,7,15,15,677.0,128.0,4.05,13.0,477.0,740.09,602.43
2016,3,7,15,30,764.0,98.0,3.9,13.0,468.0,756.2,615.46
2016,3,7,15,45,738.5,93.0,3.8,13.0,422.5,706.79,579.02
2016,3,7,16,0,713.0,88.0,3.7,13.0,377.0,656.44,541.68
2016,3,7,16,15,672.0,83.0,3.55,12.5,327.5,594.61,494.9
2016,3,7,16,30,631.0,78.0,3.4,12.0,278.0,533.82,446.44
2016,3,7,16,45,573.0,70.5,3.3,12.0,228.0,461.05,385.92
2016,3,7,17,0,515.0,63.0,3.2,12.0,178.0,391.82,326.32
2016,3,7,17,15,420.5,53.0,3.25,11.5,130.5,304.92,250.97
2016,3,7,17,30,326.0,43.0,3.3,11.0,83.0,226.42,180.36
2016,3,7,17,45,185.5,27.5,3.35,11.0,48.0,130.81,83.37
2016,3,7,18,0,45.0,12.0,3.4,11.0,13.0,27.68,0.0
2016,3,7,18,15,22.5,6.0,3.45,11.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,6,45,60.5,15.0,2.05,10.5,20.0,14.3,0.0
2016,3,8,7,0,121.0,30.0,2.0,11.0,40.0,24.74,13.97
2016,3,8,7,15,178.5,48.0,1.95,11.0,75.0,38.77,28.43
2016,3,8,7,30,236.0,66.0,1.9,11.0,110.0,49.69,38.86
2016,3,8,7,45,259.5,86.0,1.85,11.5,147.5,73.5,53.62
2016,3,8,8,0,283.0,106.0,1.8,12.0,185.0,110.94,78.15
2016,3,8,8,15,315.5,119.5,1.75,12.0,223.5,147.63,106.15
2016,3,8,8,30,348.0,133.0,1.7,12.0,262.0,186.94,138.78
2016,3,8,8,45,523.0,112.5,1.7,12.0,335.0,240.99,180.32
2016,3,8,9,0,698.0,92.0,1.7,12.0,408.0,312.31,238.52
2016,3,8,9,15,526.0,151.5,1.75,12.0,403.0,342.64,270.05
2016,3,8,9,30,354.0,211.0,1.8,12.0,398.0,352.64,281.99
2016,3,8,9,45,201.5,231.0,1.85,12.0,339.0,316.46,254.85
2016,3,8,10,0,49.0,251.0,1.9,12.0,280.0,262.6,211.31
2016,3,8,10,15,51.5,266.0,1.9,12.0,298.5,282.63,227.31
2016,3,8,10,30,54.0,281.0,1.9,12.0,317.0,302.98,243.17
2016,3,8,10,45,46.5,284.5,1.95,12.5,316.0,305.55,244.35
2016,3,8,11,0,39.0,288.0,2.0,13.0,315.0,307.3,244.94
2016,3,8,11,15,28.5,274.5,1.95,12.5,295.0,289.0,230.5
2016,3,8,11,30,18.0,261.0,1.9,12.0,275.0,262.55,209.59
2016,3,8,11,45,39.0,296.5,1.9,12.0,326.0,325.07,259.44
2016,3,8,12,0,60.0,332.0,1.9,12.0,377.0,382.73,304.4
2016,3,8,12,15,87.5,344.5,1.9,12.0,410.0,423.49,336.26
2016,3,8,12,30,115.0,357.0,1.9,12.0,443.0,465.46,368.86
2016,3,8,12,45,91.0,344.5,1.95,12.0,412.5,434.25,344.46
2016,3,8,13,0,67.0,332.0,2.0,12.0,382.0,401.84,319.35
2016,3,8,13,15,125.5,336.0,2.05,12.0,426.0,476.42,378.92
2016,3,8,13,30,184.0,340.0,2.1,12.0,470.0,538.6,427.79
2016,3,8,13,45,159.5,328.5,2.2,12.0,439.0,505.63,402.68
2016,3,8,14,0,135.0,317.0,2.3,12.0,408.0,472.0,377.4
2016,3,8,14,15,68.0,245.5,2.15,11.5,291.5,316.28,255.59
2016,3,8,14,30,1.0,174.0,2.0,11.0,175.0,168.3,135.01
2016,3,8,14,45,3.0,177.5,1.85,11.0,180.0,174.41,140.73
2016,3,8,15,0,5.0,181.0,1.7,11.0,185.0,180.77,146.29
2016,3,8,15,15,2.5,121.0,1.55,11.0,123.0,117.01,93.68
2016,3,8,15,30,0.0,61.0,1.4,11.0,61.0,56.75,43.05
2016,3,8,15,45,0.0,96.0,1.3,11.0,96.0,90.47,71.94
2016,3,8,16,0,0.0,131.0,1.2,11.0,131.0,128.5,104.17
2016,3,8,16,15,0.0,114.0,1.2,10.5,114.0,111.67,90.3
2016,3,8,16,30,0.0,97.0,1.2,10.0,97.0,94.81,76.3
2016,3,8,16,45,0.0,79.5,1.3,10.0,79.5,77.33,61.35
2016,3,8,17,0,0.0,62.0,1.4,10.0,62.0,59.74,46.05
2016,3,8,17,15,0.0,46.0,1.45,10.0,46.0,43.7,31.88
2016,3,8,17,30,0.0,30.0,1.5,10.0,30.0,27.86,17.79
2016,3,8,17,45,0.0,17.5,1.6,10.0,17.5,16.23,6.11
2016,3,8,18,0,0.0,5.0,1.7,10.0,5.0,4.77,0.0
2016,3,8,18,15,0.0,2.5,1.7,10.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,2.4,12.0,1.0,0.92,0.0
2016,3,9,7,0,0.0,2.0,2.4,12.0,2.0,1.85,0.0
2016,3,9,7,15,0.0,4.0,2.4,12.0,4.0,3.7,0.0
2016,3,9,7,30,0.0,6.0,2.4,12.0,6.0,5.55,0.0
2016,3,9,7,45,0.0,8.5,2.4,12.0,8.5,7.87,1.15
2016,3,9,8,0,0.0,11.0,2.4,12.0,11.0,10.19,3.19
2016,3,9,8,15,0.0,13.0,2.35,12.0,13.0,12.05,4.8
2016,3,9,8,30,0.0,15.0,2.3,12.0,15.0,13.91,6.4
2016,3,9,8,45,0.0,78.0,2.3,12.5,78.0,72.6,56.61
2016,3,9,9,0,0.0,141.0,2.3,13.0,141.0,129.73,104.23
2016,3,9,9,15,0.0,123.5,2.25,13.0,123.5,114.46,91.11
2016,3,9,9,30,0.0,106.0,2.2,13.0,106.0,98.62,77.69
2016,3,9,9,45,0.0,113.0,2.15,13.5,113.0,105.22,82.83
2016,3,9,10,0,0.0,120.0,2.1,14.0,120.0,111.84,87.93
2016,3,9,10,15,1.5,154.5,2.1,14.0,155.5,145.13,115.06
2016,3,9,10,30,3.0,189.0,2.1,14.0,191.0,178.92,142.23
2016,3,9,10,45,2.5,185.5,2.15,14.0,187.5,175.75,139.38
2016,3,9,11,0,2.0,182.0,2.2,14.0,184.0,172.46,136.56
2016,3,9,11,15,3.0,186.5,2.25,14.0,189.0,177.89,140.85
2016,3,9,11,30,4.0,191.0,2.3,14.0,194.0,183.4,145.2
2016,3,9,11,45,3.5,185.0,2.35,14.5,187.5,177.59,140.17
2016,3,9,12,0,3.0,179.0,2.4,15.0,181.0,171.69,135.13
2016,3,9,12,15,42.0,264.0,2.4,15.0,295.0,299.06,237.46
2016,3,9,12,30,81.0,349.0,2.4,15.0,409.0,426.41,336.06
2016,3,9,12,45,66.5,336.0,2.45,15.5,385.0,402.65,316.51
2016,3,9,13,0,52.0,323.0,2.5,16.0,361.0,378.03,297.04
2016,3,9,13,15,51.5,316.5,2.5,16.0,353.5,372.93,293.48
2016,3,9,13,30,51.0,310.0,2.5,16.0,346.0,367.58,289.68
2016,3,9,13,45,60.5,306.5,2.55,16.0,348.0,374.73,296.0
2016,3,9,14,0,70.0,303.0,2.6,16.0,350.0,381.71,302.2
2016,3,9,14,15,78.5,293.0,2.6,16.0,344.0,380.03,301.72
2016,3,9,14,30,87.0,283.0,2.6,16.0,338.0,377.9,300.99
2016,3,9,14,45,69.5,260.0,2.6,16.0,302.5,336.85,269.13
2016,3,9,15,0,52.0,237.0,2.6,16.0,267.0,296.05,237.23
2016,3,9,15,15,26.0,184.0,2.5,15.5,199.0,213.41,171.41
2016,3,9,15,30,0.0,131.0,2.4,15.0,131.0,125.77,99.7
2016,3,9,15,45,25.0,148.5,2.3,15.0,159.0,174.12,140.93
2016,3,9,16,0,50.0,166.0,2.2,15.0,187.0,216.06,176.19
2016,3,9,16,15,44.0,146.0,2.05,14.5,163.0,189.04,154.32
2016,3,9,16,30,38.0,126.0,1.9,14.0,139.0,162.32,132.48
2016,3,9,16,45,31.5,105.5,1.75,14.0,115.0,134.96,109.43
2016,3,9,17,0,25.0,85.0,1.6,14.0,91.0,107.93,86.26
2016,3,9,17,15,13.0,64.5,1.6,13.5,67.5,72.93,56.14
2016,3,9,17,30,1.0,44.0,1.6,13.0,44.0,45.16,31.93
2016,3,9,17,45,0.5,26.0,1.6,13.0,26.0,25.85,13.4
2016,3,9,18,0,0.0,8.0,1.6,13.0,8.0,7.63,0.0
2016,3,9,18,15,0.0,4.0,1.65,13.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,13.5,0.5,0.46,0.0
2016,3,10,7,0,0.0,1.0,3.4,14.0,1.0,0.92,0.0
2016,3,10,7,15,0.0,2.0,3.45,14.0,2.0,1.85,0.0
2016,3,10,7,30,0.0,3.0,3.5,14.0,3.0,2.77,0.0
2016,3,10,7,45,0.0,4.5,3.55,14.5,4.5,4.16,0.0
2016,3,10,8,0,0.0,6.0,3.6,15.0,6.0,5.56,0.0
2016,3,10,8,15,0.0,7.0,3.75,15.0,7.0,6.48,0.0
2016,3,10,8,30,0.0,8.0,3.9,15.0,8.0,7.41,0.69
2016,3,10,8,45,0.0,8.0,4.05,15.0,8.0,7.42,0.68
2016,3,10,9,0,0.0,8.0,4.2,15.0,8.0,7.42,0.66
2016,3,10,9,15,0.0,47.5,4.15,15.0,47.5,44.16,31.77
2016,3,10,9,30,0.0,87.0,4.1,15.0,87.0,81.05,62.57
2016,3,10,9,45,0.0,75.5,4.1,15.0,75.5,70.32,53.43
2016,3,10,10,0,0.0,64.0,4.1,15.0,64.0,59.59,44.37
2016,3,10,10,15,0.0,44.0,4.0,15.0,44.0,40.95,28.72
2016,3,10,10,30,0.0,24.0,3.9,15.0,24.0,22.33,13.09
2016,3,10,10,45,0.0,77.0,3.8,15.0,77.0,71.78,54.24
2016,3,10,11,0,0.0,130.0,3.7,15.0,130.0,121.63,95.11
2016,3,10,11,15,5.0,181.5,3.6,15.0,185.5,174.61,138.11
2016,3,10,11,30,10.0,233.0,3.5,15.0,241.0,228.81,181.48
2016,3,10,11,45,11.0,236.0,3.45,15.0,244.5,233.35,184.9
2016,3,10,12,0,12.0,239.0,3.4,15.0,248.0,237.94,188.5
2016,3,10,12,15,6.0,178.0,3.3,15.0,182.5,173.63,136.86
2016,3,10,12,30,0.0,117.0,3.2,15.0,117.0,109.66,84.89
2016,3,10,12,45,0.0,134.5,3.15,15.0,134.5,126.52,98.73
2016,3,10,13,0,0.0,152.0,3.1,15.0,152.0,143.59,112.6
2016,3,10,13,15,0.0,115.0,3.0,15.0,115.0,107.84,83.55
2016,3,10,13,30,0.0,78.0,2.9,15.0,78.0,72.74,54.83
2016,3,10,13,45,0.0,56.5,2.8,15.0,56.5,52.64,38.29
2016,3,10,14,0,0.0,35.0,2.7,15.0,35.0,32.58,21.65
2016,3,10,14,15,0.0,42.5,2.55,15.0,42.5,39.56,27.53
2016,3,10,14,30,0.0,50.0,2.4,15.0,50.0,46.54,33.43
2016,3,10,14,45,0.0,65.0,2.3,15.0,65.0,60.52,45.19
2016,3,10,15,0,0.0,80.0,2.2,15.0,80.0,74.52,56.96
2016,3,10,15,15,0.0,71.5,2.1,14.5,71.5,66.56,50.56
2016,3,10,15,30,0.0,63.0,2.0,14.0,63.0,58.61,44.12
2016,3,10,15,45,0.0,48.5,1.9,14.0,48.5,45.08,32.81
2016,3,10,16,0,0.0,34.0,1.8,14.0,34.0,31.57,21.4
2016,3,10,16,15,0.0,29.5,1.75,14.0,29.5,27.38,17.88
2016,3,10,16,30,0.0,25.0,1.7,14.0,25.0,23.19,14.32
2016,3,10,16,45,0.0,20.5,1.7,14.0,20.5,19.0,10.72
2016,3,10,17,0,0.0,16.0,1.7,14.0,16.0,14.82,7.08
2016,3,10,17,15,0.0,12.0,1.8,14.0,12.0,11.11,3.81
2016,3,10,17,30,0.0,8.0,1.9,14.0,8.0,7.4,0.52
2016,3,10,17,45,0.0,4.5,2.05,14.0,4.5,4.16,0.0
2016,3,10,18,0,0.0,1.0,2.2,14.0,1.0,0.95,0.0
2016,3,10,18,15,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.31,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.62,0.0
2016,3,11,7,15,0.0,9.0,5.15,13.0,9.0,8.33,1.68
2016,3,11,7,30,0.0,13.0,5.1,13.0,13.0,12.04,5.11
2016,3,11,7,45,0.0,18.0,5.05,13.0,18.0,16.68,8.71
2016,3,11,8,0,0.0,23.0,5.0,13.0,23.0,21.33,12.75
2016,3,11,8,15,0.0,27.5,4.85,12.5,27.5,25.51,16.39
2016,3,11,8,30,0.0,32.0,4.7,12.0,32.0,29.7,20.0
2016,3,11,8,45,0.0,35.0,4.55,12.0,35.0,32.5,22.35
2016,3,11,9,0,0.0,38.0,4.4,12.0,38.0,35.31,24.67
2016,3,11,9,15,0.0,44.5,4.45,12.0,44.5,41.37,29.76
2016,3,11,9,30,0.0,51.0,4.5,12.0,51.0,47.44,34.83
2016,3,11,9,45,58.0,166.0,4.6,12.5,201.5,184.36,149.38
2016,3,11,10,0,116.0,281.0,4.7,13.0,352.0,330.6,267.88
2016,3,11,10,15,58.0,203.5,4.45,13.0,239.0,227.41,183.7
2016,3,11,10,30,0.0,126.0,4.2,13.0,126.0,117.67,92.68
2016,3,11,10,45,8.5,190.0,4.0,13.0,196.0,184.13,147.34
2016,3,11,11,0,17.0,254.0,3.8,13.0,266.0,252.35,202.25
2016,3,11,11,15,23.0,273.0,3.6,13.0,290.0,276.69,221.42
2016,3,11,11,30,29.0,292.0,3.4,13.0,314.0,309.41,247.18
2016,3,11,11,45,269.0,284.0,3.25,13.0,486.0,521.17,418.69
2016,3,11,12,0,509.0,276.0,3.1,13.0,658.0,739.32,585.32
2016,3,11,12,15,312.0,321.0,3.15,13.0,555.5,617.89,489.55
2016,3,11,12,30,115.0,366.0,3.2,13.0,453.0,475.2,376.71
2016,3,11,12,45,57.5,244.0,3.25,13.5,287.5,296.3,237.08
2016,3,11,13,0,0.0,122.0,3.3,14.0,122.0,114.54,89.11
2016,3,11,13,15,166.5,222.5,3.6,13.5,342.5,402.35,326.67
2016,3,11,13,30,333.0,323.0,3.9,13.0,563.0,673.18,537.31
2016,3,11,13,45,255.0,324.5,4.2,13.0,505.0,604.53,483.38
2016,3,11,14,0,177.0,326.0,4.5,13.0,447.0,521.27,419.3
2016,3,11,14,15,297.0,288.5,4.65,13.0,481.0,604.11,488.53
2016,3,11,14,30,417.0,251.0,4.8,13.0,515.0,681.83,552.41
2016,3,11,14,45,401.0,239.0,4.95,13.0,481.0,635.08,517.91
2016,3,11,15,0,385.0,227.0,5.1,13.0,447.0,600.82,492.83
2016,3,11,15,15,284.5,223.5,5.0,12.5,379.5,504.48,416.34
2016,3,11,15,30,184.0,220.0,4.9,12.0,312.0,399.55,331.45
2016,3,11,15,45,282.0,185.5,4.85,12.0,311.5,444.27,371.37
2016,3,11,16,0,380.0,151.0,4.8,12.0,311.0,480.78,403.54
2016,3,11,16,15,352.0,137.5,4.65,11.5,271.5,418.85,353.71
2016,3,11,16,30,324.0,124.0,4.5,11.0,232.0,371.22,314.54
2016,3,11,16,45,280.0,107.5,4.4,11.0,190.0,311.35,263.48
2016,3,11,17,0,236.0,91.0,4.3,11.0,148.0,254.87,214.2
2016,3,11,17,15,189.0,72.0,4.2,11.0,110.0,197.16,162.97
2016,3,11,17,30,142.0,53.0,4.1,11.0,72.0,143.71,114.72
2016,3,11,17,45,71.0,33.0,4.05,11.0,42.5,75.25,52.02
2016,3,11,18,0,0.0,13.0,4.0,11.0,13.0,12.06,0.0
2016,3,11,18,15,0.0,6.5,3.95,11.0,6.5,6.2,0.0
2016,3,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,12.5,3.45,11.5,12.5,11.59,0.0
2016,3,12,7,0,0.0,25.0,3.6,12.0,25.0,23.21,14.05
2016,3,12,7,15,0.0,44.5,3.7,12.0,44.5,40.58,30.24
2016,3,12,7,30,0.0,64.0,3.8,12.0,64.0,57.44,45.78
2016,3,12,7,45,2.0,85.0,3.95,12.0,85.5,75.82,59.53
2016,3,12,8,0,4.0,106.0,4.1,12.0,107.0,95.15,76.0
2016,3,12,8,15,10.5,125.0,4.2,12.0,128.5,114.06,91.69
2016,3,12,8,30,17.0,144.0,4.3,12.0,150.0,133.92,108.08
2016,3,12,8,45,119.5,173.0,4.4,12.5,228.5,187.98,149.92
2016,3,12,9,0,222.0,202.0,4.5,13.0,307.0,257.61,205.62
2016,3,12,9,15,113.5,191.0,4.55,13.0,245.0,220.77,177.97
2016,3,12,9,30,5.0,180.0,4.6,13.0,183.0,168.75,135.86
2016,3,12,9,45,67.5,232.0,4.65,13.0,273.5,250.23,202.68
2016,3,12,10,0,130.0,284.0,4.7,13.0,364.0,341.44,276.48
2016,3,12,10,15,69.0,248.0,4.75,13.0,291.0,276.39,223.44
2016,3,12,10,30,8.0,212.0,4.8,13.0,218.0,203.84,163.47
2016,3,12,10,45,10.0,225.0,4.85,13.0,232.5,218.43,175.26
2016,3,12,11,0,12.0,238.0,4.9,13.0,247.0,233.29,187.13
2016,3,12,11,15,18.5,261.5,5.0,13.0,275.0,262.04,210.32
2016,3,12,11,30,25.0,285.0,5.1,13.0,303.0,291.55,234.01
2016,3,12,11,45,24.5,287.5,5.2,13.0,306.0,295.15,236.76
2016,3,12,12,0,24.0,290.0,5.3,13.0,309.0,298.65,239.53
2016,3,12,12,15,97.0,331.0,5.2,13.0,405.0,417.55,336.1
2016,3,12,12,30,170.0,372.0,5.1,13.0,501.0,542.78,434.92
2016,3,12,12,45,85.0,217.5,5.1,13.0,282.0,304.47,246.57
2016,3,12,13,0,0.0,63.0,5.1,13.0,63.0,58.75,43.45
2016,3,12,13,15,1.0,120.0,5.05,13.0,121.0,113.59,89.13
2016,3,12,13,30,2.0,177.0,5.0,13.0,179.0,170.39,135.84
2016,3,12,13,45,7.0,203.0,4.95,13.5,208.0,201.49,161.2
2016,3,12,14,0,12.0,229.0,4.9,14.0,237.0,233.35,187.02
2016,3,12,14,15,6.0,200.5,4.75,14.0,204.5,199.1,159.24
2016,3,12,14,30,0.0,172.0,4.6,14.0,172.0,165.03,131.49
2016,3,12,14,45,0.0,170.5,4.5,14.0,171.0,164.1,131.03
2016,3,12,15,0,0.0,169.0,4.4,14.0,170.0,163.32,130.69
2016,3,12,15,15,0.0,88.5,4.3,13.5,89.0,82.45,64.03
2016,3,12,15,30,0.0,8.0,4.2,13.0,8.0,7.42,0.69
2016,3,12,15,45,0.0,35.5,4.1,13.0,35.5,32.98,22.6
2016,3,12,16,0,0.0,63.0,4.0,13.0,63.0,58.6,44.55
2016,3,12,16,15,0.0,54.5,3.9,13.0,54.5,50.66,37.88
2016,3,12,16,30,0.0,46.0,3.8,13.0,46.0,42.73,31.16
2016,3,12,16,45,0.0,38.0,3.75,13.0,38.0,35.28,24.77
2016,3,12,17,0,0.0,30.0,3.7,13.0,30.0,27.83,18.3
2016,3,12,17,15,0.0,22.0,3.6,13.0,22.0,20.39,11.77
2016,3,12,17,30,0.0,14.0,3.5,13.0,14.0,12.97,5.23
2016,3,12,17,45,0.0,8.0,3.4,13.0,8.0,7.4,0.11
2016,3,12,18,0,0.0,2.0,3.3,13.0,2.0,1.85,0.0
2016,3,12,18,15,0.0,1.0,3.2,13.0,1.0,0.95,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,1.0,3.6,13.0,1.0,0.92,0.0
2016,3,13,7,0,0.0,2.0,3.7,13.0,2.0,1.85,0.0
2016,3,13,7,15,0.0,3.5,3.75,13.0,3.5,3.24,0.0
2016,3,13,7,30,0.0,5.0,3.8,13.0,5.0,4.63,0.0
2016,3,13,7,45,0.0,6.5,3.9,13.0,6.5,6.02,0.0
2016,3,13,8,0,0.0,8.0,4.0,13.0,8.0,7.41,0.75
2016,3,13,8,15,0.0,9.5,4.05,13.0,9.5,8.8,1.95
2016,3,13,8,30,0.0,11.0,4.1,13.0,11.0,10.2,3.13
2016,3,13,8,45,0.0,28.0,4.2,13.0,28.0,26.0,16.67
2016,3,13,9,0,0.0,45.0,4.3,13.0,45.0,41.83,30.1
2016,3,13,9,15,0.0,58.0,4.3,13.0,58.0,53.96,40.29
2016,3,13,9,30,0.0,71.0,4.3,13.0,71.0,66.11,50.41
2016,3,13,9,45,0.0,91.0,4.3,13.5,91.0,84.82,65.83
2016,3,13,10,0,0.0,111.0,4.3,14.0,111.0,103.47,81.02
2016,3,13,10,15,0.5,142.5,4.35,14.0,143.0,133.29,105.44
2016,3,13,10,30,1.0,174.0,4.4,14.0,175.0,163.43,129.9
2016,3,13,10,45,0.5,139.5,4.45,14.0,140.0,130.82,103.02
2016,3,13,11,0,0.0,105.0,4.5,14.0,105.0,98.05,75.98
2016,3,13,11,15,2.5,149.5,4.55,14.0,151.5,142.15,112.2
2016,3,13,11,30,5.0,194.0,4.6,14.0,198.0,187.02,148.6
2016,3,13,11,45,4.5,190.0,4.65,14.0,193.5,183.18,145.35
2016,3,13,12,0,4.0,186.0,4.7,14.0,189.0,179.26,142.12
2016,3,13,12,15,2.5,175.5,4.65,14.0,177.5,168.08,132.98
2016,3,13,12,30,1.0,165.0,4.6,14.0,166.0,156.77,123.75
2016,3,13,12,45,6.5,205.0,4.6,14.0,210.0,201.23,160.03
2016,3,13,13,0,12.0,245.0,4.6,14.0,254.0,246.76,196.8
2016,3,13,13,15,16.5,258.0,4.5,14.0,270.5,264.91,211.49
2016,3,13,13,30,21.0,271.0,4.4,14.0,287.0,283.39,226.47
2016,3,13,13,45,11.0,220.5,4.35,14.0,229.0,222.94,177.95
2016,3,13,14,0,1.0,170.0,4.3,14.0,171.0,163.03,129.33
