Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,0.5,143.0,4.2,14.0,143.5,135.95,107.43
2016,3,13,14,30,0.0,116.0,4.1,14.0,116.0,109.05,85.46
2016,3,13,14,45,0.0,121.5,4.05,14.0,121.5,114.6,90.27
2016,3,13,15,0,0.0,127.0,4.0,14.0,127.0,120.33,95.22
2016,3,13,15,15,0.0,95.5,3.9,14.0,95.5,89.28,69.61
2016,3,13,15,30,0.0,64.0,3.8,14.0,64.0,59.55,44.86
2016,3,13,15,45,0.0,60.0,3.75,14.0,60.0,55.81,41.85
2016,3,13,16,0,0.0,56.0,3.7,14.0,56.0,52.07,38.8
2016,3,13,16,15,0.0,49.0,3.65,14.0,49.0,45.53,33.35
2016,3,13,16,30,0.0,42.0,3.6,14.0,42.0,39.0,27.84
2016,3,13,16,45,0.0,34.5,3.55,14.0,34.5,32.02,21.87
2016,3,13,17,0,0.0,27.0,3.5,14.0,27.0,25.04,15.83
2016,3,13,17,15,0.0,20.0,3.45,13.5,20.0,18.54,10.17
2016,3,13,17,30,0.0,13.0,3.4,13.0,13.0,12.04,4.47
2016,3,13,17,45,0.0,8.0,3.35,13.0,8.0,7.4,0.18
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,6,45,62.5,23.0,2.5,11.0,30.0,19.14,5.61
2016,3,14,7,0,125.0,46.0,2.5,11.0,60.0,37.06,26.39
2016,3,14,7,15,194.5,65.5,2.5,11.0,100.5,51.81,40.48
2016,3,14,7,30,264.0,85.0,2.5,11.0,141.0,66.09,53.8
2016,3,14,7,45,315.5,101.0,2.55,11.5,186.0,90.61,64.01
2016,3,14,8,0,367.0,117.0,2.6,12.0,231.0,132.46,91.89
2016,3,14,8,15,434.0,118.0,2.6,12.0,275.5,170.7,120.55
2016,3,14,8,30,501.0,119.0,2.6,12.0,320.0,216.52,158.54
2016,3,14,8,45,498.5,137.5,2.65,12.0,358.0,265.11,202.48
2016,3,14,9,0,496.0,156.0,2.7,12.0,396.0,313.16,245.46
2016,3,14,9,15,413.0,193.5,2.65,12.0,405.5,345.23,275.29
2016,3,14,9,30,330.0,231.0,2.6,12.0,415.0,366.43,294.43
2016,3,14,9,45,425.0,220.0,2.6,12.5,474.5,428.26,344.22
2016,3,14,10,0,520.0,209.0,2.6,13.0,534.0,497.09,398.81
2016,3,14,10,15,420.0,254.5,2.6,13.0,525.5,508.09,406.65
2016,3,14,10,30,320.0,300.0,2.6,13.0,517.0,505.2,403.18
2016,3,14,10,45,379.5,294.0,2.6,13.0,560.5,558.7,445.2
2016,3,14,11,0,439.0,288.0,2.6,13.0,604.0,621.85,493.46
2016,3,14,11,15,239.5,302.0,2.6,13.0,475.5,494.47,393.55
2016,3,14,11,30,40.0,316.0,2.6,13.0,347.0,342.38,271.52
2016,3,14,11,45,304.5,288.0,2.6,13.5,520.5,556.97,443.76
2016,3,14,12,0,569.0,260.0,2.6,14.0,694.0,778.86,610.0
2016,3,14,12,15,589.5,253.0,2.65,14.0,703.5,806.28,628.77
2016,3,14,12,30,610.0,246.0,2.7,14.0,713.0,835.07,650.04
2016,3,14,12,45,610.5,243.0,2.75,14.0,707.0,844.82,657.46
2016,3,14,13,0,611.0,240.0,2.8,14.0,701.0,851.83,663.19
2016,3,14,13,15,723.0,189.5,2.85,14.0,725.0,911.12,707.11
2016,3,14,13,30,835.0,139.0,2.9,14.0,749.0,960.07,741.69
2016,3,14,13,45,827.0,137.5,3.0,14.0,726.0,951.37,736.8
2016,3,14,14,0,819.0,136.0,3.1,14.0,703.0,939.19,730.13
2016,3,14,14,15,807.0,133.5,3.15,13.5,673.0,918.82,718.74
2016,3,14,14,30,795.0,131.0,3.2,13.0,643.0,895.3,705.13
2016,3,14,14,45,777.5,128.5,3.3,13.0,606.0,868.98,688.49
2016,3,14,15,0,760.0,126.0,3.4,13.0,569.0,835.22,666.32
2016,3,14,15,15,738.0,122.5,3.4,13.0,527.0,794.2,638.05
2016,3,14,15,30,716.0,119.0,3.4,13.0,485.0,751.46,608.21
2016,3,14,15,45,684.5,114.5,3.45,13.0,438.0,698.63,570.47
2016,3,14,16,0,653.0,110.0,3.5,13.0,391.0,645.36,531.66
2016,3,14,16,15,612.5,103.5,3.45,12.5,342.0,583.33,484.43
2016,3,14,16,30,572.0,97.0,3.4,12.0,293.0,522.39,436.57
2016,3,14,16,45,514.0,88.5,3.35,12.0,243.0,449.78,376.81
2016,3,14,17,0,456.0,80.0,3.3,12.0,193.0,378.92,316.73
2016,3,14,17,15,370.5,67.5,3.2,11.5,145.0,296.75,245.9
2016,3,14,17,30,285.0,55.0,3.1,11.0,97.0,222.88,180.38
2016,3,14,17,45,142.5,38.5,3.05,11.0,59.5,120.34,89.39
2016,3,14,18,0,0.0,22.0,3.0,11.0,22.0,23.25,0.0
2016,3,14,18,15,0.0,11.0,2.95,11.0,11.0,10.48,0.0
2016,3,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,15,6,45,169.0,19.0,1.8,9.5,39.5,14.56,4.18
2016,3,15,7,0,338.0,38.0,1.8,10.0,79.0,30.0,20.56
2016,3,15,7,15,432.5,48.0,1.75,10.5,126.5,36.49,27.03
2016,3,15,7,30,527.0,58.0,1.7,11.0,174.0,42.71,32.92
2016,3,15,7,45,591.5,64.0,1.65,11.5,225.5,74.47,42.07
2016,3,15,8,0,656.0,70.0,1.6,12.0,277.0,125.9,73.62
2016,3,15,8,15,695.5,74.5,1.6,12.0,327.5,179.5,116.39
2016,3,15,8,30,735.0,79.0,1.6,12.0,378.0,240.09,169.04
2016,3,15,8,45,764.5,82.5,1.6,12.5,426.5,297.9,220.66
2016,3,15,9,0,794.0,86.0,1.6,13.0,475.0,358.27,273.86
2016,3,15,9,15,814.5,88.5,1.55,13.0,518.5,416.27,324.51
2016,3,15,9,30,835.0,91.0,1.5,13.0,562.0,475.15,374.26
2016,3,15,9,45,851.0,93.0,1.45,13.5,601.0,531.79,419.88
2016,3,15,10,0,867.0,95.0,1.4,14.0,640.0,588.0,463.4
2016,3,15,10,15,877.5,96.5,1.4,14.0,672.0,639.39,503.07
2016,3,15,10,30,888.0,98.0,1.4,14.0,704.0,689.42,540.64
2016,3,15,10,45,896.5,98.5,1.4,14.5,729.5,735.44,572.71
2016,3,15,11,0,905.0,99.0,1.4,15.0,755.0,779.42,601.36
2016,3,15,11,15,910.0,100.0,1.4,15.0,772.0,818.93,627.67
2016,3,15,11,30,915.0,101.0,1.4,15.0,789.0,855.74,651.94
2016,3,15,11,45,918.0,101.0,1.45,15.5,799.0,886.93,671.7
2016,3,15,12,0,921.0,101.0,1.5,16.0,809.0,914.95,689.31
2016,3,15,12,15,921.0,101.0,1.55,16.0,810.0,936.98,704.25
2016,3,15,12,30,921.0,101.0,1.6,16.0,811.0,955.47,716.99
2016,3,15,12,45,922.5,99.5,1.65,16.0,805.0,970.08,727.33
2016,3,15,13,0,924.0,98.0,1.7,16.0,799.0,981.01,735.41
2016,3,15,13,15,920.5,97.0,1.75,16.0,784.5,984.04,738.46
2016,3,15,13,30,917.0,96.0,1.8,16.0,770.0,983.26,739.23
2016,3,15,13,45,910.0,95.0,1.85,16.0,747.0,975.41,735.47
2016,3,15,14,0,903.0,94.0,1.9,16.0,724.0,963.86,729.44
2016,3,15,14,15,894.0,92.5,1.95,16.0,694.0,946.3,719.46
2016,3,15,14,30,885.0,91.0,2.0,16.0,664.0,925.32,707.25
2016,3,15,14,45,872.0,89.5,2.05,16.0,627.5,897.49,690.34
2016,3,15,15,0,859.0,88.0,2.1,16.0,591.0,866.77,671.35
2016,3,15,15,15,841.5,85.5,2.1,15.5,549.0,835.52,652.59
2016,3,15,15,30,824.0,83.0,2.1,15.0,507.0,794.61,626.65
2016,3,15,15,45,800.5,79.5,2.15,15.0,460.0,745.76,593.76
2016,3,15,16,0,777.0,76.0,2.2,15.0,413.0,695.66,559.25
2016,3,15,16,15,743.0,72.0,2.2,14.5,363.0,636.53,517.67
2016,3,15,16,30,709.0,68.0,2.2,14.0,313.0,577.71,474.48
2016,3,15,16,45,659.5,62.5,2.2,14.0,261.5,511.55,421.58
2016,3,15,17,0,610.0,57.0,2.2,14.0,210.0,444.97,366.36
2016,3,15,17,15,532.5,49.5,2.3,13.5,160.5,364.29,298.34
2016,3,15,17,30,455.0,42.0,2.4,13.0,111.0,290.36,233.23
2016,3,15,17,45,321.0,30.5,2.55,12.5,69.5,195.42,147.35
2016,3,15,18,0,187.0,19.0,2.7,12.0,28.0,105.66,5.95
2016,3,15,18,15,93.5,9.5,2.7,12.0,14.0,38.6,0.0
2016,3,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,10.5,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,11.0,12.0,11.44,0.0
2016,3,16,6,45,190.0,24.5,0.9,11.5,48.0,19.13,8.28
2016,3,16,7,0,380.0,37.0,0.8,12.0,84.0,28.82,19.51
2016,3,16,7,15,470.0,46.0,0.8,12.0,132.5,34.49,25.16
2016,3,16,7,30,560.0,55.0,0.8,12.0,181.0,39.92,30.35
2016,3,16,7,45,617.5,61.0,0.85,12.5,232.0,75.23,40.92
2016,3,16,8,0,675.0,67.0,0.9,13.0,283.0,127.68,73.69
2016,3,16,8,15,713.0,71.5,1.0,13.5,334.0,185.13,119.49
2016,3,16,8,30,751.0,76.0,1.1,14.0,385.0,243.52,169.8
2016,3,16,8,45,779.5,79.0,1.25,14.5,433.5,301.59,221.36
2016,3,16,9,0,808.0,82.0,1.4,15.0,482.0,362.06,274.43
2016,3,16,9,15,827.5,85.0,1.4,15.0,525.5,420.92,325.36
2016,3,16,9,30,847.0,88.0,1.4,15.0,569.0,480.53,375.32
2016,3,16,9,45,862.0,89.5,1.45,15.5,608.0,537.27,421.01
2016,3,16,10,0,877.0,91.0,1.5,16.0,647.0,592.55,464.1
2016,3,16,10,15,887.0,92.5,1.5,16.0,679.0,644.06,503.62
2016,3,16,10,30,897.0,94.0,1.5,16.0,711.0,694.14,540.99
2016,3,16,10,45,904.5,95.0,1.55,16.5,736.0,740.26,573.06
2016,3,16,11,0,912.0,96.0,1.6,17.0,761.0,784.26,602.09
2016,3,16,11,15,916.5,97.0,1.6,17.0,778.0,823.56,628.19
2016,3,16,11,30,921.0,98.0,1.6,17.0,795.0,860.1,652.24
2016,3,16,11,45,924.0,98.0,1.6,17.0,804.5,891.38,672.62
2016,3,16,12,0,927.0,98.0,1.6,17.0,814.0,919.46,690.84
2016,3,16,12,15,927.0,98.0,1.6,17.0,815.0,941.53,705.08
2016,3,16,12,30,927.0,98.0,1.6,17.0,816.0,960.03,717.09
2016,3,16,12,45,928.5,96.0,1.65,17.5,809.5,974.07,725.64
2016,3,16,13,0,930.0,94.0,1.7,18.0,803.0,984.4,731.9
2016,3,16,13,15,925.5,93.0,1.7,18.0,788.0,986.39,733.56
2016,3,16,13,30,921.0,92.0,1.7,18.0,773.0,984.56,732.97
2016,3,16,13,45,915.0,91.0,1.7,18.0,750.0,977.51,729.15
2016,3,16,14,0,909.0,90.0,1.7,18.0,727.0,966.75,723.08
2016,3,16,14,15,900.0,88.5,1.7,18.0,697.0,948.98,712.54
2016,3,16,14,30,891.0,87.0,1.7,18.0,667.0,927.79,699.84
2016,3,16,14,45,878.0,85.5,1.7,18.0,630.5,899.72,682.56
2016,3,16,15,0,865.0,84.0,1.7,18.0,594.0,868.73,663.3
2016,3,16,15,15,848.0,81.5,1.65,17.5,552.0,830.43,639.52
2016,3,16,15,30,831.0,79.0,1.6,17.0,510.0,796.77,618.75
2016,3,16,15,45,807.5,76.0,1.6,17.0,463.0,748.21,586.39
2016,3,16,16,0,784.0,73.0,1.6,17.0,416.0,698.41,552.6
2016,3,16,16,15,751.5,69.5,1.55,16.5,366.5,640.62,512.66
2016,3,16,16,30,719.0,66.0,1.5,16.0,317.0,583.01,471.34
2016,3,16,16,45,670.5,60.5,1.45,15.5,265.5,513.51,417.75
2016,3,16,17,0,622.0,55.0,1.4,15.0,214.0,450.04,366.52
2016,3,16,17,15,547.0,48.0,1.45,14.5,164.0,370.62,300.68
2016,3,16,17,30,472.0,41.0,1.5,14.0,114.0,297.73,237.39
2016,3,16,17,45,342.0,30.0,1.6,14.0,72.0,203.94,153.58
2016,3,16,18,0,212.0,19.0,1.7,14.0,30.0,115.89,22.97
2016,3,16,18,15,106.0,9.5,1.7,13.5,15.0,42.63,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,6,15,65.5,6.0,2.1,12.0,7.5,0.0,0.0
2016,3,17,6,30,131.0,12.0,2.2,12.0,15.0,11.44,0.0
2016,3,17,6,45,284.5,24.0,2.35,12.5,53.5,18.82,8.73
2016,3,17,7,0,438.0,36.0,2.5,13.0,92.0,27.71,18.5
2016,3,17,7,15,524.5,44.0,2.45,13.0,142.0,32.59,23.36
2016,3,17,7,30,611.0,52.0,2.4,13.0,192.0,37.28,27.84
2016,3,17,7,45,666.0,57.0,2.4,13.5,244.5,79.82,42.34
2016,3,17,8,0,721.0,62.0,2.4,14.0,297.0,133.93,76.61
2016,3,17,8,15,757.0,66.5,2.3,14.0,349.0,190.74,122.66
2016,3,17,8,30,793.0,71.0,2.2,14.0,401.0,251.4,175.89
2016,3,17,8,45,819.0,74.0,2.1,14.5,450.0,311.28,229.5
2016,3,17,9,0,845.0,77.0,2.0,15.0,499.0,373.18,283.97
2016,3,17,9,15,863.5,79.0,1.9,15.5,543.5,434.48,336.47
2016,3,17,9,30,882.0,81.0,1.8,16.0,588.0,494.07,385.72
2016,3,17,9,45,895.5,83.0,1.75,16.5,627.0,551.23,431.4
2016,3,17,10,0,909.0,85.0,1.7,17.0,666.0,607.77,474.83
2016,3,17,10,15,919.0,86.5,1.65,17.0,698.0,660.74,514.99
2016,3,17,10,30,929.0,88.0,1.6,17.0,730.0,712.2,552.79
2016,3,17,10,45,935.5,89.0,1.55,17.5,755.5,758.89,583.63
2016,3,17,11,0,942.0,90.0,1.5,18.0,781.0,803.28,611.56
2016,3,17,11,15,946.5,90.5,1.4,18.0,798.5,843.05,636.43
2016,3,17,11,30,951.0,91.0,1.3,18.0,816.0,879.94,658.93
2016,3,17,11,45,953.0,91.5,1.25,18.5,825.0,911.66,677.13
2016,3,17,12,0,955.0,92.0,1.2,19.0,834.0,940.03,692.94
2016,3,17,12,15,955.0,92.0,1.1,19.0,835.0,962.59,705.33
2016,3,17,12,30,955.0,92.0,1.0,19.0,836.0,981.47,715.29
2016,3,17,12,45,952.0,92.5,0.95,19.5,828.5,994.35,721.02
2016,3,17,13,0,949.0,93.0,0.9,20.0,821.0,1003.37,724.45
2016,3,17,13,15,945.0,92.5,0.8,20.0,805.5,1006.43,724.59
2016,3,17,13,30,941.0,92.0,0.7,20.0,790.0,1005.6,722.44
2016,3,17,13,45,934.0,91.0,0.6,20.0,767.0,997.48,715.9
2016,3,17,14,0,927.0,90.0,0.5,20.0,744.0,985.58,707.24
2016,3,17,14,15,918.0,88.5,0.5,20.0,713.5,967.55,697.26
2016,3,17,14,30,909.0,87.0,0.5,20.0,683.0,946.02,685.23
2016,3,17,14,45,896.5,85.5,0.5,20.0,645.5,917.98,669.12
2016,3,17,15,0,884.0,84.0,0.5,20.0,608.0,886.94,651.1
2016,3,17,15,15,867.0,81.5,0.55,19.5,565.5,848.05,629.99
2016,3,17,15,30,850.0,79.0,0.6,19.0,523.0,813.75,611.53
2016,3,17,15,45,826.5,76.0,0.7,19.0,475.0,764.48,581.98
2016,3,17,16,0,803.0,73.0,0.8,19.0,427.0,713.9,550.66
2016,3,17,16,15,770.5,69.5,0.85,18.5,376.5,655.27,512.74
2016,3,17,16,30,738.0,66.0,0.9,18.0,326.0,596.77,473.25
2016,3,17,16,45,689.5,61.0,0.95,18.0,273.5,526.9,420.82
2016,3,17,17,0,641.0,56.0,1.0,18.0,221.0,463.02,370.47
2016,3,17,17,15,566.0,48.5,1.1,17.5,170.0,381.87,305.09
2016,3,17,17,30,491.0,41.0,1.2,17.0,119.0,307.24,241.85
2016,3,17,17,45,361.0,30.5,1.35,16.5,76.0,212.8,159.54
2016,3,17,18,0,231.0,20.0,1.5,16.0,33.0,125.03,38.39
2016,3,17,18,15,115.5,10.0,1.5,15.5,16.5,46.19,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,6,15,60.5,7.0,2.35,11.0,9.0,0.0,0.0
2016,3,18,6,30,121.0,14.0,2.4,11.0,18.0,13.34,0.0
2016,3,18,6,45,265.5,27.0,2.45,11.5,57.0,21.38,11.36
2016,3,18,7,0,410.0,40.0,2.5,12.0,96.0,31.08,21.61
2016,3,18,7,15,497.5,49.0,2.45,12.0,145.5,36.64,27.12
2016,3,18,7,30,585.0,58.0,2.4,12.0,195.0,41.97,32.19
2016,3,18,7,45,292.5,76.0,2.4,12.0,144.5,74.22,48.91
2016,3,18,8,0,0.0,94.0,2.4,12.0,94.0,85.63,68.01
2016,3,18,8,15,0.0,110.0,2.4,12.0,110.0,100.36,80.37
2016,3,18,8,30,0.0,126.0,2.4,12.0,126.0,115.2,92.64
2016,3,18,8,45,3.5,148.5,2.4,12.5,150.5,136.91,110.22
2016,3,18,9,0,7.0,171.0,2.4,13.0,175.0,159.27,128.11
2016,3,18,9,15,75.5,217.5,2.4,13.0,261.5,230.25,185.22
2016,3,18,9,30,144.0,264.0,2.4,13.0,348.0,311.44,250.08
2016,3,18,9,45,150.0,283.0,2.4,13.5,375.0,342.9,274.41
2016,3,18,10,0,156.0,302.0,2.4,14.0,402.0,374.96,298.97
2016,3,18,10,15,154.5,318.5,2.35,14.0,422.0,400.55,318.53
2016,3,18,10,30,153.0,335.0,2.3,14.0,442.0,425.85,337.62
2016,3,18,10,45,98.5,325.5,2.3,14.0,395.0,382.63,303.18
2016,3,18,11,0,44.0,316.0,2.3,14.0,348.0,338.41,267.64
2016,3,18,11,15,201.5,329.0,2.25,14.0,482.5,486.51,385.28
2016,3,18,11,30,359.0,342.0,2.2,14.0,617.0,647.02,506.55
2016,3,18,11,45,635.5,229.5,2.2,14.5,723.5,794.69,617.81
2016,3,18,12,0,912.0,117.0,2.2,15.0,830.0,931.15,711.57
2016,3,18,12,15,912.0,117.0,2.15,15.0,831.0,952.95,724.28
2016,3,18,12,30,912.0,117.0,2.1,15.0,832.0,971.24,735.86
2016,3,18,12,45,906.5,118.5,2.1,15.0,823.5,982.4,743.34
2016,3,18,13,0,901.0,120.0,2.1,15.0,815.0,989.83,748.53
2016,3,18,13,15,896.5,119.0,2.15,15.0,800.0,991.76,750.83
2016,3,18,13,30,892.0,118.0,2.2,15.0,785.0,989.96,750.84
2016,3,18,13,45,887.0,116.0,2.3,15.0,762.0,982.9,748.03
2016,3,18,14,0,882.0,114.0,2.4,15.0,739.0,980.56,748.58
2016,3,18,14,15,871.5,112.0,2.45,14.5,708.5,961.1,738.36
2016,3,18,14,30,861.0,110.0,2.5,14.0,678.0,938.27,725.95
2016,3,18,14,45,850.0,106.5,2.55,14.0,641.0,910.02,708.39
2016,3,18,15,0,839.0,103.0,2.6,14.0,604.0,878.78,688.64
2016,3,18,15,15,687.0,132.5,2.65,14.0,523.5,766.76,610.25
2016,3,18,15,30,535.0,162.0,2.7,14.0,443.0,649.11,524.21
2016,3,18,15,45,539.0,145.0,2.75,14.0,406.0,615.82,501.45
2016,3,18,16,0,543.0,128.0,2.8,14.0,369.0,580.15,475.68
2016,3,18,16,15,503.0,122.0,2.65,13.5,325.0,523.77,432.32
2016,3,18,16,30,463.0,116.0,2.5,13.0,281.0,469.09,389.26
2016,3,18,16,45,426.5,101.5,2.45,13.0,235.0,408.53,340.05
2016,3,18,17,0,390.0,87.0,2.4,13.0,189.0,350.2,291.12
2016,3,18,17,15,336.5,71.5,2.3,12.5,145.5,284.18,234.63
2016,3,18,17,30,283.0,56.0,2.2,12.0,102.0,223.03,180.6
2016,3,18,17,45,192.0,39.0,2.15,12.0,65.0,149.21,114.35
2016,3,18,18,0,101.0,22.0,2.1,12.0,28.0,78.27,29.74
2016,3,18,18,15,50.5,11.0,2.05,11.5,14.0,26.55,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.55,12.0,7.0,6.67,0.0
2016,3,19,6,30,0.0,14.0,1.6,12.0,14.0,13.0,0.0
2016,3,19,6,45,62.0,32.0,1.7,12.5,41.0,27.48,16.72
2016,3,19,7,0,124.0,50.0,1.8,13.0,68.0,40.22,29.59
2016,3,19,7,15,155.5,70.5,1.85,13.0,102.0,55.48,43.74
2016,3,19,7,30,187.0,91.0,1.9,13.0,136.0,70.17,57.2
2016,3,19,7,45,211.5,110.0,1.95,13.0,172.5,100.32,73.16
2016,3,19,8,0,236.0,129.0,2.0,13.0,209.0,135.22,99.0
2016,3,19,8,15,296.5,143.0,2.0,13.0,259.0,175.87,130.43
2016,3,19,8,30,357.0,157.0,2.0,13.0,309.0,223.75,169.45
2016,3,19,8,45,339.0,181.5,2.05,13.5,339.0,263.82,204.74
2016,3,19,9,0,321.0,206.0,2.1,14.0,369.0,301.85,237.47
2016,3,19,9,15,351.5,219.0,2.05,14.0,412.0,347.98,275.5
2016,3,19,9,30,382.0,232.0,2.0,14.0,455.0,397.05,315.25
2016,3,19,9,45,384.0,249.0,2.0,14.0,486.0,437.49,347.65
2016,3,19,10,0,386.0,266.0,2.0,14.0,517.0,477.59,379.06
2016,3,19,10,15,463.0,251.5,2.0,14.0,566.5,538.27,426.5
2016,3,19,10,30,540.0,237.0,2.0,14.0,616.0,601.66,475.24
2016,3,19,10,45,470.5,277.5,2.0,14.5,616.0,618.15,484.9
2016,3,19,11,0,401.0,318.0,2.0,15.0,616.0,622.44,485.55
2016,3,19,11,15,464.0,297.5,2.0,15.0,650.0,677.4,526.95
2016,3,19,11,30,527.0,277.0,2.0,15.0,684.0,728.93,565.11
2016,3,19,11,45,455.5,311.5,2.05,15.0,666.0,722.2,558.28
2016,3,19,12,0,384.0,346.0,2.1,15.0,648.0,701.9,542.3
2016,3,19,12,15,271.5,368.0,2.1,15.0,581.5,635.73,491.97
2016,3,19,12,30,159.0,390.0,2.1,15.0,515.0,552.93,428.87
2016,3,19,12,45,149.0,385.5,2.1,15.0,502.0,544.38,423.09
2016,3,19,13,0,139.0,381.0,2.1,15.0,489.0,534.84,416.07
2016,3,19,13,15,129.0,372.0,2.05,15.0,471.0,519.46,404.66
2016,3,19,13,30,119.0,363.0,2.0,15.0,453.0,503.27,392.68
2016,3,19,13,45,94.5,343.5,2.0,15.0,413.5,446.79,350.41
2016,3,19,14,0,70.0,324.0,2.0,15.0,374.0,403.57,317.69
2016,3,19,14,15,70.5,310.5,2.0,15.0,359.0,390.59,308.61
2016,3,19,14,30,71.0,297.0,2.0,15.0,344.0,377.27,299.09
2016,3,19,14,45,149.5,284.5,2.05,15.0,376.5,449.52,358.01
2016,3,19,15,0,228.0,272.0,2.1,15.0,409.0,503.96,402.31
2016,3,19,15,15,217.0,252.5,2.15,14.5,375.5,468.53,376.63
2016,3,19,15,30,206.0,233.0,2.2,14.0,342.0,432.78,350.79
2016,3,19,15,45,183.0,212.5,2.3,14.0,302.5,386.1,314.99
2016,3,19,16,0,160.0,192.0,2.4,14.0,263.0,340.29,279.2
2016,3,19,16,15,257.5,159.0,2.35,13.5,258.0,378.75,313.58
2016,3,19,16,30,355.0,126.0,2.3,13.0,253.0,407.87,339.21
2016,3,19,16,45,334.5,108.5,2.3,13.0,213.5,358.82,298.89
2016,3,19,17,0,314.0,91.0,2.3,13.0,174.0,310.67,258.43
2016,3,19,17,15,279.0,73.5,2.15,12.5,135.0,255.9,211.31
2016,3,19,17,30,244.0,56.0,2.0,12.0,96.0,204.07,165.28
2016,3,19,17,45,178.5,39.0,1.9,12.0,62.5,143.11,110.03
2016,3,19,18,0,113.0,22.0,1.8,12.0,29.0,83.24,37.69
2016,3,19,18,15,56.5,11.0,1.75,11.5,14.5,28.5,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,5.0,2.4,13.0,5.0,4.77,0.0
2016,3,20,6,30,0.0,10.0,2.5,13.0,10.0,9.27,0.0
2016,3,20,6,45,0.0,27.5,2.6,13.5,27.5,25.35,15.29
2016,3,20,7,0,0.0,45.0,2.7,14.0,45.0,40.75,30.01
2016,3,20,7,15,4.5,66.0,2.75,14.0,67.0,58.73,46.48
2016,3,20,7,30,9.0,87.0,2.8,14.0,89.0,76.48,62.58
2016,3,20,7,45,16.0,107.0,2.85,14.0,112.0,95.65,75.41
2016,3,20,8,0,23.0,127.0,2.9,14.0,135.0,115.96,91.98
2016,3,20,8,15,26.0,146.0,2.9,14.0,156.5,133.41,106.27
2016,3,20,8,30,29.0,165.0,2.9,14.0,178.0,153.97,123.12
2016,3,20,8,45,14.5,162.0,2.95,14.5,168.5,152.25,121.71
2016,3,20,9,0,0.0,159.0,3.0,15.0,159.0,146.16,116.47
2016,3,20,9,15,0.0,119.5,3.05,15.0,119.5,110.93,87.17
2016,3,20,9,30,0.0,80.0,3.1,15.0,80.0,74.53,56.84
2016,3,20,9,45,14.0,167.5,3.2,15.0,177.0,163.05,129.62
2016,3,20,10,0,28.0,255.0,3.3,15.0,274.0,255.19,203.5
2016,3,20,10,15,14.0,189.0,3.4,15.0,198.5,185.22,146.86
2016,3,20,10,30,0.0,123.0,3.5,15.0,123.0,114.85,89.38
2016,3,20,10,45,0.5,145.0,3.65,15.5,145.5,135.98,106.38
2016,3,20,11,0,1.0,167.0,3.8,16.0,168.0,157.33,123.28
2016,3,20,11,15,0.5,132.5,3.85,16.0,133.0,124.47,96.58
2016,3,20,11,30,0.0,98.0,3.9,16.0,98.0,91.55,69.76
2016,3,20,11,45,3.5,156.0,4.0,16.0,159.0,149.65,117.01
2016,3,20,12,0,7.0,214.0,4.1,16.0,220.0,208.92,164.49
2016,3,20,12,15,3.5,168.5,4.1,15.5,171.5,162.14,127.09
2016,3,20,12,30,0.0,123.0,4.1,15.0,123.0,115.41,89.4
2016,3,20,12,45,0.0,112.0,4.15,15.0,112.0,104.94,80.95
2016,3,20,13,0,0.0,101.0,4.2,15.0,101.0,94.47,72.43
2016,3,20,13,15,4.5,164.0,4.1,15.0,167.5,159.56,125.68
2016,3,20,13,30,9.0,227.0,4.0,15.0,234.0,226.62,179.7
2016,3,20,13,45,4.5,182.5,3.95,15.0,186.0,178.22,140.77
2016,3,20,14,0,0.0,138.0,3.9,15.0,138.0,130.26,101.93
2016,3,20,14,15,0.0,138.0,3.8,15.0,138.0,130.39,102.25
2016,3,20,14,30,0.0,138.0,3.7,15.0,138.0,130.55,102.57
2016,3,20,14,45,1.0,158.5,3.6,15.0,159.5,152.22,120.53
2016,3,20,15,0,2.0,179.0,3.5,15.0,181.0,174.64,139.08
2016,3,20,15,15,6.0,181.5,3.35,15.0,185.5,181.62,145.23
2016,3,20,15,30,10.0,184.0,3.2,15.0,190.0,188.8,151.59
2016,3,20,15,45,30.5,183.5,3.1,15.0,198.0,216.98,175.72
2016,3,20,16,0,51.0,183.0,3.0,15.0,206.0,234.11,190.7
2016,3,20,16,15,28.5,154.5,2.85,14.5,167.0,184.73,150.25
2016,3,20,16,30,6.0,126.0,2.7,14.0,128.0,129.04,103.93
2016,3,20,16,45,3.0,107.0,2.6,14.0,108.0,108.03,86.41
2016,3,20,17,0,0.0,88.0,2.5,14.0,88.0,87.21,68.74
2016,3,20,17,15,0.0,68.0,2.4,13.5,68.0,66.98,51.46
2016,3,20,17,30,0.0,48.0,2.3,13.0,48.0,46.48,33.69
2016,3,20,17,45,0.0,31.5,2.2,13.0,31.5,29.74,18.84
2016,3,20,18,0,0.0,15.0,2.1,13.0,15.0,13.91,2.53
2016,3,20,18,15,0.0,7.5,2.1,13.0,7.5,7.15,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,6.0,2.8,12.0,6.0,5.72,0.0
2016,3,21,6,30,0.0,12.0,2.9,12.0,12.0,11.13,0.0
2016,3,21,6,45,2.5,31.5,3.05,12.5,32.0,28.73,18.49
2016,3,21,7,0,5.0,51.0,3.2,13.0,52.0,45.63,34.48
2016,3,21,7,15,18.0,72.5,3.3,13.0,77.0,62.0,49.61
2016,3,21,7,30,31.0,94.0,3.4,13.0,102.0,79.08,65.17
2016,3,21,7,45,43.0,115.0,3.55,13.5,129.0,100.96,79.1
2016,3,21,8,0,55.0,136.0,3.7,14.0,156.0,124.69,97.9
2016,3,21,8,15,27.5,111.5,3.75,14.0,121.5,105.65,83.0
2016,3,21,8,30,0.0,87.0,3.8,14.0,87.0,80.79,63.03
2016,3,21,8,45,0.0,113.0,3.9,14.0,113.0,104.46,82.71
2016,3,21,9,0,0.0,139.0,4.0,14.0,139.0,128.27,102.24
2016,3,21,9,15,0.0,151.0,4.05,14.0,151.0,139.63,111.31
2016,3,21,9,30,0.0,163.0,4.1,14.0,163.0,151.05,120.39
2016,3,21,9,45,23.0,220.0,4.2,14.5,235.5,216.16,173.06
2016,3,21,10,0,46.0,277.0,4.3,15.0,308.0,286.17,228.69
2016,3,21,10,15,48.0,292.5,4.4,15.0,326.0,306.35,244.37
2016,3,21,10,30,50.0,308.0,4.5,15.0,344.0,326.81,260.33
2016,3,21,10,45,32.5,283.5,4.65,15.0,307.5,294.71,234.49
2016,3,21,11,0,15.0,259.0,4.8,15.0,271.0,255.55,202.9
2016,3,21,11,15,7.5,175.0,4.85,15.0,181.0,170.36,134.4
2016,3,21,11,30,0.0,91.0,4.9,15.0,91.0,84.97,64.62
2016,3,21,11,45,5.5,167.5,5.0,15.0,172.0,162.37,127.94
2016,3,21,12,0,11.0,244.0,5.1,15.0,253.0,241.65,191.66
2016,3,21,12,15,11.0,244.0,5.1,15.0,253.0,242.38,192.1
2016,3,21,12,30,11.0,244.0,5.1,15.0,253.0,243.08,192.68
2016,3,21,12,45,40.0,304.0,5.1,15.0,335.5,342.73,272.65
2016,3,21,13,0,69.0,364.0,5.1,15.0,418.0,436.9,346.73
2016,3,21,13,15,69.5,356.0,5.0,15.0,410.0,431.46,342.43
2016,3,21,13,30,70.0,348.0,4.9,15.0,402.0,425.67,338.21
2016,3,21,13,45,35.0,235.5,4.85,15.0,262.5,271.31,216.56
2016,3,21,14,0,0.0,123.0,4.8,15.0,123.0,115.64,89.98
2016,3,21,14,15,0.0,95.0,4.8,14.5,95.0,88.65,68.2
2016,3,21,14,30,0.0,67.0,4.8,14.0,67.0,62.43,46.68
2016,3,21,14,45,0.0,79.0,4.8,14.0,79.0,73.62,56.14
2016,3,21,15,0,0.0,91.0,4.8,14.0,91.0,84.83,65.62
2016,3,21,15,15,0.0,116.0,4.65,14.0,116.0,109.37,86.24
2016,3,21,15,30,0.0,141.0,4.5,14.0,141.0,135.1,107.84
2016,3,21,15,45,277.5,134.5,4.35,14.0,260.5,380.94,318.39
2016,3,21,16,0,555.0,128.0,4.2,14.0,380.0,596.51,493.44
2016,3,21,16,15,492.5,130.0,4.0,13.5,334.5,527.03,437.58
2016,3,21,16,30,430.0,132.0,3.8,13.0,289.0,466.53,388.99
2016,3,21,16,45,421.5,111.5,3.65,13.0,246.0,418.16,349.59
2016,3,21,17,0,413.0,91.0,3.5,13.0,203.0,369.2,308.31
2016,3,21,17,15,381.0,75.5,3.35,12.5,161.5,313.39,260.06
2016,3,21,17,30,349.0,60.0,3.2,12.0,120.0,260.15,212.19
2016,3,21,17,45,243.0,44.0,3.1,12.0,79.0,177.35,138.37
2016,3,21,18,0,137.0,28.0,3.0,12.0,38.0,102.41,57.69
2016,3,21,18,15,68.5,14.0,2.95,12.0,19.0,35.29,0.0
2016,3,21,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,22,6,15,72.0,11.0,2.25,10.5,14.5,10.48,0.0
2016,3,22,6,30,144.0,22.0,2.3,11.0,29.0,17.37,0.11
2016,3,22,6,45,283.5,34.5,2.4,11.5,71.0,27.44,17.74
2016,3,22,7,0,423.0,47.0,2.5,12.0,113.0,36.38,26.58
2016,3,22,7,15,504.5,55.5,2.6,12.0,163.5,41.23,31.37
2016,3,22,7,30,586.0,64.0,2.7,12.0,214.0,49.22,38.76
2016,3,22,7,45,643.0,69.0,2.8,12.0,267.0,96.55,53.86
2016,3,22,8,0,700.0,74.0,2.9,12.0,320.0,150.84,91.79
2016,3,22,8,15,735.0,78.5,2.9,12.0,372.0,210.19,141.78
2016,3,22,8,30,770.0,83.0,2.9,12.0,424.0,269.86,195.06
2016,3,22,8,45,801.0,84.5,2.95,12.5,473.5,328.96,248.37
2016,3,22,9,0,832.0,86.0,3.0,13.0,523.0,390.66,303.1
2016,3,22,9,15,849.5,88.5,3.0,13.0,567.0,449.78,355.18
2016,3,22,9,30,867.0,91.0,3.0,13.0,611.0,510.44,406.91
2016,3,22,9,45,884.0,91.5,3.05,13.0,650.0,567.36,454.45
2016,3,22,10,0,901.0,92.0,3.1,13.0,689.0,623.98,500.43
2016,3,22,10,15,910.5,93.5,3.1,13.0,721.0,676.2,541.66
2016,3,22,10,30,920.0,95.0,3.1,13.0,753.0,726.85,580.67
2016,3,22,10,45,927.0,95.5,3.1,13.5,778.0,772.88,612.41
2016,3,22,11,0,934.0,96.0,3.1,14.0,803.0,816.64,641.87
2016,3,22,11,15,938.5,97.0,3.1,14.0,820.0,856.42,669.38
2016,3,22,11,30,943.0,98.0,3.1,14.0,837.0,893.35,694.71
2016,3,22,11,45,945.5,98.0,3.15,14.0,846.0,924.48,716.24
2016,3,22,12,0,948.0,98.0,3.2,14.0,855.0,952.3,735.5
2016,3,22,12,15,948.0,98.0,3.25,14.0,856.0,974.39,750.86
2016,3,22,12,30,948.0,98.0,3.3,14.0,857.0,992.82,763.84
2016,3,22,12,45,945.0,98.5,3.4,14.0,849.0,1005.24,773.22
2016,3,22,13,0,942.0,99.0,3.5,14.0,841.0,1013.81,780.15
2016,3,22,13,15,938.0,98.0,3.55,14.0,825.5,1015.9,782.42
2016,3,22,13,30,934.0,97.0,3.6,14.0,810.0,1014.11,782.22
2016,3,22,13,45,929.5,95.5,3.7,14.0,786.5,1007.43,779.19
2016,3,22,14,0,925.0,94.0,3.8,14.0,763.0,996.96,773.67
2016,3,22,14,15,916.5,92.5,3.8,14.0,732.5,979.01,762.35
2016,3,22,14,30,908.0,91.0,3.8,14.0,702.0,957.55,748.71
2016,3,22,14,45,898.0,88.5,3.85,14.0,665.5,930.19,731.25
2016,3,22,15,0,888.0,86.0,3.9,14.0,629.0,899.72,711.51
2016,3,22,15,15,872.0,83.5,3.85,13.5,586.0,861.13,686.52
2016,3,22,15,30,856.0,81.0,3.8,13.0,543.0,827.09,664.62
2016,3,22,15,45,835.5,78.0,3.8,13.0,495.5,779.56,631.37
2016,3,22,16,0,815.0,75.0,3.8,13.0,448.0,730.51,596.49
2016,3,22,16,15,784.0,71.0,3.7,13.0,396.5,671.42,552.82
2016,3,22,16,30,753.0,67.0,3.6,13.0,345.0,612.34,508.22
2016,3,22,16,45,710.0,62.0,3.5,13.0,292.5,544.83,453.81
2016,3,22,17,0,667.0,57.0,3.4,13.0,240.0,479.26,398.93
2016,3,22,17,15,597.0,50.5,3.3,12.5,188.5,403.31,334.08
2016,3,22,17,30,527.0,44.0,3.2,12.0,137.0,330.13,269.23
2016,3,22,17,45,408.0,34.5,3.1,12.0,91.5,238.69,187.2
2016,3,22,18,0,289.0,25.0,3.0,12.0,46.0,157.5,95.97
2016,3,22,18,15,144.5,12.5,2.95,11.5,23.0,58.31,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,23,6,15,43.0,10.5,1.8,9.5,13.0,10.01,0.0
2016,3,23,6,30,86.0,21.0,1.8,10.0,26.0,17.56,3.07
2016,3,23,6,45,158.0,38.5,1.8,10.5,59.5,29.73,20.01
2016,3,23,7,0,230.0,56.0,1.8,11.0,93.0,42.48,32.18
2016,3,23,7,15,269.0,74.0,1.75,11.0,133.0,55.0,43.88
2016,3,23,7,30,308.0,92.0,1.7,11.0,173.0,70.37,57.93
2016,3,23,7,45,341.0,106.5,1.7,11.5,214.0,107.28,73.74
2016,3,23,8,0,374.0,121.0,1.7,12.0,255.0,148.34,103.98
2016,3,23,8,15,404.5,136.0,1.7,12.5,300.0,193.4,140.87
2016,3,23,8,30,435.0,151.0,1.7,13.0,345.0,242.1,182.11
2016,3,23,8,45,637.5,118.5,1.75,13.5,438.0,308.01,233.56
2016,3,23,9,0,840.0,86.0,1.8,14.0,531.0,396.36,304.73
2016,3,23,9,15,858.0,88.5,1.7,14.0,575.0,456.16,355.84
2016,3,23,9,30,876.0,91.0,1.6,14.0,619.0,517.55,406.46
2016,3,23,9,45,735.0,145.5,1.55,14.5,607.5,539.65,424.34
2016,3,23,10,0,594.0,200.0,1.5,15.0,596.0,548.19,430.14
2016,3,23,10,15,758.5,148.5,1.5,15.0,678.5,636.35,498.41
2016,3,23,10,30,923.0,97.0,1.5,15.0,761.0,733.53,571.17
2016,3,23,10,45,929.5,98.0,1.5,15.5,786.0,779.8,600.92
2016,3,23,11,0,936.0,99.0,1.5,16.0,811.0,823.76,629.02
2016,3,23,11,15,940.0,100.0,1.55,16.0,828.0,863.18,655.46
2016,3,23,11,30,944.0,101.0,1.6,16.0,845.0,899.71,679.86
2016,3,23,11,45,774.0,183.0,1.7,16.0,797.5,875.18,663.69
2016,3,23,12,0,604.0,265.0,1.8,16.0,750.0,829.56,631.07
2016,3,23,12,15,600.0,267.0,1.85,16.0,749.5,842.83,641.31
2016,3,23,12,30,596.0,269.0,1.9,16.0,749.0,855.57,650.53
2016,3,23,12,45,755.5,193.0,1.95,16.0,795.0,942.28,712.37
2016,3,23,13,0,915.0,117.0,2.0,16.0,841.0,1009.55,757.2
2016,3,23,13,15,910.5,116.0,2.05,16.0,825.5,1011.11,758.58
2016,3,23,13,30,906.0,115.0,2.1,16.0,810.0,1008.89,758.38
2016,3,23,13,45,894.5,116.0,2.2,16.0,785.0,998.43,753.45
2016,3,23,14,0,883.0,117.0,2.3,16.0,760.0,984.4,746.26
2016,3,23,14,15,873.0,115.0,2.35,16.0,729.0,973.47,740.7
2016,3,23,14,30,863.0,113.0,2.4,16.0,698.0,950.65,727.09
2016,3,23,14,45,791.0,124.0,2.45,16.0,637.5,882.79,682.33
2016,3,23,15,0,719.0,135.0,2.5,16.0,577.0,819.61,640.34
2016,3,23,15,15,758.0,119.0,2.5,15.5,556.5,816.85,641.72
2016,3,23,15,30,797.0,103.0,2.5,15.0,536.0,804.94,636.1
2016,3,23,15,45,774.0,90.5,2.55,15.0,480.5,746.13,595.49
