Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,0,751.0,78.0,2.6,15.0,425.0,685.94,553.29
2016,3,23,16,15,612.0,94.5,2.6,14.5,356.5,578.73,474.19
2016,3,23,16,30,473.0,111.0,2.6,14.0,288.0,471.52,389.92
2016,3,23,16,45,417.5,104.0,2.6,14.0,243.0,407.01,337.88
2016,3,23,17,0,362.0,97.0,2.6,14.0,198.0,346.63,287.44
2016,3,23,17,15,387.5,77.0,2.55,13.5,164.0,318.96,263.28
2016,3,23,17,30,413.0,57.0,2.5,13.0,130.0,289.13,234.98
2016,3,23,17,45,295.5,43.0,2.5,12.5,86.5,198.33,155.4
2016,3,23,18,0,178.0,29.0,2.5,12.0,43.0,120.63,76.26
2016,3,23,18,15,89.0,14.5,2.45,12.0,21.5,42.46,0.0
2016,3,23,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,6,15,75.5,11.5,2.6,11.0,16.5,10.96,0.0
2016,3,24,6,30,151.0,23.0,2.7,11.0,33.0,18.03,5.25
2016,3,24,6,45,261.5,38.0,2.8,11.5,73.5,29.33,19.71
2016,3,24,7,0,372.0,53.0,2.9,12.0,114.0,41.26,31.01
2016,3,24,7,15,448.5,63.0,2.9,12.0,163.5,47.15,36.72
2016,3,24,7,30,525.0,73.0,2.9,12.0,213.0,60.09,41.15
2016,3,24,7,45,557.0,85.0,2.95,12.5,261.5,108.11,65.68
2016,3,24,8,0,589.0,97.0,3.0,13.0,310.0,160.13,104.06
2016,3,24,8,15,627.0,104.0,3.0,13.5,360.5,212.77,147.88
2016,3,24,8,30,665.0,111.0,3.0,14.0,411.0,269.68,197.45
2016,3,24,8,45,670.0,124.5,3.05,14.5,455.0,325.87,247.62
2016,3,24,9,0,675.0,138.0,3.1,15.0,499.0,382.03,296.67
2016,3,24,9,15,697.5,142.5,3.0,15.0,542.0,437.3,343.95
2016,3,24,9,30,720.0,147.0,2.9,15.0,585.0,493.92,390.98
2016,3,24,9,45,747.5,145.0,2.8,15.0,625.0,548.16,435.0
2016,3,24,10,0,775.0,143.0,2.7,15.0,665.0,603.45,478.59
2016,3,24,10,15,787.5,145.5,2.6,15.0,696.5,654.2,517.41
2016,3,24,10,30,800.0,148.0,2.5,15.0,728.0,703.52,554.11
2016,3,24,10,45,815.0,147.0,2.45,15.5,754.0,750.06,587.17
2016,3,24,11,0,830.0,146.0,2.4,16.0,780.0,795.28,617.31
2016,3,24,11,15,835.5,147.0,2.4,16.0,797.5,833.25,643.07
2016,3,24,11,30,841.0,148.0,2.4,16.0,815.0,868.75,667.01
2016,3,24,11,45,836.5,153.5,2.4,16.0,822.5,897.53,686.21
2016,3,24,12,0,832.0,159.0,2.4,16.0,830.0,923.03,703.19
2016,3,24,12,15,832.5,159.0,2.4,16.0,831.0,944.09,717.2
2016,3,24,12,30,833.0,159.0,2.4,16.0,832.0,961.87,729.09
2016,3,24,12,45,857.5,144.0,2.4,16.5,831.5,983.11,742.04
2016,3,24,13,0,882.0,129.0,2.4,17.0,831.0,992.59,747.11
2016,3,24,13,15,878.0,128.0,2.4,17.0,815.0,994.47,748.77
2016,3,24,13,30,874.0,127.0,2.4,17.0,799.0,1001.38,754.02
2016,3,24,13,45,864.5,127.0,2.4,17.0,775.5,991.93,748.43
2016,3,24,14,0,855.0,127.0,2.4,17.0,752.0,978.91,740.74
2016,3,24,14,15,845.0,125.0,2.4,16.5,721.5,959.72,730.4
2016,3,24,14,30,835.0,123.0,2.4,16.0,691.0,937.25,717.89
2016,3,24,14,45,812.0,124.5,2.45,16.0,652.0,903.69,696.84
2016,3,24,15,0,789.0,126.0,2.5,16.0,613.0,867.68,673.98
2016,3,24,15,15,717.5,129.5,2.55,16.0,549.5,795.05,624.69
2016,3,24,15,30,646.0,133.0,2.6,16.0,486.0,718.63,571.68
2016,3,24,15,45,667.5,122.5,2.65,16.0,459.0,702.87,562.55
2016,3,24,16,0,689.0,112.0,2.7,16.0,432.0,683.15,549.87
2016,3,24,16,15,542.0,119.0,2.8,15.5,353.0,556.27,454.26
2016,3,24,16,30,395.0,126.0,2.9,15.0,274.0,436.19,359.96
2016,3,24,16,45,468.5,102.5,3.0,14.5,252.5,438.08,363.55
2016,3,24,17,0,542.0,79.0,3.1,14.0,231.0,435.53,361.38
2016,3,24,17,15,471.5,68.5,3.1,13.5,181.0,357.06,295.09
2016,3,24,17,30,401.0,58.0,3.1,13.0,131.0,284.62,231.93
2016,3,24,17,45,300.0,43.5,3.15,13.0,88.0,200.81,157.75
2016,3,24,18,0,199.0,29.0,3.2,13.0,45.0,129.23,84.64
2016,3,24,18,15,99.5,14.5,3.1,12.5,22.5,45.91,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,6,15,87.0,13.5,2.05,11.0,19.5,12.87,0.0
2016,3,25,6,30,174.0,27.0,2.1,11.0,39.0,21.23,8.83
2016,3,25,6,45,291.5,40.5,2.2,11.5,81.5,31.26,21.53
2016,3,25,7,0,409.0,54.0,2.3,12.0,124.0,41.9,31.65
2016,3,25,7,15,484.5,63.0,2.4,12.0,174.0,46.88,36.52
2016,3,25,7,30,560.0,72.0,2.5,12.0,224.0,61.63,40.69
2016,3,25,7,45,623.0,76.0,2.6,12.5,277.5,107.51,62.13
2016,3,25,8,0,686.0,80.0,2.7,13.0,331.0,161.13,100.52
2016,3,25,8,15,720.0,84.5,2.75,13.0,382.0,216.7,147.83
2016,3,25,8,30,754.0,89.0,2.8,13.0,433.0,278.75,202.95
2016,3,25,8,45,783.0,90.5,2.85,13.5,481.5,336.5,254.74
2016,3,25,9,0,812.0,92.0,2.9,14.0,530.0,396.63,307.67
2016,3,25,9,15,829.5,95.0,2.75,14.0,573.5,455.19,358.38
2016,3,25,9,30,847.0,98.0,2.6,14.0,617.0,514.21,407.77
2016,3,25,9,45,859.5,100.5,2.5,14.5,655.0,570.2,452.48
2016,3,25,10,0,872.0,103.0,2.4,15.0,693.0,625.27,494.82
2016,3,25,10,15,882.0,104.5,2.35,15.0,725.0,676.44,534.01
2016,3,25,10,30,892.0,106.0,2.3,15.0,757.0,726.15,571.05
2016,3,25,10,45,896.0,109.0,2.25,15.5,781.0,771.23,601.03
2016,3,25,11,0,900.0,112.0,2.2,16.0,805.0,813.93,628.6
2016,3,25,11,15,904.5,113.0,2.15,16.0,821.5,852.46,654.05
2016,3,25,11,30,909.0,114.0,2.1,16.0,838.0,888.24,677.39
2016,3,25,11,45,911.5,114.0,2.05,16.0,847.0,918.34,696.67
2016,3,25,12,0,914.0,114.0,2.0,16.0,856.0,945.25,713.74
2016,3,25,12,15,914.0,114.0,2.0,16.0,856.5,966.53,727.62
2016,3,25,12,30,914.0,114.0,2.0,16.0,857.0,984.29,739.27
2016,3,25,12,45,918.0,110.5,2.05,16.5,850.5,998.49,747.92
2016,3,25,13,0,922.0,107.0,2.1,17.0,844.0,1009.02,754.28
2016,3,25,13,15,917.5,106.5,2.15,17.0,828.0,1010.89,756.5
2016,3,25,13,30,913.0,106.0,2.2,17.0,812.0,1008.97,756.46
2016,3,25,13,45,906.5,104.5,2.25,17.0,788.0,1000.25,752.08
2016,3,25,14,0,900.0,103.0,2.3,17.0,764.0,987.85,745.43
2016,3,25,14,15,890.5,101.5,2.35,16.5,733.0,969.03,735.94
2016,3,25,14,30,881.0,100.0,2.4,16.0,702.0,946.83,724.2
2016,3,25,14,45,866.5,98.5,2.5,16.0,664.0,916.85,706.16
2016,3,25,15,0,852.0,97.0,2.6,16.0,626.0,891.7,691.37
2016,3,25,15,15,834.0,94.5,2.65,16.0,583.0,851.88,665.62
2016,3,25,15,30,816.0,92.0,2.7,16.0,540.0,809.89,638.07
2016,3,25,15,45,787.5,90.0,2.8,16.0,491.5,758.13,603.24
2016,3,25,16,0,759.0,88.0,2.9,16.0,443.0,705.52,567.02
2016,3,25,16,15,726.0,83.5,2.95,15.5,392.5,649.6,528.11
2016,3,25,16,30,693.0,79.0,3.0,15.0,342.0,590.87,485.19
2016,3,25,16,45,641.5,74.0,3.1,14.5,289.5,520.46,430.41
2016,3,25,17,0,590.0,69.0,3.2,14.0,237.0,453.02,375.78
2016,3,25,17,15,519.0,61.0,3.2,13.5,186.5,374.89,310.04
2016,3,25,17,30,448.0,53.0,3.2,13.0,136.0,302.8,247.04
2016,3,25,17,45,331.5,41.5,3.25,13.0,91.5,213.74,168.42
2016,3,25,18,0,215.0,30.0,3.3,13.0,47.0,137.21,92.64
2016,3,25,18,15,107.5,15.0,3.25,12.5,23.5,49.04,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,26,6,15,136.5,12.0,2.4,12.0,22.0,11.44,0.0
2016,3,26,6,30,273.0,24.0,2.4,12.0,44.0,19.0,8.27
2016,3,26,6,45,386.5,33.5,2.45,12.5,87.5,25.58,16.62
2016,3,26,7,0,500.0,43.0,2.5,13.0,131.0,31.85,22.68
2016,3,26,7,15,567.5,50.0,2.45,13.0,181.5,35.68,26.39
2016,3,26,7,30,635.0,57.0,2.4,13.0,232.0,52.73,30.43
2016,3,26,7,45,678.5,61.5,2.4,13.5,283.5,105.41,57.46
2016,3,26,8,0,722.0,66.0,2.4,14.0,335.0,159.76,97.38
2016,3,26,8,15,752.5,69.5,2.4,14.5,385.0,215.52,144.89
2016,3,26,8,30,783.0,73.0,2.4,15.0,435.0,274.4,197.17
2016,3,26,8,45,804.0,76.5,2.4,15.5,482.0,333.0,249.59
2016,3,26,9,0,825.0,80.0,2.4,16.0,529.0,393.03,302.06
2016,3,26,9,15,841.0,82.0,2.45,16.0,571.5,452.42,353.29
2016,3,26,9,30,857.0,84.0,2.5,16.0,614.0,509.65,401.41
2016,3,26,9,45,867.0,86.5,2.55,16.0,650.5,563.98,445.92
2016,3,26,10,0,877.0,89.0,2.6,16.0,687.0,617.36,488.44
2016,3,26,10,15,886.0,90.5,2.6,16.0,717.5,667.91,527.53
2016,3,26,10,30,895.0,92.0,2.6,16.0,748.0,716.91,564.1
2016,3,26,10,45,900.5,93.0,2.65,16.5,771.5,761.03,594.01
2016,3,26,11,0,906.0,94.0,2.7,17.0,795.0,802.84,621.94
2016,3,26,11,15,910.0,95.0,2.7,17.0,811.5,840.92,647.84
2016,3,26,11,30,914.0,96.0,2.7,17.0,828.0,876.21,671.65
2016,3,26,11,45,911.5,98.5,2.75,17.0,835.0,904.42,690.88
2016,3,26,12,0,909.0,101.0,2.8,17.0,842.0,929.21,707.85
2016,3,26,12,15,909.0,101.0,2.8,17.0,842.5,950.16,721.86
2016,3,26,12,30,909.0,101.0,2.8,17.0,843.0,967.61,733.59
2016,3,26,12,45,884.0,113.5,2.85,17.0,829.5,971.12,736.44
2016,3,26,13,0,859.0,126.0,2.9,17.0,816.0,970.58,736.82
2016,3,26,13,15,854.5,125.0,2.95,17.0,800.5,971.65,738.46
2016,3,26,13,30,850.0,124.0,3.0,17.0,785.0,977.74,743.66
2016,3,26,13,45,656.0,204.5,3.05,17.0,705.5,883.9,680.04
2016,3,26,14,0,462.0,285.0,3.1,17.0,626.0,777.65,601.93
2016,3,26,14,15,627.0,207.0,3.15,16.5,649.5,851.2,662.5
2016,3,26,14,30,792.0,129.0,3.2,16.0,673.0,906.07,703.44
2016,3,26,14,45,616.0,183.0,3.25,16.0,592.5,796.78,626.69
2016,3,26,15,0,440.0,237.0,3.3,16.0,512.0,681.24,539.96
2016,3,26,15,15,574.0,180.0,3.3,16.0,513.0,723.1,576.76
2016,3,26,15,30,708.0,123.0,3.3,16.0,514.0,760.47,606.38
2016,3,26,15,45,602.5,135.5,3.35,16.0,448.0,666.45,537.79
2016,3,26,16,0,497.0,148.0,3.4,16.0,382.0,572.19,465.77
2016,3,26,16,15,290.5,152.0,3.4,15.5,285.0,394.12,324.61
2016,3,26,16,30,84.0,156.0,3.4,15.0,188.0,225.49,184.93
2016,3,26,16,45,75.0,134.5,3.4,15.0,160.0,193.49,158.84
2016,3,26,17,0,66.0,113.0,3.4,15.0,132.0,162.05,132.39
2016,3,26,17,15,52.0,90.5,3.35,14.5,104.0,127.13,102.63
2016,3,26,17,30,38.0,68.0,3.3,14.0,76.0,93.16,73.2
2016,3,26,17,45,19.0,47.5,3.3,13.5,51.5,60.6,44.72
2016,3,26,18,0,0.0,27.0,3.3,13.0,27.0,26.45,14.31
2016,3,26,18,15,0.0,13.5,3.25,13.0,13.5,12.87,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,120.0,14.0,2.6,11.0,23.5,13.34,0.0
2016,3,27,6,30,240.0,28.0,2.7,11.0,47.0,22.55,11.78
2016,3,27,6,45,349.5,40.0,2.8,11.5,91.5,31.23,21.72
2016,3,27,7,0,459.0,52.0,2.9,12.0,136.0,39.47,29.59
2016,3,27,7,15,531.5,60.5,2.9,12.0,187.5,44.16,34.13
2016,3,27,7,30,604.0,69.0,2.9,12.0,239.0,64.0,39.36
2016,3,27,7,45,448.5,105.5,2.95,12.5,245.5,120.76,79.53
2016,3,27,8,0,293.0,142.0,3.0,13.0,252.0,161.3,118.13
2016,3,27,8,15,165.0,162.5,3.1,13.0,226.0,175.23,135.8
2016,3,27,8,30,37.0,183.0,3.2,13.0,200.0,172.4,138.38
2016,3,27,8,45,111.5,213.5,3.3,13.5,273.5,226.16,180.57
2016,3,27,9,0,186.0,244.0,3.4,14.0,347.0,290.99,232.01
2016,3,27,9,15,514.5,175.0,3.45,14.0,488.5,390.4,310.8
2016,3,27,9,30,843.0,106.0,3.5,14.0,630.0,524.93,418.64
2016,3,27,9,45,855.0,109.0,3.6,14.0,668.0,580.97,464.7
2016,3,27,10,0,867.0,112.0,3.7,14.0,706.0,636.32,509.39
2016,3,27,10,15,877.5,114.0,3.75,14.0,738.5,687.56,549.81
2016,3,27,10,30,888.0,116.0,3.8,14.0,771.0,737.92,588.64
2016,3,27,10,45,895.0,117.5,3.85,14.5,795.5,783.55,620.52
2016,3,27,11,0,902.0,119.0,3.9,15.0,820.0,827.0,650.16
2016,3,27,11,15,907.0,120.0,3.9,15.0,837.5,865.95,677.27
2016,3,27,11,30,912.0,121.0,3.9,15.0,855.0,902.18,702.32
2016,3,27,11,45,912.5,122.5,3.95,15.0,863.5,932.07,723.1
2016,3,27,12,0,913.0,124.0,4.0,15.0,872.0,958.68,741.63
2016,3,27,12,15,913.5,124.0,4.0,15.0,873.0,980.36,756.48
2016,3,27,12,30,914.0,124.0,4.0,15.0,874.0,998.52,769.0
2016,3,27,12,45,909.5,125.5,4.05,15.0,865.5,1009.91,777.28
2016,3,27,13,0,905.0,127.0,4.1,15.0,857.0,1017.57,783.19
2016,3,27,13,15,596.0,247.0,4.1,15.0,724.5,867.13,676.29
2016,3,27,13,30,287.0,367.0,4.1,15.0,592.0,683.91,535.31
2016,3,27,13,45,453.0,297.0,4.2,15.0,639.0,783.12,615.45
2016,3,27,14,0,619.0,227.0,4.3,15.0,686.0,870.55,684.49
2016,3,27,14,15,517.0,253.0,4.35,14.5,626.0,792.8,627.43
2016,3,27,14,30,415.0,279.0,4.4,14.0,566.0,719.57,573.28
2016,3,27,14,45,415.5,262.0,4.45,14.0,536.5,695.23,557.11
2016,3,27,15,0,416.0,245.0,4.5,14.0,507.0,668.88,538.99
2016,3,27,15,15,396.5,231.0,4.45,13.5,466.5,613.12,498.58
2016,3,27,15,30,377.0,217.0,4.4,13.0,426.0,570.46,467.4
2016,3,27,15,45,324.0,205.5,4.4,13.0,374.0,503.48,414.99
2016,3,27,16,0,271.0,194.0,4.4,13.0,322.0,439.12,363.77
2016,3,27,16,15,318.5,164.5,4.3,12.5,299.0,429.79,359.0
2016,3,27,16,30,366.0,135.0,4.2,12.0,276.0,427.22,358.68
2016,3,27,16,45,317.0,124.5,4.15,12.0,234.0,356.35,299.9
2016,3,27,17,0,268.0,114.0,4.1,12.0,192.0,301.63,253.24
2016,3,27,17,15,230.0,94.0,4.1,12.0,151.5,245.16,204.37
2016,3,27,17,30,192.0,74.0,4.1,12.0,111.0,192.03,157.31
2016,3,27,17,45,134.5,53.5,4.1,12.0,75.5,133.21,104.95
2016,3,27,18,0,77.0,33.0,4.1,12.0,40.0,79.92,54.91
2016,3,27,18,15,38.5,16.5,4.1,11.5,20.0,32.62,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,157.5,14.0,4.3,9.0,27.0,13.34,0.0
2016,3,28,6,30,315.0,28.0,4.4,9.0,54.0,22.33,12.34
2016,3,28,6,45,433.5,37.5,4.55,9.5,101.5,28.77,19.81
2016,3,28,7,0,552.0,47.0,4.7,10.0,149.0,34.92,25.79
2016,3,28,7,15,619.0,53.0,4.75,10.0,202.5,37.8,28.67
2016,3,28,7,30,686.0,59.0,4.8,10.0,256.0,63.88,36.76
2016,3,28,7,45,730.0,63.5,4.9,10.5,310.0,116.44,64.61
2016,3,28,8,0,774.0,68.0,5.0,11.0,364.0,174.3,108.83
2016,3,28,8,15,804.0,71.5,5.0,11.0,416.5,233.29,160.85
2016,3,28,8,30,834.0,75.0,5.0,11.0,469.0,295.29,217.81
2016,3,28,8,45,856.0,78.0,5.0,11.5,518.0,356.87,274.45
2016,3,28,9,0,878.0,81.0,5.0,12.0,567.0,422.29,333.1
2016,3,28,9,15,894.0,83.0,4.95,12.0,611.5,482.31,386.57
2016,3,28,9,30,910.0,85.0,4.9,12.0,656.0,542.43,438.57
2016,3,28,9,45,921.5,87.0,4.85,12.0,694.5,599.85,486.92
2016,3,28,10,0,933.0,89.0,4.8,12.0,733.0,656.33,533.11
2016,3,28,10,15,941.5,90.0,4.75,12.0,765.0,708.65,574.88
2016,3,28,10,30,950.0,91.0,4.7,12.0,797.0,759.21,613.3
2016,3,28,10,45,955.5,92.5,4.7,12.5,821.0,806.03,646.01
2016,3,28,11,0,961.0,94.0,4.7,13.0,845.0,850.37,676.49
2016,3,28,11,15,964.5,94.5,4.65,13.0,861.5,889.37,703.71
2016,3,28,11,30,968.0,95.0,4.6,13.0,878.0,925.35,728.58
2016,3,28,11,45,969.0,95.5,4.6,13.0,886.5,955.93,749.86
2016,3,28,12,0,970.0,96.0,4.6,13.0,895.0,983.03,768.7
2016,3,28,12,15,969.5,96.0,4.5,13.0,894.5,1004.62,782.76
2016,3,28,12,30,969.0,96.0,4.4,13.0,894.0,1022.45,794.21
2016,3,28,12,45,951.0,104.0,4.35,13.0,881.5,1028.37,797.92
2016,3,28,13,0,933.0,112.0,4.3,13.0,869.0,1030.17,798.98
2016,3,28,13,15,928.5,111.5,4.2,13.0,852.0,1031.89,799.88
2016,3,28,13,30,924.0,111.0,4.1,13.0,835.0,1029.78,798.43
2016,3,28,13,45,915.5,110.5,4.05,13.0,810.5,1020.0,792.14
2016,3,28,14,0,907.0,110.0,4.0,13.0,786.0,1006.55,783.49
2016,3,28,14,15,897.0,108.5,3.9,13.0,754.0,986.98,770.38
2016,3,28,14,30,887.0,107.0,3.8,13.0,722.0,964.04,755.02
2016,3,28,14,45,872.0,105.5,3.75,13.0,683.5,941.29,740.21
2016,3,28,15,0,857.0,104.0,3.7,13.0,645.0,907.51,717.54
2016,3,28,15,15,839.5,101.0,3.6,13.0,601.0,867.18,689.79
2016,3,28,15,30,822.0,98.0,3.5,13.0,557.0,824.62,660.27
2016,3,28,15,45,798.5,94.5,3.4,13.0,509.0,774.67,624.99
2016,3,28,16,0,775.0,91.0,3.3,13.0,461.0,723.52,588.34
2016,3,28,16,15,421.0,124.0,3.15,12.5,322.0,469.63,390.1
2016,3,28,16,30,67.0,157.0,3.0,12.0,183.0,214.34,176.9
2016,3,28,16,45,58.5,135.5,2.95,12.0,156.0,183.41,151.71
2016,3,28,17,0,50.0,114.0,2.9,12.0,129.0,153.04,125.96
2016,3,28,17,15,39.0,92.0,2.9,11.5,102.0,121.21,98.67
2016,3,28,17,30,28.0,70.0,2.9,11.0,75.0,90.11,71.52
2016,3,28,17,45,14.0,49.0,2.9,11.0,51.5,59.64,44.56
2016,3,28,18,0,0.0,28.0,2.9,11.0,28.0,27.18,15.65
2016,3,28,18,15,0.0,14.0,2.9,11.0,14.0,13.0,0.0
2016,3,28,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,29,6,15,161.0,14.0,1.7,9.5,28.5,10.95,0.0
2016,3,29,6,30,322.0,28.0,1.8,10.0,57.0,22.09,12.55
2016,3,29,6,45,440.0,37.0,1.95,10.5,105.0,28.09,19.23
2016,3,29,7,0,558.0,46.0,2.1,11.0,153.0,33.84,24.79
2016,3,29,7,15,623.0,52.5,2.25,11.0,206.0,37.18,28.04
2016,3,29,7,30,688.0,59.0,2.4,11.0,259.0,66.27,37.29
2016,3,29,7,45,735.5,62.5,2.6,11.5,313.5,118.54,65.4
2016,3,29,8,0,783.0,66.0,2.8,12.0,368.0,176.51,109.62
2016,3,29,8,15,812.0,69.0,2.75,12.0,420.5,235.43,161.26
2016,3,29,8,30,841.0,72.0,2.7,12.0,473.0,297.21,217.32
2016,3,29,8,45,864.0,74.0,2.7,12.5,522.5,361.54,275.14
2016,3,29,9,0,887.0,76.0,2.7,13.0,572.0,423.99,330.17
2016,3,29,9,15,902.0,78.5,2.5,13.0,616.0,484.45,382.26
2016,3,29,9,30,917.0,81.0,2.3,13.0,660.0,544.89,432.34
2016,3,29,9,45,928.0,82.5,2.15,13.5,698.5,601.83,477.13
2016,3,29,10,0,939.0,84.0,2.0,14.0,737.0,657.75,519.24
2016,3,29,10,15,947.5,85.5,1.9,14.0,768.5,710.75,558.81
2016,3,29,10,30,956.0,87.0,1.8,14.0,800.0,761.96,594.55
2016,3,29,10,45,960.5,88.0,1.7,14.0,824.0,807.68,624.56
2016,3,29,11,0,965.0,89.0,1.6,14.0,848.0,850.81,652.23
2016,3,29,11,15,968.5,90.0,1.55,14.0,864.5,890.34,677.56
2016,3,29,11,30,972.0,91.0,1.5,14.0,881.0,926.83,700.58
2016,3,29,11,45,972.0,92.0,1.5,14.5,888.5,957.04,718.61
2016,3,29,12,0,972.0,93.0,1.5,15.0,896.0,983.72,734.27
2016,3,29,12,15,971.5,93.0,1.5,15.0,896.0,1005.23,747.93
2016,3,29,12,30,971.0,93.0,1.5,15.0,896.0,1022.98,759.27
2016,3,29,12,45,966.0,94.0,1.5,15.0,886.5,1033.66,766.17
2016,3,29,13,0,961.0,95.0,1.5,15.0,877.0,1040.39,770.74
2016,3,29,13,15,957.0,94.5,1.55,15.0,860.5,1042.48,773.36
2016,3,29,13,30,953.0,94.0,1.6,15.0,844.0,1040.64,773.63
2016,3,29,13,45,944.0,94.0,1.65,15.0,819.0,1030.61,768.74
2016,3,29,14,0,935.0,94.0,1.7,15.0,794.0,1016.81,761.58
2016,3,29,14,15,925.5,93.0,1.75,14.5,762.5,997.75,752.43
2016,3,29,14,30,916.0,92.0,1.8,14.0,731.0,975.21,740.98
2016,3,29,14,45,900.5,91.5,1.85,14.0,692.0,944.41,722.52
2016,3,29,15,0,885.0,91.0,1.9,14.0,653.0,910.76,702.03
2016,3,29,15,15,868.0,88.5,1.95,14.0,609.0,870.84,676.94
2016,3,29,15,30,851.0,86.0,2.0,14.0,565.0,835.61,654.86
2016,3,29,15,45,825.0,84.5,2.05,14.0,516.0,785.05,621.34
2016,3,29,16,0,799.0,83.0,2.1,14.0,467.0,733.4,586.43
2016,3,29,16,15,768.5,79.0,2.1,13.5,415.0,674.73,546.09
2016,3,29,16,30,738.0,75.0,2.1,13.0,363.0,616.1,504.57
2016,3,29,16,45,690.0,70.5,2.15,13.0,309.5,549.18,452.5
2016,3,29,17,0,642.0,66.0,2.2,13.0,256.0,481.94,398.2
2016,3,29,17,15,575.5,59.0,2.2,12.5,204.0,404.62,334.12
2016,3,29,17,30,509.0,52.0,2.2,12.0,152.0,332.83,272.05
2016,3,29,17,45,396.5,41.5,2.2,11.5,105.0,242.94,193.51
2016,3,29,18,0,284.0,31.0,2.2,11.0,58.0,165.25,120.54
2016,3,29,18,15,142.0,15.5,2.2,11.0,29.0,75.16,0.0
2016,3,29,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,6,15,102.0,17.5,1.85,10.0,27.5,13.78,0.0
2016,3,30,6,30,204.0,35.0,1.9,10.0,55.0,27.28,17.22
2016,3,30,6,45,309.0,49.0,1.95,10.5,99.5,37.45,27.57
2016,3,30,7,0,414.0,63.0,2.0,11.0,144.0,47.22,36.79
2016,3,30,7,15,483.5,72.0,1.95,11.0,194.5,53.15,42.44
2016,3,30,7,30,553.0,81.0,1.9,11.0,245.0,78.6,49.65
2016,3,30,7,45,330.5,121.5,1.85,11.5,224.5,126.77,88.99
2016,3,30,8,0,108.0,162.0,1.8,12.0,204.0,153.74,120.18
2016,3,30,8,15,60.5,166.5,1.8,12.0,190.5,159.76,127.23
2016,3,30,8,30,13.0,171.0,1.8,12.0,177.0,158.55,127.74
2016,3,30,8,45,23.0,196.5,1.8,12.5,208.5,186.26,149.76
2016,3,30,9,0,33.0,222.0,1.8,13.0,240.0,213.84,171.42
2016,3,30,9,15,80.0,258.0,1.8,13.0,307.5,270.89,216.7
2016,3,30,9,30,127.0,294.0,1.8,13.0,375.0,334.29,266.56
2016,3,30,9,45,173.5,311.5,1.85,13.0,429.0,386.5,307.43
2016,3,30,10,0,220.0,329.0,1.9,13.0,483.0,443.36,351.58
2016,3,30,10,15,196.0,346.5,1.9,13.0,488.5,458.01,362.01
2016,3,30,10,30,172.0,364.0,1.9,13.0,494.0,470.2,370.54
2016,3,30,10,45,173.5,375.5,1.95,13.5,510.0,493.42,387.26
2016,3,30,11,0,175.0,387.0,2.0,14.0,526.0,516.39,403.53
2016,3,30,11,15,302.5,362.5,2.0,14.0,608.0,613.79,478.42
2016,3,30,11,30,430.0,338.0,2.0,14.0,690.0,719.26,556.73
2016,3,30,11,45,439.0,335.0,2.0,14.0,697.0,741.46,571.89
2016,3,30,12,0,448.0,332.0,2.0,14.0,704.0,762.29,586.77
2016,3,30,12,15,675.5,227.0,2.0,14.0,788.5,883.51,677.79
2016,3,30,12,30,903.0,122.0,2.0,14.0,873.0,991.2,749.61
2016,3,30,12,45,696.5,217.5,2.0,14.0,793.5,921.29,701.41
2016,3,30,13,0,490.0,313.0,2.0,14.0,714.0,827.03,632.55
2016,3,30,13,15,694.5,214.0,2.05,14.0,770.5,931.63,711.64
2016,3,30,13,30,899.0,115.0,2.1,14.0,827.0,1012.58,766.31
2016,3,30,13,45,893.5,113.5,2.15,14.0,803.0,1004.54,761.42
2016,3,30,14,0,888.0,112.0,2.2,14.0,779.0,992.88,755.24
2016,3,30,14,15,878.5,110.0,2.3,14.0,748.0,973.29,744.36
2016,3,30,14,30,869.0,108.0,2.4,14.0,717.0,950.38,731.22
2016,3,30,14,45,856.5,106.0,2.5,14.0,679.5,929.54,719.46
2016,3,30,15,0,844.0,104.0,2.6,14.0,642.0,897.63,699.82
2016,3,30,15,15,827.0,101.0,2.75,13.5,599.0,857.93,676.1
2016,3,30,15,30,810.0,98.0,2.9,13.0,556.0,816.03,650.23
2016,3,30,15,45,787.0,94.5,3.05,13.0,508.5,766.76,617.07
2016,3,30,16,0,764.0,91.0,3.2,13.0,461.0,716.3,582.24
2016,3,30,16,15,732.5,86.5,3.25,12.5,410.0,660.9,543.3
2016,3,30,16,30,701.0,82.0,3.3,12.0,359.0,602.58,500.44
2016,3,30,16,45,657.0,76.5,3.4,12.0,306.5,535.65,447.22
2016,3,30,17,0,613.0,71.0,3.5,12.0,254.0,470.99,393.91
2016,3,30,17,15,547.0,63.5,3.4,11.5,203.0,394.63,329.35
2016,3,30,17,30,481.0,56.0,3.3,11.0,152.0,323.75,267.15
2016,3,30,17,45,376.0,44.5,3.25,11.0,106.0,237.36,190.39
2016,3,30,18,0,271.0,33.0,3.2,11.0,60.0,162.33,119.87
2016,3,30,18,15,135.5,16.5,3.1,11.0,30.0,72.88,0.0
2016,3,30,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,17.5,2.3,11.0,31.0,13.74,0.0
2016,3,31,6,30,274.0,35.0,2.4,11.0,62.0,28.21,18.21
2016,3,31,6,45,380.5,46.0,2.5,11.5,108.5,35.67,25.95
2016,3,31,7,0,487.0,57.0,2.6,12.0,155.0,42.79,32.72
2016,3,31,7,15,243.5,70.0,2.6,12.0,119.0,50.49,39.89
2016,3,31,7,30,0.0,83.0,2.6,12.0,83.0,75.33,59.27
2016,3,31,7,45,0.0,100.5,2.6,12.0,100.5,91.14,72.66
2016,3,31,8,0,0.0,118.0,2.6,12.0,118.0,107.11,85.99
2016,3,31,8,15,9.5,148.5,2.55,12.0,153.0,136.41,109.94
2016,3,31,8,30,19.0,179.0,2.5,12.0,188.0,167.21,134.93
2016,3,31,8,45,38.5,209.5,2.45,12.5,230.5,200.75,161.51
2016,3,31,9,0,58.0,240.0,2.4,13.0,273.0,239.46,192.11
2016,3,31,9,15,462.5,168.5,2.4,13.0,462.5,366.77,292.97
2016,3,31,9,30,867.0,97.0,2.4,13.0,652.0,539.61,429.55
2016,3,31,9,45,880.5,98.5,2.4,13.5,690.0,595.46,473.27
2016,3,31,10,0,894.0,100.0,2.4,14.0,728.0,650.64,515.73
2016,3,31,10,15,902.5,101.5,2.4,14.0,759.5,701.55,554.71
2016,3,31,10,30,911.0,103.0,2.4,14.0,791.0,750.79,590.76
2016,3,31,10,45,918.0,103.5,2.45,14.5,815.0,796.02,621.23
2016,3,31,11,0,925.0,104.0,2.5,15.0,839.0,838.98,649.74
2016,3,31,11,15,929.0,105.0,2.5,15.0,855.5,877.49,675.72
2016,3,31,11,30,933.0,106.0,2.5,15.0,872.0,913.13,699.57
2016,3,31,11,45,935.5,106.0,2.5,15.0,880.0,943.38,719.64
2016,3,31,12,0,938.0,106.0,2.5,15.0,888.0,970.35,737.48
2016,3,31,12,15,938.0,105.5,2.6,15.0,888.0,991.04,752.13
2016,3,31,12,30,938.0,105.0,2.7,15.0,888.0,1008.11,764.51
2016,3,31,12,45,941.5,101.5,2.8,15.0,881.5,1021.62,774.64
2016,3,31,13,0,945.0,98.0,2.9,15.0,875.0,1031.35,782.4
2016,3,31,13,15,941.5,97.5,2.95,15.0,858.5,1033.7,784.89
2016,3,31,13,30,938.0,97.0,3.0,15.0,842.0,1032.19,784.99
2016,3,31,13,45,931.5,96.0,3.15,15.0,818.0,1023.36,781.2
2016,3,31,14,0,925.0,95.0,3.3,15.0,794.0,1010.77,774.95
2016,3,31,14,15,916.5,94.0,3.4,14.5,763.0,992.63,765.95
2016,3,31,14,30,908.0,93.0,3.5,14.0,732.0,971.01,754.54
2016,3,31,14,45,512.0,194.0,3.6,14.0,551.0,709.82,566.64
2016,3,31,15,0,116.0,295.0,3.7,14.0,370.0,428.99,343.67
2016,3,31,15,15,101.0,272.0,3.7,14.0,334.0,375.38,303.34
2016,3,31,15,30,86.0,249.0,3.7,14.0,298.0,335.84,272.52
2016,3,31,15,45,127.0,229.5,3.75,14.0,295.0,358.92,293.16
2016,3,31,16,0,168.0,210.0,3.8,14.0,292.0,365.76,300.61
2016,3,31,16,15,161.5,188.5,3.75,13.5,260.5,331.45,274.01
2016,3,31,16,30,155.0,167.0,3.7,13.0,229.0,297.11,246.95
2016,3,31,16,45,147.0,144.0,3.7,13.0,196.0,259.98,216.52
2016,3,31,17,0,139.0,121.0,3.7,13.0,163.0,223.07,185.57
2016,3,31,17,15,339.5,86.0,3.55,12.5,162.0,304.1,253.9
2016,3,31,17,30,540.0,51.0,3.4,12.0,161.0,347.5,286.2
2016,3,31,17,45,434.0,41.5,3.25,12.0,113.5,259.77,207.88
2016,3,31,18,0,328.0,32.0,3.1,12.0,66.0,183.37,136.2
2016,3,31,18,15,164.0,16.0,2.95,11.5,33.0,84.16,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,13.5,2.4,11.0,13.5,12.52,0.0
2016,4,1,6,30,0.0,27.0,2.5,11.0,27.0,25.08,15.78
2016,4,1,6,45,0.0,46.5,2.65,11.5,46.5,42.24,31.82
2016,4,1,7,0,0.0,66.0,2.8,12.0,66.0,59.09,47.29
2016,4,1,7,15,2.5,86.5,2.8,12.0,87.0,76.52,63.17
2016,4,1,7,30,5.0,107.0,2.8,12.0,108.0,94.75,75.66
2016,4,1,7,45,10.0,126.0,2.8,12.0,129.5,113.06,90.78
2016,4,1,8,0,15.0,145.0,2.8,12.0,151.0,132.14,106.37
2016,4,1,8,15,16.0,161.5,2.75,12.0,169.0,148.96,120.13
2016,4,1,8,30,17.0,178.0,2.7,12.0,187.0,165.93,133.91
2016,4,1,8,45,36.5,209.5,2.7,12.5,230.0,200.25,161.18
2016,4,1,9,0,56.0,241.0,2.7,13.0,273.0,239.72,192.47
2016,4,1,9,15,45.5,250.5,2.65,13.0,278.0,248.94,199.67
2016,4,1,9,30,35.0,260.0,2.6,13.0,283.0,256.83,205.65
2016,4,1,9,45,46.0,285.0,2.6,13.5,317.0,289.76,231.22
2016,4,1,10,0,57.0,310.0,2.6,14.0,351.0,324.17,257.57
2016,4,1,10,15,112.0,339.5,2.5,14.0,423.5,396.43,314.11
2016,4,1,10,30,167.0,369.0,2.4,14.0,496.0,471.95,371.99
2016,4,1,10,45,215.5,375.5,2.35,14.0,544.5,525.53,412.66
2016,4,1,11,0,264.0,382.0,2.3,14.0,593.0,588.09,459.46
2016,4,1,11,15,599.5,243.0,2.25,14.0,734.0,751.46,586.49
2016,4,1,11,30,935.0,104.0,2.2,14.0,875.0,914.79,701.69
2016,4,1,11,45,938.5,103.5,2.2,14.0,883.5,945.37,720.51
2016,4,1,12,0,942.0,103.0,2.2,14.0,892.0,972.69,738.5
2016,4,1,12,15,942.0,103.0,2.2,14.0,892.5,993.88,752.39
2016,4,1,12,30,942.0,103.0,2.2,14.0,893.0,1011.44,763.99
2016,4,1,12,45,941.0,102.0,2.2,14.5,885.0,1023.25,770.45
2016,4,1,13,0,940.0,101.0,2.2,15.0,877.0,1031.26,774.56
2016,4,1,13,15,936.5,100.5,2.25,14.5,860.5,1033.54,778.56
2016,4,1,13,30,933.0,100.0,2.3,14.0,844.0,1031.97,780.22
2016,4,1,13,45,927.5,98.5,2.35,14.0,820.5,1023.51,776.0
2016,4,1,14,0,922.0,97.0,2.4,14.0,797.0,1011.31,769.45
2016,4,1,14,15,913.5,96.0,2.45,14.0,766.0,993.13,758.97
2016,4,1,14,30,905.0,95.0,2.5,14.0,735.0,971.5,746.22
2016,4,1,14,45,893.5,93.0,2.6,14.0,697.0,942.64,728.96
2016,4,1,15,0,882.0,91.0,2.7,14.0,659.0,910.78,709.48
2016,4,1,15,15,866.5,88.5,2.75,14.0,616.0,872.04,684.5
2016,4,1,15,30,851.0,86.0,2.8,14.0,573.0,837.89,662.56
2016,4,1,15,45,829.0,83.5,2.9,14.0,525.0,789.17,629.97
2016,4,1,16,0,807.0,81.0,3.0,14.0,477.0,739.11,595.78
2016,4,1,16,15,595.0,109.5,3.0,13.5,384.5,587.86,482.86
2016,4,1,16,30,383.0,138.0,3.0,13.0,292.0,442.91,367.33
2016,4,1,16,45,523.0,101.5,3.0,13.0,280.0,478.11,398.03
2016,4,1,17,0,663.0,65.0,3.0,13.0,268.0,494.34,410.9
2016,4,1,17,15,601.5,58.5,2.85,12.5,215.5,419.13,347.49
2016,4,1,17,30,540.0,52.0,2.7,12.0,163.0,348.93,286.34
2016,4,1,17,45,437.5,42.5,2.55,11.5,115.5,262.63,210.41
2016,4,1,18,0,335.0,33.0,2.4,11.0,68.0,187.22,140.42
2016,4,1,18,15,167.5,16.5,2.3,11.0,34.0,86.53,11.9
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,152.5,18.0,1.5,10.0,35.0,13.96,1.32
2016,4,2,6,30,305.0,36.0,1.5,10.0,70.0,28.59,19.08
2016,4,2,6,45,392.0,48.5,1.5,10.5,116.0,37.4,27.74
2016,4,2,7,0,479.0,61.0,1.5,11.0,162.0,45.73,35.59
2016,4,2,7,15,265.0,91.5,1.4,11.0,150.0,70.66,58.21
2016,4,2,7,30,51.0,122.0,1.3,11.0,138.0,104.69,83.05
2016,4,2,7,45,58.0,143.0,1.25,11.5,164.5,128.07,101.29
2016,4,2,8,0,65.0,164.0,1.2,12.0,191.0,152.57,120.85
2016,4,2,8,15,59.0,183.5,1.15,12.0,210.0,173.97,138.68
2016,4,2,8,30,53.0,203.0,1.1,12.0,229.0,194.78,155.83
2016,4,2,8,45,64.0,227.0,1.1,12.5,261.5,224.7,179.42
2016,4,2,9,0,75.0,251.0,1.1,13.0,294.0,256.2,203.98
2016,4,2,9,15,76.0,270.5,1.1,13.0,317.5,280.68,223.12
2016,4,2,9,30,77.0,290.0,1.1,13.0,341.0,305.36,242.2
2016,4,2,9,45,109.0,314.5,1.1,13.0,390.5,352.45,278.64
2016,4,2,10,0,141.0,339.0,1.1,13.0,440.0,404.99,318.67
2016,4,2,10,15,119.5,350.5,1.15,13.0,438.5,411.81,323.12
2016,4,2,10,30,98.0,362.0,1.2,13.0,437.0,412.64,323.23
2016,4,2,10,45,224.0,362.0,1.25,13.5,540.0,519.37,405.09
2016,4,2,11,0,350.0,362.0,1.3,14.0,643.0,637.27,491.69
2016,4,2,11,15,329.5,376.0,1.3,14.0,644.5,650.94,499.64
2016,4,2,11,30,309.0,390.0,1.3,14.0,646.0,662.35,506.91
2016,4,2,11,45,271.5,402.5,1.35,14.0,629.0,655.01,500.93
2016,4,2,12,0,234.0,415.0,1.4,14.0,612.0,635.38,486.47
2016,4,2,12,15,199.5,418.0,1.45,14.0,586.0,614.83,471.43
2016,4,2,12,30,165.0,421.0,1.5,14.0,560.0,592.15,454.71
2016,4,2,12,45,225.0,408.5,1.55,14.5,596.0,642.55,492.68
2016,4,2,13,0,285.0,396.0,1.6,15.0,632.0,705.63,538.21
2016,4,2,13,15,283.0,388.0,1.65,15.0,618.5,700.12,534.6
2016,4,2,13,30,281.0,380.0,1.7,15.0,605.0,693.12,530.65
2016,4,2,13,45,234.5,375.0,1.75,15.0,559.0,630.51,485.98
2016,4,2,14,0,188.0,370.0,1.8,15.0,513.0,580.93,450.15
2016,4,2,14,15,188.0,354.5,1.8,15.0,493.0,564.24,439.2
2016,4,2,14,30,188.0,339.0,1.8,15.0,473.0,546.61,427.27
2016,4,2,14,45,158.5,319.5,1.85,15.0,428.5,496.11,390.17
2016,4,2,15,0,129.0,300.0,1.9,15.0,384.0,446.04,352.96
2016,4,2,15,15,176.5,277.0,1.9,14.5,383.5,460.35,367.38
2016,4,2,15,30,224.0,254.0,1.9,14.0,383.0,471.16,378.7
2016,4,2,15,45,475.0,181.0,1.9,14.0,424.0,611.75,492.45
2016,4,2,16,0,726.0,108.0,1.9,14.0,465.0,712.1,570.46
2016,4,2,16,15,694.0,102.5,1.9,13.5,414.5,653.17,528.4
2016,4,2,16,30,662.0,97.0,1.9,13.0,364.0,594.63,485.68
