Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,45,607.5,92.5,1.95,13.0,311.0,523.36,430.44
2016,4,2,17,0,553.0,88.0,2.0,13.0,258.0,455.21,375.74
2016,4,2,17,15,488.0,78.0,2.0,12.5,207.0,379.02,313.08
2016,4,2,17,30,423.0,68.0,2.0,12.0,156.0,306.82,251.44
2016,4,2,17,45,323.5,54.0,2.0,12.0,110.0,223.82,179.02
2016,4,2,18,0,224.0,40.0,2.0,12.0,64.0,151.89,114.01
2016,4,2,18,15,112.0,20.0,2.0,12.0,32.0,71.38,17.01
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,159.5,19.0,1.75,9.0,37.5,14.7,3.3
2016,4,3,6,30,319.0,38.0,1.8,9.0,75.0,30.23,20.74
2016,4,3,6,45,416.0,49.0,1.85,9.5,123.0,37.59,28.09
2016,4,3,7,0,513.0,60.0,1.9,10.0,171.0,44.59,34.74
2016,4,3,7,15,575.0,67.5,1.9,10.0,224.0,48.18,38.18
2016,4,3,7,30,637.0,75.0,1.9,10.0,277.0,84.91,49.27
2016,4,3,7,45,680.0,80.5,1.9,10.5,330.0,136.36,81.55
2016,4,3,8,0,723.0,86.0,1.9,11.0,383.0,192.95,126.64
2016,4,3,8,15,753.0,90.5,1.9,11.0,435.0,253.87,180.09
2016,4,3,8,30,783.0,95.0,1.9,11.0,487.0,314.12,234.19
2016,4,3,8,45,806.0,98.0,1.9,11.5,535.0,373.3,286.77
2016,4,3,9,0,829.0,101.0,1.9,12.0,583.0,434.1,339.3
2016,4,3,9,15,845.5,104.0,1.9,12.5,627.0,493.18,388.84
2016,4,3,9,30,862.0,107.0,1.9,13.0,671.0,552.56,436.83
2016,4,3,9,45,506.5,224.5,1.95,13.5,560.5,502.93,398.27
2016,4,3,10,0,151.0,342.0,2.0,14.0,450.0,414.22,326.37
2016,4,3,10,15,94.0,330.0,2.0,14.0,398.5,372.9,294.28
2016,4,3,10,30,37.0,318.0,2.0,14.0,347.0,327.42,257.93
2016,4,3,10,45,37.0,327.0,2.0,14.0,357.0,339.74,267.4
2016,4,3,11,0,37.0,336.0,2.0,14.0,367.0,352.05,276.57
2016,4,3,11,15,37.0,342.5,2.0,14.0,374.0,361.89,283.86
2016,4,3,11,30,37.0,349.0,2.0,14.0,381.0,371.68,291.13
2016,4,3,11,45,476.5,238.5,2.0,14.5,641.5,680.79,533.58
2016,4,3,12,0,916.0,128.0,2.0,15.0,902.0,978.05,739.81
2016,4,3,12,15,916.0,128.0,2.05,15.0,902.0,998.79,750.73
2016,4,3,12,30,916.0,128.0,2.1,15.0,902.0,1016.0,762.62
2016,4,3,12,45,786.0,191.0,2.15,15.0,851.0,984.07,741.98
2016,4,3,13,0,656.0,254.0,2.2,15.0,800.0,932.97,708.18
2016,4,3,13,15,776.5,191.0,2.25,15.0,825.0,991.22,749.7
2016,4,3,13,30,897.0,128.0,2.3,15.0,850.0,1029.62,775.95
2016,4,3,13,45,886.0,128.5,2.4,15.0,824.5,1018.19,769.87
2016,4,3,14,0,875.0,129.0,2.5,15.0,799.0,1012.23,768.07
2016,4,3,14,15,865.5,127.5,2.55,15.0,767.5,993.09,756.86
2016,4,3,14,30,856.0,126.0,2.6,15.0,736.0,970.61,743.53
2016,4,3,14,45,839.0,125.0,2.65,15.0,697.0,938.54,723.59
2016,4,3,15,0,822.0,124.0,2.7,15.0,658.0,903.79,701.7
2016,4,3,15,15,804.0,120.5,2.7,14.5,614.5,862.94,676.16
2016,4,3,15,30,786.0,117.0,2.7,14.0,571.0,820.0,648.76
2016,4,3,15,45,760.0,113.5,2.75,14.0,522.5,773.14,617.19
2016,4,3,16,0,734.0,110.0,2.8,14.0,474.0,721.13,581.2
2016,4,3,16,15,629.0,112.0,2.75,13.5,400.5,616.51,504.19
2016,4,3,16,30,524.0,114.0,2.7,13.0,327.0,512.91,424.2
2016,4,3,16,45,465.0,111.0,2.7,13.0,280.5,447.69,372.03
2016,4,3,17,0,406.0,108.0,2.7,13.0,234.0,386.76,321.63
2016,4,3,17,15,359.5,92.0,2.6,12.5,188.5,322.26,267.66
2016,4,3,17,30,313.0,76.0,2.5,12.0,143.0,261.84,215.41
2016,4,3,17,45,244.5,58.5,2.45,12.0,101.5,194.37,155.86
2016,4,3,18,0,176.0,41.0,2.4,12.0,60.0,134.34,101.28
2016,4,3,18,15,88.0,20.5,2.35,11.5,30.0,58.57,18.39
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,6,15,157.5,20.5,2.85,11.0,39.5,15.94,5.16
2016,4,4,6,30,315.0,41.0,2.9,11.0,79.0,32.82,22.91
2016,4,4,6,45,418.5,51.5,2.95,11.5,128.5,39.6,29.66
2016,4,4,7,0,522.0,62.0,3.0,12.0,178.0,46.08,35.79
2016,4,4,7,15,585.0,69.5,3.0,12.0,231.5,49.6,39.13
2016,4,4,7,30,648.0,77.0,3.0,12.0,285.0,89.23,51.38
2016,4,4,7,45,691.5,82.0,3.0,12.5,339.0,141.11,84.32
2016,4,4,8,0,735.0,87.0,3.0,13.0,393.0,198.18,129.93
2016,4,4,8,15,765.0,91.0,2.95,13.0,444.5,259.46,183.73
2016,4,4,8,30,795.0,95.0,2.9,13.0,496.0,320.02,238.15
2016,4,4,8,45,815.5,99.0,2.9,13.5,544.0,379.94,291.48
2016,4,4,9,0,836.0,103.0,2.9,14.0,592.0,441.19,344.51
2016,4,4,9,15,852.0,105.5,2.8,14.0,636.0,499.97,394.51
2016,4,4,9,30,868.0,108.0,2.7,14.0,680.0,558.95,443.03
2016,4,4,9,45,878.5,111.0,2.65,14.5,717.0,615.16,487.1
2016,4,4,10,0,889.0,114.0,2.6,15.0,754.0,669.98,528.6
2016,4,4,10,15,898.0,115.5,2.5,15.0,785.5,720.91,566.68
2016,4,4,10,30,907.0,117.0,2.4,15.0,817.0,770.21,601.76
2016,4,4,10,45,912.0,119.0,2.35,15.0,840.0,815.09,632.1
2016,4,4,11,0,917.0,121.0,2.3,15.0,863.0,857.58,660.4
2016,4,4,11,15,920.5,121.5,2.25,15.0,879.0,894.76,684.71
2016,4,4,11,30,924.0,122.0,2.2,15.0,895.0,929.05,706.86
2016,4,4,11,45,924.0,123.5,2.2,15.5,902.0,958.17,724.56
2016,4,4,12,0,924.0,125.0,2.2,16.0,909.0,983.95,739.97
2016,4,4,12,15,923.5,125.0,2.15,16.0,908.5,1004.28,752.57
2016,4,4,12,30,923.0,125.0,2.1,16.0,908.0,1021.03,762.88
2016,4,4,12,45,921.5,124.0,2.1,16.0,899.5,1032.12,770.21
2016,4,4,13,0,920.0,123.0,2.1,16.0,891.0,1039.47,775.28
2016,4,4,13,15,915.5,122.0,2.2,16.0,874.0,1040.11,777.41
2016,4,4,13,30,911.0,121.0,2.3,16.0,857.0,1036.98,777.23
2016,4,4,13,45,900.5,121.5,2.45,16.0,831.5,1025.86,772.44
2016,4,4,14,0,890.0,122.0,2.6,16.0,806.0,1011.18,765.32
2016,4,4,14,15,880.0,120.0,2.85,15.5,773.5,990.8,756.66
2016,4,4,14,30,870.0,118.0,3.1,15.0,741.0,975.6,751.28
2016,4,4,14,45,855.0,116.5,3.35,15.0,702.5,944.5,733.15
2016,4,4,15,0,840.0,115.0,3.6,15.0,664.0,910.61,712.74
2016,4,4,15,15,822.5,112.0,3.7,15.0,620.0,870.25,686.42
2016,4,4,15,30,805.0,109.0,3.8,15.0,576.0,827.74,658.19
2016,4,4,15,45,781.0,105.5,3.9,15.0,527.5,777.47,623.77
2016,4,4,16,0,757.0,102.0,4.0,15.0,479.0,729.96,590.79
2016,4,4,16,15,725.0,97.5,3.8,14.5,427.5,670.93,548.33
2016,4,4,16,30,693.0,93.0,3.6,14.0,376.0,612.23,504.39
2016,4,4,16,45,648.5,86.5,3.45,14.0,323.0,543.75,449.94
2016,4,4,17,0,604.0,80.0,3.3,14.0,270.0,477.61,395.78
2016,4,4,17,15,537.5,72.0,3.15,13.5,217.5,400.38,331.53
2016,4,4,17,30,471.0,64.0,3.0,13.0,165.0,328.62,269.67
2016,4,4,17,45,369.5,52.0,2.9,12.5,118.0,243.16,195.22
2016,4,4,18,0,268.0,40.0,2.8,12.0,71.0,168.37,128.02
2016,4,4,18,15,134.0,20.0,2.7,12.0,35.5,79.36,32.36
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,32.0,5.5,1.8,10.5,6.0,0.0,0.0
2016,4,5,6,0,64.0,11.0,1.7,11.0,12.0,10.48,0.0
2016,4,5,6,15,215.5,25.0,1.65,11.5,48.5,19.93,8.89
2016,4,5,6,30,367.0,39.0,1.6,12.0,85.0,30.65,21.07
2016,4,5,6,45,462.0,48.5,1.55,12.5,134.5,36.65,27.0
2016,4,5,7,0,557.0,58.0,1.5,13.0,184.0,42.37,32.39
2016,4,5,7,15,616.5,64.5,1.55,13.0,237.5,45.27,35.13
2016,4,5,7,30,676.0,71.0,1.6,13.0,291.0,87.95,48.36
2016,4,5,7,45,720.5,74.5,1.65,13.5,345.5,144.2,84.98
2016,4,5,8,0,765.0,78.0,1.7,14.0,400.0,201.54,130.68
2016,4,5,8,15,792.5,82.0,1.75,14.0,451.5,260.3,182.3
2016,4,5,8,30,820.0,86.0,1.8,14.0,503.0,321.73,237.16
2016,4,5,8,45,841.0,88.0,1.85,14.5,551.5,381.41,289.81
2016,4,5,9,0,862.0,90.0,1.9,15.0,600.0,442.37,342.09
2016,4,5,9,15,877.0,92.5,1.95,15.5,643.0,503.82,393.03
2016,4,5,9,30,892.0,95.0,2.0,16.0,686.0,562.84,440.41
2016,4,5,9,45,900.5,97.5,2.05,16.5,722.5,617.81,483.19
2016,4,5,10,0,909.0,100.0,2.1,17.0,759.0,671.55,523.66
2016,4,5,10,15,917.0,101.5,2.15,17.0,789.5,722.53,562.0
2016,4,5,10,30,925.0,103.0,2.2,17.0,820.0,771.74,596.83
2016,4,5,10,45,929.5,104.5,2.25,17.5,843.5,816.29,626.13
2016,4,5,11,0,934.0,106.0,2.3,18.0,867.0,858.35,653.38
2016,4,5,11,15,937.5,106.5,2.3,18.0,882.5,895.88,678.12
2016,4,5,11,30,941.0,107.0,2.3,18.0,898.0,930.47,700.74
2016,4,5,11,45,941.5,107.5,2.35,18.0,905.0,959.27,719.92
2016,4,5,12,0,942.0,108.0,2.4,18.0,912.0,984.68,736.9
2016,4,5,12,15,942.0,108.0,2.35,18.0,911.5,1005.58,749.91
2016,4,5,12,30,942.0,108.0,2.3,18.0,911.0,1022.86,760.6
2016,4,5,12,45,940.0,107.5,2.25,18.5,902.0,1033.97,765.88
2016,4,5,13,0,938.0,107.0,2.2,19.0,893.0,1041.27,768.82
2016,4,5,13,15,933.5,106.0,2.15,19.0,876.0,1041.75,768.94
2016,4,5,13,30,929.0,105.0,2.1,19.0,859.0,1038.38,766.78
2016,4,5,13,45,922.0,104.5,2.05,19.0,834.0,1029.32,761.1
2016,4,5,14,0,915.0,104.0,2.0,19.0,809.0,1016.57,753.21
2016,4,5,14,15,905.5,102.5,2.0,19.0,777.0,996.71,741.46
2016,4,5,14,30,896.0,101.0,2.0,19.0,745.0,973.46,727.6
2016,4,5,14,45,883.0,99.0,2.0,19.0,706.5,943.16,709.08
2016,4,5,15,0,870.0,97.0,2.0,19.0,668.0,909.97,688.6
2016,4,5,15,15,853.5,94.5,1.95,18.5,624.5,877.75,669.42
2016,4,5,15,30,837.0,92.0,1.9,18.0,581.0,835.74,643.25
2016,4,5,15,45,814.5,89.5,1.85,18.0,532.5,786.85,610.76
2016,4,5,16,0,792.0,87.0,1.8,18.0,484.0,736.69,576.94
2016,4,5,16,15,608.0,111.5,1.7,17.5,397.5,601.0,479.42
2016,4,5,16,30,424.0,136.0,1.6,17.0,311.0,469.39,378.8
2016,4,5,16,45,537.0,102.5,1.55,17.0,293.0,489.38,396.41
2016,4,5,17,0,650.0,69.0,1.5,17.0,275.0,492.62,398.61
2016,4,5,17,15,589.0,62.0,1.5,16.5,223.0,417.48,338.04
2016,4,5,17,30,528.0,55.0,1.5,16.0,171.0,347.32,279.48
2016,4,5,17,45,431.5,45.5,1.5,15.5,123.0,263.98,208.45
2016,4,5,18,0,335.0,36.0,1.5,15.0,75.0,190.77,143.5
2016,4,5,18,15,167.5,18.0,1.5,14.5,37.5,90.83,42.32
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,40.0,5.5,2.45,13.5,7.0,0.0,0.0
2016,4,6,6,0,80.0,11.0,2.5,14.0,14.0,10.48,0.0
2016,4,6,6,15,223.5,25.5,2.55,14.0,50.5,20.17,9.68
2016,4,6,6,30,367.0,40.0,2.6,14.0,87.0,31.31,21.53
2016,4,6,6,45,457.5,49.5,2.65,14.5,136.5,37.26,27.33
2016,4,6,7,0,548.0,59.0,2.7,15.0,186.0,42.95,32.62
2016,4,6,7,15,606.0,66.0,2.65,15.0,239.0,46.21,35.66
2016,4,6,7,30,664.0,73.0,2.6,15.0,292.0,91.07,50.21
2016,4,6,7,45,704.5,78.0,2.55,15.5,345.5,143.75,84.59
2016,4,6,8,0,745.0,83.0,2.5,16.0,399.0,204.71,133.53
2016,4,6,8,15,773.5,87.0,2.5,16.5,451.0,262.54,183.81
2016,4,6,8,30,802.0,91.0,2.5,17.0,503.0,323.2,237.19
2016,4,6,8,45,823.5,94.0,2.5,17.5,551.0,382.94,289.38
2016,4,6,9,0,845.0,97.0,2.5,18.0,599.0,444.09,341.27
2016,4,6,9,15,860.5,99.5,2.5,18.0,642.5,503.01,390.58
2016,4,6,9,30,876.0,102.0,2.5,18.0,686.0,563.17,439.25
2016,4,6,9,45,888.0,104.0,2.55,18.5,723.5,618.89,482.48
2016,4,6,10,0,900.0,106.0,2.6,19.0,761.0,673.75,523.72
2016,4,6,10,15,908.5,107.5,2.6,19.0,792.0,724.64,561.69
2016,4,6,10,30,917.0,109.0,2.6,19.0,823.0,773.83,596.3
2016,4,6,10,45,922.5,110.0,2.6,19.5,846.5,818.31,625.18
2016,4,6,11,0,928.0,111.0,2.6,20.0,870.0,860.37,652.03
2016,4,6,11,15,931.0,112.0,2.55,20.5,885.5,897.75,674.95
2016,4,6,11,30,934.0,113.0,2.5,21.0,901.0,932.18,695.61
2016,4,6,11,45,935.0,113.5,2.45,21.5,908.0,961.2,712.47
2016,4,6,12,0,936.0,114.0,2.4,22.0,915.0,986.88,727.02
2016,4,6,12,15,935.0,114.0,2.35,22.0,914.0,1006.7,739.11
2016,4,6,12,30,934.0,114.0,2.3,22.0,913.0,1022.89,748.94
2016,4,6,12,45,930.0,114.5,2.25,22.5,903.5,1032.99,753.47
2016,4,6,13,0,926.0,115.0,2.2,23.0,894.0,1039.3,755.72
2016,4,6,13,15,921.0,114.0,2.15,23.0,876.5,1039.23,755.51
2016,4,6,13,30,916.0,113.0,2.1,23.0,859.0,1035.37,753.07
2016,4,6,13,45,907.0,113.0,2.05,23.5,833.5,1024.93,745.15
2016,4,6,14,0,898.0,113.0,2.0,24.0,808.0,1010.9,735.16
2016,4,6,14,15,742.0,170.0,1.9,24.0,729.0,928.98,682.13
2016,4,6,14,30,586.0,227.0,1.8,24.0,650.0,827.8,614.93
2016,4,6,14,45,442.0,258.5,1.75,24.0,568.5,718.51,538.74
2016,4,6,15,0,298.0,290.0,1.7,24.0,487.0,601.12,454.73
2016,4,6,15,15,461.0,221.5,1.6,24.0,503.0,674.53,512.35
2016,4,6,15,30,624.0,153.0,1.5,24.0,519.0,729.06,553.71
2016,4,6,15,45,617.5,140.0,1.45,24.0,477.0,688.33,525.88
2016,4,6,16,0,611.0,127.0,1.4,24.0,435.0,645.76,497.14
2016,4,6,16,15,487.5,137.5,1.3,23.5,367.0,536.01,417.57
2016,4,6,16,30,364.0,148.0,1.2,23.0,299.0,441.32,346.85
2016,4,6,16,45,331.0,134.0,1.1,23.0,257.0,376.42,297.95
2016,4,6,17,0,298.0,120.0,1.0,23.0,215.0,325.63,258.18
2016,4,6,17,15,267.0,100.5,1.0,22.5,174.0,271.73,215.59
2016,4,6,17,30,236.0,81.0,1.0,22.0,133.0,220.4,173.58
2016,4,6,17,45,185.5,62.0,1.0,22.0,96.0,163.83,125.96
2016,4,6,18,0,135.0,43.0,1.0,22.0,59.0,112.37,81.71
2016,4,6,18,15,67.5,21.5,0.85,22.0,29.5,53.52,24.74
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.0,1.75,13.5,4.0,3.81,0.0
2016,4,7,6,0,0.0,8.0,1.8,14.0,8.0,7.63,0.0
2016,4,7,6,15,16.0,27.5,1.9,14.0,30.0,24.8,13.87
2016,4,7,6,30,32.0,47.0,2.0,14.0,52.0,41.15,30.16
2016,4,7,6,45,52.0,69.5,2.1,14.5,80.5,59.29,46.76
2016,4,7,7,0,72.0,92.0,2.2,15.0,109.0,77.03,62.74
2016,4,7,7,15,92.0,113.0,2.25,15.0,140.0,89.37,73.81
2016,4,7,7,30,112.0,134.0,2.3,15.0,171.0,115.39,88.37
2016,4,7,7,45,161.0,155.5,2.35,15.0,219.0,148.62,112.44
2016,4,7,8,0,210.0,177.0,2.4,15.0,267.0,188.17,142.83
2016,4,7,8,15,146.5,199.5,2.4,15.0,266.0,207.06,161.39
2016,4,7,8,30,83.0,222.0,2.4,15.0,265.0,220.73,174.8
2016,4,7,8,45,117.0,247.5,2.4,15.5,314.0,260.66,206.07
2016,4,7,9,0,151.0,273.0,2.4,16.0,363.0,307.08,242.3
2016,4,7,9,15,143.0,293.5,2.35,16.0,383.5,333.23,262.9
2016,4,7,9,30,135.0,314.0,2.3,16.0,404.0,358.55,282.46
2016,4,7,9,45,142.0,333.0,2.25,16.0,432.5,390.5,306.88
2016,4,7,10,0,149.0,352.0,2.2,16.0,461.0,423.13,331.46
2016,4,7,10,15,104.0,351.5,2.15,16.0,429.5,400.27,312.99
2016,4,7,10,30,59.0,351.0,2.1,16.0,398.0,374.51,292.21
2016,4,7,10,45,221.5,356.5,2.1,16.0,538.0,513.97,400.93
2016,4,7,11,0,384.0,362.0,2.1,16.0,678.0,667.42,515.05
2016,4,7,11,15,468.0,336.0,2.1,16.0,728.0,736.34,564.87
2016,4,7,11,30,552.0,310.0,2.1,16.0,778.0,803.83,613.67
2016,4,7,11,45,562.0,303.5,2.15,16.0,783.5,826.31,629.49
2016,4,7,12,0,572.0,297.0,2.2,16.0,789.0,846.93,644.42
2016,4,7,12,15,476.0,340.5,2.2,16.0,750.0,816.17,620.25
2016,4,7,12,30,380.0,384.0,2.2,16.0,711.0,771.19,586.6
2016,4,7,12,45,350.5,390.0,2.25,16.0,689.0,757.46,577.17
2016,4,7,13,0,321.0,396.0,2.3,16.0,667.0,741.63,565.94
2016,4,7,13,15,245.0,400.5,2.3,16.0,605.0,676.47,518.12
2016,4,7,13,30,169.0,405.0,2.3,16.0,543.0,596.39,459.2
2016,4,7,13,45,103.0,363.5,2.35,16.0,446.5,474.24,368.92
2016,4,7,14,0,37.0,322.0,2.4,16.0,350.0,365.61,285.8
2016,4,7,14,15,126.0,333.0,2.4,16.0,425.0,479.52,376.35
2016,4,7,14,30,215.0,344.0,2.4,16.0,500.0,577.15,451.61
2016,4,7,14,45,169.5,326.0,2.45,16.0,445.0,512.74,402.89
2016,4,7,15,0,124.0,308.0,2.5,16.0,390.0,449.44,355.11
2016,4,7,15,15,92.5,279.5,2.5,15.5,338.5,374.73,298.74
2016,4,7,15,30,61.0,251.0,2.5,15.0,287.0,314.95,252.58
2016,4,7,15,45,42.5,220.5,2.5,15.0,245.0,265.17,213.4
2016,4,7,16,0,24.0,190.0,2.5,15.0,203.0,206.09,166.0
2016,4,7,16,15,12.0,155.0,2.4,14.5,161.5,160.29,129.03
2016,4,7,16,30,0.0,120.0,2.3,14.0,120.0,115.59,92.21
2016,4,7,16,45,0.0,103.0,2.25,14.0,103.0,98.91,78.52
2016,4,7,17,0,0.0,86.0,2.2,14.0,86.0,82.21,64.57
2016,4,7,17,15,0.0,69.5,2.05,14.0,69.5,66.0,50.81
2016,4,7,17,30,0.0,53.0,1.9,14.0,53.0,49.73,36.81
2016,4,7,17,45,0.0,38.0,1.8,14.0,38.0,35.3,24.21
2016,4,7,18,0,0.0,23.0,1.7,14.0,23.0,21.34,11.95
2016,4,7,18,15,0.0,12.5,1.65,13.5,12.5,11.58,1.83
2016,4,7,18,30,0.0,2.0,1.6,13.0,2.0,1.91,0.0
2016,4,7,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,12.5,3.0,2.86,0.0
2016,4,8,6,0,0.0,6.0,1.4,13.0,6.0,5.55,0.0
2016,4,8,6,15,0.0,20.5,1.45,13.0,20.5,19.02,9.78
2016,4,8,6,30,0.0,35.0,1.5,13.0,35.0,32.46,22.82
2016,4,8,6,45,0.0,53.5,1.55,13.5,53.5,48.73,37.7
2016,4,8,7,0,0.0,72.0,1.6,14.0,72.0,64.79,52.21
2016,4,8,7,15,0.0,92.0,1.6,14.0,92.0,81.84,67.45
2016,4,8,7,30,0.0,112.0,1.6,14.0,112.0,99.78,79.34
2016,4,8,7,45,0.0,118.5,1.6,14.0,118.5,106.92,85.12
2016,4,8,8,0,0.0,125.0,1.6,14.0,125.0,113.7,90.52
2016,4,8,8,15,2.5,147.5,1.55,14.0,149.0,134.7,107.5
2016,4,8,8,30,5.0,170.0,1.5,14.0,173.0,156.21,124.7
2016,4,8,8,45,24.5,209.0,1.5,14.5,224.0,198.82,158.25
2016,4,8,9,0,44.0,248.0,1.5,15.0,275.0,241.99,191.81
2016,4,8,9,15,96.0,282.5,1.5,15.0,346.0,302.03,238.61
2016,4,8,9,30,148.0,317.0,1.5,15.0,417.0,368.42,289.83
2016,4,8,9,45,131.5,333.5,1.55,15.0,426.0,385.06,302.12
2016,4,8,10,0,115.0,350.0,1.6,15.0,435.0,399.95,313.07
2016,4,8,10,15,73.5,334.0,1.65,15.0,389.0,363.31,284.45
2016,4,8,10,30,32.0,318.0,1.7,15.0,343.0,323.73,253.29
2016,4,8,10,45,75.5,361.5,1.75,15.0,423.0,402.21,314.17
2016,4,8,11,0,119.0,405.0,1.8,15.0,503.0,490.43,380.44
2016,4,8,11,15,182.5,411.5,1.85,15.0,565.0,558.41,431.55
2016,4,8,11,30,246.0,418.0,1.9,15.0,627.0,637.37,489.82
2016,4,8,11,45,199.5,425.5,1.95,15.0,596.0,606.47,465.99
2016,4,8,12,0,153.0,433.0,2.0,15.0,565.0,579.82,445.73
2016,4,8,12,15,230.0,422.0,2.0,15.0,620.5,648.3,497.85
2016,4,8,12,30,307.0,411.0,2.0,15.0,676.0,729.38,557.07
2016,4,8,12,45,215.0,415.5,2.05,15.0,600.0,640.59,491.44
2016,4,8,13,0,123.0,420.0,2.1,15.0,524.0,559.98,431.26
2016,4,8,13,15,87.5,392.5,2.1,15.0,466.0,485.84,376.73
2016,4,8,13,30,52.0,365.0,2.1,15.0,408.0,423.35,329.63
2016,4,8,13,45,75.5,368.5,2.15,15.0,428.5,452.4,353.21
2016,4,8,14,0,99.0,372.0,2.2,15.0,449.0,481.17,376.02
2016,4,8,14,15,88.5,352.5,2.2,15.0,420.0,450.68,353.29
2016,4,8,14,30,78.0,333.0,2.2,15.0,391.0,419.97,330.54
2016,4,8,14,45,192.0,312.5,2.25,15.0,443.0,518.2,409.75
2016,4,8,15,0,306.0,292.0,2.3,15.0,495.0,610.5,482.08
2016,4,8,15,15,204.5,278.5,2.3,15.0,410.5,485.6,386.5
2016,4,8,15,30,103.0,265.0,2.3,15.0,326.0,366.79,293.72
2016,4,8,15,45,167.5,241.0,2.3,15.0,330.5,403.6,325.79
2016,4,8,16,0,232.0,217.0,2.3,15.0,335.0,422.33,342.88
2016,4,8,16,15,134.0,189.5,2.25,14.5,256.5,310.23,253.2
2016,4,8,16,30,36.0,162.0,2.2,14.0,178.0,195.44,158.91
2016,4,8,16,45,27.0,142.0,2.15,14.0,153.0,167.34,136.11
2016,4,8,17,0,18.0,122.0,2.1,14.0,128.0,132.68,107.26
2016,4,8,17,15,9.5,99.5,2.0,14.0,103.0,104.48,83.41
2016,4,8,17,30,1.0,77.0,1.9,14.0,78.0,76.94,59.81
2016,4,8,17,45,0.5,55.5,1.8,14.0,56.0,54.77,40.6
2016,4,8,18,0,0.0,34.0,1.7,14.0,34.0,32.23,20.97
2016,4,8,18,15,0.0,18.5,1.65,13.5,18.5,17.17,5.98
2016,4,8,18,30,0.0,3.0,1.6,13.0,3.0,2.86,0.0
2016,4,8,18,45,0.0,1.5,1.55,13.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.0,2.0,13.0,5.0,4.77,0.0
2016,4,9,6,0,0.0,10.0,2.0,13.0,10.0,9.27,0.0
2016,4,9,6,15,1.0,29.0,2.0,13.0,29.0,26.55,16.25
2016,4,9,6,30,2.0,48.0,2.0,13.0,48.0,43.09,32.16
2016,4,9,6,45,16.5,69.5,2.05,13.0,73.0,61.38,49.01
2016,4,9,7,0,31.0,91.0,2.1,13.0,98.0,76.71,63.02
2016,4,9,7,15,42.5,112.5,2.1,13.0,125.0,93.69,78.22
2016,4,9,7,30,54.0,134.0,2.1,13.0,152.0,116.6,91.88
2016,4,9,7,45,27.0,119.0,2.15,13.0,128.0,108.33,85.44
2016,4,9,8,0,0.0,104.0,2.2,13.0,104.0,95.67,75.78
2016,4,9,8,15,0.0,99.5,2.15,13.0,99.5,92.15,72.59
2016,4,9,8,30,0.0,95.0,2.1,13.0,95.0,88.33,69.15
2016,4,9,8,45,0.0,87.5,2.1,13.5,87.5,81.53,63.13
2016,4,9,9,0,0.0,80.0,2.1,14.0,80.0,74.54,57.0
2016,4,9,9,15,6.5,154.5,2.05,14.0,159.0,146.18,115.86
2016,4,9,9,30,13.0,229.0,2.0,14.0,238.0,218.17,173.5
2016,4,9,9,45,37.0,279.5,2.0,14.0,306.5,280.1,222.27
2016,4,9,10,0,61.0,330.0,2.0,14.0,375.0,345.65,273.1
2016,4,9,10,15,39.5,305.5,2.0,14.0,335.5,313.56,247.36
2016,4,9,10,30,18.0,281.0,2.0,14.0,296.0,275.75,217.31
2016,4,9,10,45,9.5,218.5,2.05,14.0,226.5,211.93,166.93
2016,4,9,11,0,1.0,156.0,2.1,14.0,157.0,146.88,114.77
2016,4,9,11,15,3.5,172.0,2.05,14.0,175.0,164.31,128.9
2016,4,9,11,30,6.0,188.0,2.0,14.0,193.0,182.02,143.01
2016,4,9,11,45,3.0,164.5,2.0,14.5,167.0,157.34,122.84
2016,4,9,12,0,0.0,141.0,2.0,15.0,141.0,132.43,102.54
2016,4,9,12,15,12.0,235.5,2.0,15.0,246.0,234.67,184.27
2016,4,9,12,30,24.0,330.0,2.0,15.0,351.0,339.69,265.54
2016,4,9,12,45,92.5,378.0,2.0,15.0,457.0,469.45,365.46
2016,4,9,13,0,161.0,426.0,2.0,15.0,563.0,603.71,464.98
2016,4,9,13,15,167.5,417.0,2.0,15.0,557.0,604.47,465.16
2016,4,9,13,30,174.0,408.0,2.0,15.0,551.0,604.34,465.8
2016,4,9,13,45,108.5,371.0,2.0,15.0,460.0,501.37,389.17
2016,4,9,14,0,43.0,334.0,2.0,15.0,369.0,384.18,300.23
2016,4,9,14,15,24.5,268.5,2.0,15.0,288.5,296.3,233.26
2016,4,9,14,30,6.0,203.0,2.0,15.0,208.0,200.25,157.75
2016,4,9,14,45,8.0,210.0,2.05,15.0,216.5,209.63,165.93
2016,4,9,15,0,10.0,217.0,2.1,15.0,225.0,219.2,174.0
2016,4,9,15,15,5.0,133.0,2.05,15.0,137.0,130.16,102.39
2016,4,9,15,30,0.0,49.0,2.0,15.0,49.0,45.59,32.67
2016,4,9,15,45,0.0,102.0,2.0,15.0,102.0,95.58,74.55
2016,4,9,16,0,0.0,155.0,2.0,15.0,155.0,149.75,119.41
2016,4,9,16,15,0.0,107.5,1.9,14.5,107.5,101.7,80.13
2016,4,9,16,30,0.0,60.0,1.8,14.0,60.0,55.8,41.95
2016,4,9,16,45,0.0,51.5,1.75,14.0,51.5,47.86,35.37
2016,4,9,17,0,0.0,43.0,1.7,14.0,43.0,39.94,28.67
2016,4,9,17,15,0.0,35.0,1.55,13.5,35.0,32.48,22.34
2016,4,9,17,30,0.0,27.0,1.4,13.0,27.0,25.04,15.91
2016,4,9,17,45,0.0,19.5,1.3,13.0,19.5,18.07,9.76
2016,4,9,18,0,0.0,12.0,1.2,13.0,12.0,11.11,3.61
2016,4,9,18,15,0.0,6.5,1.2,13.0,6.5,6.01,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.95,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,12.5,1.5,1.43,0.0
2016,4,10,6,0,0.0,3.0,1.7,13.0,3.0,2.77,0.0
2016,4,10,6,15,0.0,10.0,1.75,13.0,10.0,9.26,2.1
2016,4,10,6,30,0.0,17.0,1.8,13.0,17.0,15.75,8.25
2016,4,10,6,45,0.0,25.0,1.9,13.0,25.0,23.18,15.12
2016,4,10,7,0,0.0,33.0,2.0,13.0,33.0,30.62,21.95
2016,4,10,7,15,0.0,42.5,2.0,13.0,42.5,39.47,29.95
2016,4,10,7,30,0.0,52.0,2.0,13.0,52.0,48.33,35.96
2016,4,10,7,45,0.0,43.0,2.05,13.0,43.0,39.94,28.7
2016,4,10,8,0,0.0,34.0,2.1,13.0,34.0,31.58,21.46
2016,4,10,8,15,0.0,57.5,2.1,13.0,57.5,53.48,40.01
2016,4,10,8,30,0.0,81.0,2.1,13.0,81.0,75.44,58.36
2016,4,10,8,45,5.0,141.5,2.1,13.0,144.5,132.33,105.41
2016,4,10,9,0,10.0,202.0,2.1,13.0,208.0,189.35,151.6
2016,4,10,9,15,5.0,170.5,2.1,13.0,173.5,160.0,127.29
2016,4,10,9,30,0.0,139.0,2.1,13.0,139.0,129.17,101.88
2016,4,10,9,45,4.5,182.0,2.15,13.5,186.0,171.64,136.1
2016,4,10,10,0,9.0,225.0,2.2,14.0,233.0,214.85,170.19
2016,4,10,10,15,21.5,275.5,2.25,14.0,293.0,271.34,214.76
2016,4,10,10,30,34.0,326.0,2.3,14.0,353.0,332.69,262.38
2016,4,10,10,45,23.0,291.5,2.35,14.0,310.0,291.09,229.45
2016,4,10,11,0,12.0,257.0,2.4,14.0,267.0,251.17,197.92
2016,4,10,11,15,6.0,177.5,2.45,14.0,182.5,171.63,134.71
2016,4,10,11,30,0.0,98.0,2.5,14.0,98.0,91.66,69.95
2016,4,10,11,45,16.5,227.5,2.55,14.0,241.5,229.71,181.65
2016,4,10,12,0,33.0,357.0,2.6,14.0,385.0,381.55,299.58
2016,4,10,12,15,19.5,271.0,2.65,14.0,287.5,276.27,217.46
2016,4,10,12,30,6.0,185.0,2.7,14.0,190.0,180.58,141.76
2016,4,10,12,45,19.0,266.5,2.8,14.0,283.0,273.02,215.78
2016,4,10,13,0,32.0,348.0,2.9,14.0,376.0,380.94,299.66
2016,4,10,13,15,53.5,367.5,2.95,14.0,412.5,425.01,333.98
2016,4,10,13,30,75.0,387.0,3.0,14.0,449.0,469.58,368.69
2016,4,10,13,45,132.0,385.5,3.05,14.0,490.5,540.31,424.23
2016,4,10,14,0,189.0,384.0,3.1,14.0,532.0,596.37,468.21
2016,4,10,14,15,107.0,331.5,3.1,13.5,415.0,458.85,363.63
2016,4,10,14,30,25.0,279.0,3.1,13.0,298.0,295.93,235.93
2016,4,10,14,45,73.5,295.5,3.1,13.0,346.0,374.07,300.3
2016,4,10,15,0,122.0,312.0,3.1,13.0,394.0,451.38,362.19
2016,4,10,15,15,124.5,291.0,3.05,13.0,370.5,428.74,345.24
2016,4,10,15,30,127.0,270.0,3.0,13.0,347.0,405.36,328.05
2016,4,10,15,45,121.0,249.5,3.0,13.0,318.0,374.86,304.87
2016,4,10,16,0,115.0,229.0,3.0,13.0,289.0,344.3,281.38
2016,4,10,16,15,110.0,205.5,2.9,13.0,258.0,310.94,255.25
2016,4,10,16,30,105.0,182.0,2.8,13.0,227.0,277.54,228.71
2016,4,10,16,45,96.0,159.0,2.75,13.0,196.0,232.61,192.2
2016,4,10,17,0,87.0,136.0,2.7,13.0,165.0,198.51,163.93
2016,4,10,17,15,72.5,113.0,2.55,12.5,134.0,161.92,133.11
2016,4,10,17,30,58.0,90.0,2.4,12.0,103.0,126.46,102.64
2016,4,10,17,45,38.5,67.5,2.25,12.0,75.5,90.52,71.14
2016,4,10,18,0,19.0,45.0,2.1,12.0,48.0,56.03,40.87
2016,4,10,18,15,9.5,26.0,2.0,12.0,27.5,30.76,16.59
2016,4,10,18,30,0.0,7.0,1.9,12.0,7.0,6.67,0.0
2016,4,10,18,45,0.0,3.5,1.85,12.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,12.0,0.65,12.0,12.0,11.44,0.0
2016,4,11,6,0,0.0,24.0,0.6,12.0,24.0,21.41,0.0
2016,4,11,6,15,150.0,38.5,0.65,12.0,62.0,31.39,21.0
2016,4,11,6,30,300.0,53.0,0.7,12.0,100.0,40.42,30.16
2016,4,11,6,45,380.0,65.0,0.8,12.5,147.0,48.48,37.78
2016,4,11,7,0,460.0,77.0,0.9,13.0,194.0,56.18,44.84
2016,4,11,7,15,230.0,65.0,0.95,13.0,123.5,48.18,34.04
2016,4,11,7,30,0.0,53.0,1.0,13.0,53.0,49.26,36.77
2016,4,11,7,45,0.0,80.5,1.1,13.0,80.5,74.7,58.3
2016,4,11,8,0,0.0,108.0,1.2,13.0,108.0,99.24,78.71
2016,4,11,8,15,7.0,148.0,1.2,13.0,152.0,136.5,109.11
2016,4,11,8,30,14.0,188.0,1.2,13.0,196.0,174.8,139.9
2016,4,11,8,45,50.0,230.5,1.25,13.5,261.5,224.61,178.86
2016,4,11,9,0,86.0,273.0,1.3,14.0,327.0,281.89,223.34
2016,4,11,9,15,95.5,295.5,1.3,14.0,358.5,313.79,247.95
2016,4,11,9,30,105.0,318.0,1.3,14.0,390.0,346.89,273.34
2016,4,11,9,45,79.5,323.0,1.35,14.0,379.5,344.63,271.14
2016,4,11,10,0,54.0,328.0,1.4,14.0,369.0,339.45,266.64
2016,4,11,10,15,114.0,359.5,1.4,14.0,449.5,417.7,327.04
2016,4,11,10,30,174.0,391.0,1.4,14.0,530.0,499.98,388.74
2016,4,11,10,45,117.5,386.0,1.4,14.5,481.5,462.69,358.47
2016,4,11,11,0,61.0,381.0,1.4,15.0,433.0,414.74,320.78
2016,4,11,11,15,81.5,400.5,1.4,15.0,470.5,455.98,352.08
2016,4,11,11,30,102.0,420.0,1.4,15.0,508.0,498.7,383.54
2016,4,11,11,45,59.5,358.0,1.4,15.0,409.5,403.57,312.07
2016,4,11,12,0,17.0,296.0,1.4,15.0,311.0,297.24,230.96
2016,4,11,12,15,27.0,331.0,1.4,15.0,355.0,351.95,273.42
2016,4,11,12,30,37.0,366.0,1.4,15.0,399.0,399.84,309.36
2016,4,11,12,45,37.5,360.5,1.45,15.0,393.5,397.09,307.32
2016,4,11,13,0,38.0,355.0,1.5,15.0,388.0,394.08,305.44
2016,4,11,13,15,37.5,348.5,1.5,15.0,380.5,388.76,301.7
2016,4,11,13,30,37.0,342.0,1.5,15.0,373.0,383.18,297.82
2016,4,11,13,45,36.5,332.5,1.55,15.0,362.0,374.16,291.52
2016,4,11,14,0,36.0,323.0,1.6,15.0,351.0,364.92,285.07
2016,4,11,14,15,114.0,336.5,1.6,15.0,421.5,470.99,368.28
2016,4,11,14,30,192.0,350.0,1.6,15.0,492.0,561.25,437.11
2016,4,11,14,45,191.5,332.0,1.65,15.0,467.5,539.27,421.47
2016,4,11,15,0,191.0,314.0,1.7,15.0,443.0,516.41,405.95
2016,4,11,15,15,188.0,294.0,1.7,14.5,414.0,488.22,386.75
2016,4,11,15,30,185.0,274.0,1.7,14.0,385.0,459.39,366.81
2016,4,11,15,45,186.5,249.5,1.7,14.0,354.0,428.44,344.46
2016,4,11,16,0,188.0,225.0,1.7,14.0,323.0,396.6,321.06
2016,4,11,16,15,187.5,201.0,1.7,14.0,290.5,363.01,295.8
2016,4,11,16,30,187.0,177.0,1.7,14.0,258.0,328.77,269.5
2016,4,11,16,45,172.5,156.5,1.7,14.0,223.5,288.99,237.77
2016,4,11,17,0,158.0,136.0,1.7,14.0,189.0,250.12,206.06
2016,4,11,17,15,298.5,103.5,1.65,13.5,181.5,292.12,241.57
2016,4,11,17,30,439.0,71.0,1.6,13.0,174.0,318.57,261.1
2016,4,11,17,45,359.5,58.5,1.55,13.0,128.5,244.71,196.59
2016,4,11,18,0,280.0,46.0,1.5,13.0,83.0,179.44,138.62
2016,4,11,18,15,140.0,30.0,1.55,12.5,48.5,98.6,64.8
2016,4,11,18,30,0.0,14.0,1.6,12.0,14.0,13.34,0.0
2016,4,11,18,45,0.0,7.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.0,2.4,12.0,4.0,3.81,0.0
2016,4,12,6,0,0.0,8.0,2.5,12.0,8.0,7.41,0.0
2016,4,12,6,15,0.0,19.5,2.55,12.0,19.5,18.08,9.82
2016,4,12,6,30,0.0,31.0,2.6,12.0,31.0,28.78,19.89
2016,4,12,6,45,0.0,45.5,2.65,12.0,45.5,42.29,32.33
2016,4,12,7,0,0.0,60.0,2.7,12.0,60.0,55.42,44.33
2016,4,12,7,15,0.0,75.5,2.7,12.0,75.5,69.16,54.0
2016,4,12,7,30,0.0,91.0,2.7,12.0,91.0,83.13,65.83
2016,4,12,7,45,0.0,90.5,2.75,12.5,90.5,83.47,65.82
2016,4,12,8,0,0.0,90.0,2.8,13.0,90.0,83.45,65.47
2016,4,12,8,15,0.0,105.0,2.8,13.0,105.0,97.11,76.73
2016,4,12,8,30,0.0,120.0,2.8,13.0,120.0,110.86,87.92
2016,4,12,8,45,6.0,165.5,2.85,13.0,169.5,154.14,123.34
2016,4,12,9,0,12.0,211.0,2.9,13.0,219.0,198.3,158.97
2016,4,12,9,15,43.5,260.5,2.9,13.0,290.5,258.1,206.77
2016,4,12,9,30,75.0,310.0,2.9,13.0,362.0,323.73,258.62
2016,4,12,9,45,93.0,333.5,2.95,13.5,401.5,362.23,288.1
2016,4,12,10,0,111.0,357.0,3.0,14.0,441.0,402.73,318.9
2016,4,12,10,15,117.5,373.0,3.05,14.0,465.0,432.65,341.67
2016,4,12,10,30,124.0,389.0,3.1,14.0,489.0,461.52,363.53
2016,4,12,10,45,168.0,401.0,3.2,14.5,540.5,516.19,405.07
2016,4,12,11,0,212.0,413.0,3.3,15.0,592.0,573.99,448.3
2016,4,12,11,15,258.0,411.5,3.35,15.0,632.5,629.17,489.93
2016,4,12,11,30,304.0,410.0,3.4,15.0,673.0,681.13,528.91
2016,4,12,11,45,590.5,272.0,3.45,15.0,787.5,826.03,642.11
2016,4,12,12,0,877.0,134.0,3.5,15.0,902.0,960.32,738.21
2016,4,12,12,15,878.0,134.0,3.55,15.0,902.0,980.55,751.36
2016,4,12,12,30,879.0,134.0,3.6,15.0,902.0,997.47,763.29
2016,4,12,12,45,853.0,148.0,3.65,15.0,887.5,1007.74,770.8
2016,4,12,13,0,827.0,162.0,3.7,15.0,873.0,1006.15,770.35
2016,4,12,13,15,822.5,161.0,3.8,15.0,857.0,1006.33,771.71
2016,4,12,13,30,818.0,160.0,3.9,15.0,841.0,1003.02,770.77
2016,4,12,13,45,811.0,159.0,4.0,15.0,817.5,993.78,765.86
2016,4,12,14,0,804.0,158.0,4.1,15.0,794.0,981.19,758.75
2016,4,12,14,15,708.5,190.5,4.1,14.5,735.0,922.12,719.7
2016,4,12,14,30,613.0,223.0,4.1,14.0,676.0,855.73,674.4
2016,4,12,14,45,684.5,185.5,4.2,14.0,667.0,871.73,688.85
2016,4,12,15,0,756.0,148.0,4.3,14.0,658.0,880.17,697.01
2016,4,12,15,15,640.0,170.0,4.3,14.0,583.0,782.25,626.72
2016,4,12,15,30,524.0,192.0,4.3,14.0,508.0,682.71,552.1
2016,4,12,15,45,567.5,161.5,4.35,14.0,479.0,672.14,547.29
2016,4,12,16,0,611.0,131.0,4.4,14.0,450.0,651.57,534.19
2016,4,12,16,15,459.5,147.5,4.3,13.5,373.5,527.18,435.98
2016,4,12,16,30,308.0,164.0,4.2,13.0,297.0,408.87,340.17
2016,4,12,16,45,271.5,151.0,4.15,13.0,257.0,357.19,298.1
2016,4,12,17,0,235.0,138.0,4.1,13.0,217.0,308.43,257.36
2016,4,12,17,15,205.5,117.0,4.0,12.5,177.5,256.93,214.08
2016,4,12,17,30,176.0,96.0,3.9,12.0,138.0,207.99,171.91
2016,4,12,17,45,133.0,74.5,3.85,12.0,101.5,148.1,119.52
2016,4,12,18,0,90.0,53.0,3.8,12.0,65.0,100.11,76.97
2016,4,12,18,15,45.0,32.0,3.75,12.0,38.0,56.03,36.07
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,5.24,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
