Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,13,5,45,4.5,10.5,2.25,11.5,11.0,10.01,0.0
2016,4,13,6,0,9.0,21.0,2.3,12.0,22.0,19.12,4.84
2016,4,13,6,15,62.5,41.0,2.4,12.0,51.0,34.72,24.19
2016,4,13,6,30,116.0,61.0,2.5,12.0,80.0,50.58,39.19
2016,4,13,6,45,150.0,82.5,2.65,12.5,116.5,64.09,51.7
2016,4,13,7,0,184.0,104.0,2.8,13.0,153.0,79.17,65.3
2016,4,13,7,15,218.0,121.0,2.8,13.0,191.0,95.48,73.37
2016,4,13,7,30,252.0,138.0,2.8,13.0,229.0,128.54,94.05
2016,4,13,7,45,465.0,122.5,2.85,13.0,322.5,161.71,110.51
2016,4,13,8,0,678.0,107.0,2.9,13.0,416.0,223.23,154.29
2016,4,13,8,15,706.5,112.0,2.85,13.0,466.0,278.65,203.45
2016,4,13,8,30,735.0,117.0,2.8,13.0,516.0,336.94,255.37
2016,4,13,8,45,759.0,119.5,2.8,13.5,563.0,393.89,305.24
2016,4,13,9,0,783.0,122.0,2.8,14.0,610.0,455.07,357.06
2016,4,13,9,15,798.5,125.0,2.75,14.0,652.0,510.98,403.96
2016,4,13,9,30,814.0,128.0,2.7,14.0,694.0,567.13,449.62
2016,4,13,9,45,835.5,125.5,2.7,14.5,732.5,621.66,492.12
2016,4,13,10,0,857.0,123.0,2.7,15.0,771.0,676.33,533.44
2016,4,13,10,15,865.0,125.0,2.7,15.0,800.5,724.35,569.66
2016,4,13,10,30,873.0,127.0,2.7,15.0,830.0,771.4,603.3
2016,4,13,10,45,877.5,129.0,2.7,15.0,852.0,813.86,632.52
2016,4,13,11,0,882.0,131.0,2.7,15.0,874.0,854.0,659.85
2016,4,13,11,15,886.0,131.5,2.7,15.0,889.0,889.75,683.94
2016,4,13,11,30,890.0,132.0,2.7,15.0,904.0,922.77,706.04
2016,4,13,11,45,886.0,136.0,2.7,15.5,909.5,949.08,722.15
2016,4,13,12,0,882.0,140.0,2.7,16.0,915.0,972.04,735.97
2016,4,13,12,15,881.5,140.0,2.7,16.0,914.0,990.94,748.47
2016,4,13,12,30,881.0,140.0,2.7,16.0,913.0,1006.44,758.8
2016,4,13,12,45,877.0,140.5,2.7,16.0,903.5,1015.57,764.99
2016,4,13,13,0,873.0,141.0,2.7,16.0,894.0,1021.13,769.0
2016,4,13,13,15,868.5,140.0,2.75,15.5,877.5,1021.08,771.37
2016,4,13,13,30,864.0,139.0,2.8,15.0,861.0,1026.74,777.78
2016,4,13,13,45,850.5,141.5,2.85,15.0,835.0,1014.58,770.81
2016,4,13,14,0,837.0,144.0,2.9,15.0,809.0,999.02,761.8
2016,4,13,14,15,827.5,142.0,2.9,15.0,778.0,979.19,749.52
2016,4,13,14,30,818.0,140.0,2.9,15.0,747.0,956.19,735.15
2016,4,13,14,45,798.0,140.5,2.95,15.0,708.0,923.08,714.18
2016,4,13,15,0,778.0,141.0,3.0,15.0,669.0,892.53,694.93
2016,4,13,15,15,760.5,137.5,3.0,14.5,626.5,852.86,669.92
2016,4,13,15,30,743.0,134.0,3.0,14.0,584.0,811.29,643.23
2016,4,13,15,45,717.0,130.5,3.05,14.0,536.5,761.09,608.89
2016,4,13,16,0,691.0,127.0,3.1,14.0,489.0,710.15,573.42
2016,4,13,16,15,659.5,121.0,3.1,13.5,438.5,651.9,531.93
2016,4,13,16,30,628.0,115.0,3.1,13.0,388.0,594.1,488.87
2016,4,13,16,45,579.0,109.0,3.1,13.0,335.5,525.57,434.99
2016,4,13,17,0,530.0,103.0,3.1,13.0,283.0,456.41,379.13
2016,4,13,17,15,469.5,92.5,2.95,12.5,232.0,383.89,319.15
2016,4,13,17,30,409.0,82.0,2.8,12.0,181.0,316.73,261.75
2016,4,13,17,45,314.5,68.5,2.7,12.0,133.5,236.58,191.99
2016,4,13,18,0,220.0,55.0,2.6,12.0,86.0,166.72,130.35
2016,4,13,18,15,123.0,34.5,2.55,11.5,50.5,91.46,62.54
2016,4,13,18,30,26.0,14.0,2.5,11.0,15.0,23.16,0.0
2016,4,13,18,45,13.0,7.0,2.45,11.0,7.5,9.59,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,13.5,2.2,10.5,16.5,12.87,0.0
2016,4,14,6,0,93.0,27.0,2.2,11.0,33.0,22.27,8.49
2016,4,14,6,15,207.0,44.0,2.25,11.0,73.5,34.08,23.91
2016,4,14,6,30,321.0,61.0,2.3,11.0,114.0,46.41,35.73
2016,4,14,6,45,396.0,73.5,2.35,11.5,163.0,54.64,43.51
2016,4,14,7,0,471.0,86.0,2.4,12.0,212.0,62.51,50.7
2016,4,14,7,15,391.5,109.0,2.5,12.0,229.5,86.59,63.08
2016,4,14,7,30,312.0,132.0,2.6,12.0,247.0,130.01,93.09
2016,4,14,7,45,403.0,136.5,2.75,12.5,307.5,165.26,116.39
2016,4,14,8,0,494.0,141.0,2.9,13.0,368.0,215.69,155.54
2016,4,14,8,15,456.0,170.0,2.95,13.0,398.0,262.8,198.61
2016,4,14,8,30,418.0,199.0,3.0,13.0,428.0,305.58,237.41
2016,4,14,8,45,577.5,173.0,3.1,13.5,518.5,372.69,291.37
2016,4,14,9,0,737.0,147.0,3.2,14.0,609.0,456.56,359.26
2016,4,14,9,15,754.0,150.5,3.25,14.0,650.5,511.86,405.62
2016,4,14,9,30,771.0,154.0,3.3,14.0,692.0,567.65,451.27
2016,4,14,9,45,797.5,149.5,3.4,14.0,731.0,622.99,495.76
2016,4,14,10,0,824.0,145.0,3.5,14.0,770.0,677.42,538.68
2016,4,14,10,15,833.0,147.0,3.55,14.0,799.5,726.2,576.1
2016,4,14,10,30,842.0,149.0,3.6,14.0,829.0,773.55,611.6
2016,4,14,10,45,832.5,159.5,3.65,14.0,847.5,813.02,639.48
2016,4,14,11,0,823.0,170.0,3.7,14.0,866.0,849.32,664.97
2016,4,14,11,15,644.5,258.5,3.8,14.0,809.0,817.46,639.54
2016,4,14,11,30,466.0,347.0,3.9,14.0,752.0,769.02,600.11
2016,4,14,11,45,460.5,352.0,4.0,14.5,755.0,786.58,612.26
2016,4,14,12,0,455.0,357.0,4.1,15.0,758.0,802.1,622.45
2016,4,14,12,15,631.0,273.5,4.2,15.0,829.0,901.46,699.28
2016,4,14,12,30,807.0,190.0,4.3,15.0,900.0,995.26,766.73
2016,4,14,12,45,837.0,169.5,4.4,15.0,899.5,1016.18,781.71
2016,4,14,13,0,867.0,149.0,4.5,15.0,899.0,1033.47,794.88
2016,4,14,13,15,862.5,148.0,4.55,15.0,882.0,1033.6,795.86
2016,4,14,13,30,858.0,147.0,4.6,15.0,865.0,1030.11,794.59
2016,4,14,13,45,844.5,149.0,4.65,15.0,839.0,1017.36,787.03
2016,4,14,14,0,831.0,151.0,4.7,15.0,813.0,1001.23,777.26
2016,4,14,14,15,821.0,148.5,4.7,14.5,781.5,980.42,765.3
2016,4,14,14,30,811.0,146.0,4.7,14.0,750.0,956.46,751.13
2016,4,14,14,45,800.5,142.0,4.75,14.0,713.0,927.43,732.26
2016,4,14,15,0,790.0,138.0,4.8,14.0,676.0,895.62,711.29
2016,4,14,15,15,772.5,134.5,4.8,14.0,633.0,860.29,687.29
2016,4,14,15,30,755.0,131.0,4.8,14.0,590.0,818.34,658.2
2016,4,14,15,45,740.5,123.0,4.8,14.0,543.5,771.99,625.52
2016,4,14,16,0,726.0,115.0,4.8,14.0,497.0,724.08,591.21
2016,4,14,16,15,573.5,130.5,4.7,13.5,413.5,598.36,494.62
2016,4,14,16,30,421.0,146.0,4.6,13.0,330.0,478.9,398.89
2016,4,14,16,45,381.0,136.5,4.6,13.0,287.0,422.62,353.39
2016,4,14,17,0,341.0,127.0,4.6,13.0,244.0,359.19,300.92
2016,4,14,17,15,307.5,108.5,4.35,12.5,200.5,302.87,253.42
2016,4,14,17,30,274.0,90.0,4.1,12.0,157.0,249.35,207.04
2016,4,14,17,45,222.0,71.5,3.95,12.0,117.0,190.56,154.98
2016,4,14,18,0,170.0,53.0,3.8,12.0,77.0,137.14,107.11
2016,4,14,18,15,85.0,34.5,3.7,11.5,46.5,78.09,53.8
2016,4,14,18,30,0.0,16.0,3.6,11.0,16.0,15.15,0.0
2016,4,14,18,45,0.0,8.0,3.5,11.0,8.0,7.63,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,15,5,45,101.5,12.5,2.65,9.5,20.0,11.91,0.0
2016,4,15,6,0,203.0,25.0,2.7,10.0,40.0,20.09,8.37
2016,4,15,6,15,323.5,37.5,2.75,10.0,83.5,29.41,20.07
2016,4,15,6,30,444.0,50.0,2.8,10.0,127.0,38.22,28.63
2016,4,15,6,45,517.0,59.0,2.9,10.5,178.0,43.4,33.61
2016,4,15,7,0,590.0,68.0,3.0,11.0,229.0,48.32,38.15
2016,4,15,7,15,640.5,74.5,3.15,11.5,283.0,66.69,41.3
2016,4,15,7,30,691.0,81.0,3.3,12.0,337.0,118.23,67.76
2016,4,15,7,45,723.5,87.0,3.45,12.5,390.0,172.88,108.64
2016,4,15,8,0,756.0,93.0,3.6,13.0,443.0,231.29,158.38
2016,4,15,8,15,781.5,97.0,3.55,13.0,494.5,293.02,213.61
2016,4,15,8,30,807.0,101.0,3.5,13.0,546.0,353.34,267.99
2016,4,15,8,45,827.0,104.0,3.45,13.5,593.5,412.76,320.4
2016,4,15,9,0,847.0,107.0,3.4,14.0,641.0,473.35,372.23
2016,4,15,9,15,861.5,109.0,3.3,14.0,683.5,531.16,420.92
2016,4,15,9,30,876.0,111.0,3.2,14.0,726.0,589.97,468.78
2016,4,15,9,45,894.0,109.5,3.1,14.5,764.5,645.65,511.95
2016,4,15,10,0,912.0,108.0,3.0,15.0,803.0,700.94,553.36
2016,4,15,10,15,919.5,109.5,2.95,15.0,833.0,751.05,590.76
2016,4,15,10,30,927.0,111.0,2.9,15.0,863.0,799.33,624.07
2016,4,15,10,45,934.0,111.0,2.9,15.5,886.5,843.71,653.28
2016,4,15,11,0,941.0,111.0,2.9,16.0,910.0,885.75,680.47
2016,4,15,11,15,944.0,111.5,2.9,16.0,924.5,922.31,704.9
2016,4,15,11,30,947.0,112.0,2.9,16.0,939.0,955.88,727.18
2016,4,15,11,45,948.5,112.0,2.95,16.0,946.0,984.43,746.44
2016,4,15,12,0,950.0,112.0,3.0,16.0,953.0,1009.63,763.48
2016,4,15,12,15,949.5,112.0,3.0,16.0,951.5,1029.44,776.54
2016,4,15,12,30,949.0,112.0,3.0,16.0,950.0,1045.61,787.28
2016,4,15,12,45,948.5,110.0,3.05,16.5,940.5,1055.96,793.27
2016,4,15,13,0,948.0,108.0,3.1,17.0,931.0,1062.51,796.88
2016,4,15,13,15,943.5,107.5,3.1,17.0,913.5,1062.83,797.57
2016,4,15,13,30,939.0,107.0,3.1,17.0,896.0,1059.33,795.92
2016,4,15,13,45,932.5,106.0,3.15,17.0,870.5,1049.51,790.68
2016,4,15,14,0,926.0,105.0,3.2,17.0,845.0,1035.99,783.13
2016,4,15,14,15,917.0,103.5,3.2,17.0,812.5,1015.88,770.81
2016,4,15,14,30,908.0,102.0,3.2,17.0,780.0,992.37,756.29
2016,4,15,14,45,895.0,100.5,3.2,17.0,741.0,961.87,737.0
2016,4,15,15,0,882.0,99.0,3.2,17.0,702.0,928.5,715.71
2016,4,15,15,15,866.5,97.0,3.15,16.5,658.0,889.69,691.46
2016,4,15,15,30,851.0,95.0,3.1,16.0,614.0,855.56,670.29
2016,4,15,15,45,829.5,92.0,3.05,16.0,565.5,806.05,636.53
2016,4,15,16,0,808.0,89.0,3.0,16.0,517.0,755.22,601.45
2016,4,15,16,15,781.0,85.5,2.9,15.5,465.5,698.71,562.35
2016,4,15,16,30,754.0,82.0,2.8,15.0,414.0,642.0,522.23
2016,4,15,16,45,717.5,77.0,2.7,15.0,360.5,577.47,472.59
2016,4,15,17,0,681.0,72.0,2.6,15.0,307.0,517.26,424.37
2016,4,15,17,15,627.5,66.0,2.55,14.5,254.0,445.59,366.26
2016,4,15,17,30,574.0,60.0,2.5,14.0,201.0,378.05,309.27
2016,4,15,17,45,492.0,51.0,2.45,14.0,151.5,298.73,240.4
2016,4,15,18,0,410.0,42.0,2.4,14.0,102.0,227.73,177.03
2016,4,15,18,15,278.0,29.5,2.45,13.5,62.5,145.14,102.29
2016,4,15,18,30,146.0,17.0,2.5,13.0,23.0,69.19,0.0
2016,4,15,18,45,73.0,8.5,2.55,13.0,11.5,24.51,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,113.5,13.0,1.4,12.5,21.5,12.39,0.0
2016,4,16,6,0,227.0,26.0,1.3,13.0,43.0,20.85,9.67
2016,4,16,6,15,339.0,38.0,1.25,13.5,86.5,29.65,20.08
2016,4,16,6,30,451.0,50.0,1.2,14.0,130.0,37.97,28.0
2016,4,16,6,45,519.0,59.0,1.2,14.5,180.5,43.15,32.89
2016,4,16,7,0,587.0,68.0,1.2,15.0,231.0,48.06,37.33
2016,4,16,7,15,635.5,74.5,1.2,15.0,284.0,68.43,41.15
2016,4,16,7,30,684.0,81.0,1.2,15.0,337.0,119.57,67.85
2016,4,16,7,45,715.0,87.0,1.3,15.5,389.5,173.6,107.92
2016,4,16,8,0,746.0,93.0,1.4,16.0,442.0,231.19,156.1
2016,4,16,8,15,771.5,97.0,1.4,16.0,492.5,292.29,209.42
2016,4,16,8,30,797.0,101.0,1.4,16.0,543.0,352.02,261.67
2016,4,16,8,45,814.0,105.0,1.45,16.5,590.0,410.57,311.8
2016,4,16,9,0,831.0,109.0,1.5,17.0,637.0,469.97,361.04
2016,4,16,9,15,845.5,112.0,1.5,17.5,679.0,527.79,407.22
2016,4,16,9,30,860.0,115.0,1.5,18.0,721.0,585.63,451.71
2016,4,16,9,45,873.0,116.0,1.55,18.5,758.0,640.68,492.98
2016,4,16,10,0,886.0,117.0,1.6,19.0,795.0,694.03,531.78
2016,4,16,10,15,894.0,118.0,1.6,19.0,824.5,742.84,566.93
2016,4,16,10,30,902.0,119.0,1.6,19.0,854.0,789.91,598.38
2016,4,16,10,45,914.5,116.0,1.6,19.0,878.5,834.72,627.73
2016,4,16,11,0,927.0,113.0,1.6,19.0,903.0,877.6,655.46
2016,4,16,11,15,930.5,113.5,1.6,19.0,917.5,914.04,678.68
2016,4,16,11,30,934.0,114.0,1.6,19.0,932.0,947.57,699.9
2016,4,16,11,45,938.5,112.0,1.65,19.5,939.5,976.44,717.36
2016,4,16,12,0,943.0,110.0,1.7,20.0,947.0,1002.1,732.74
2016,4,16,12,15,942.0,110.0,1.7,20.0,945.5,1021.19,744.64
2016,4,16,12,30,941.0,110.0,1.7,20.0,944.0,1036.65,754.38
2016,4,16,12,45,939.5,109.0,1.7,20.0,934.5,1046.88,760.93
2016,4,16,13,0,938.0,108.0,1.7,20.0,925.0,1053.34,765.28
2016,4,16,13,15,934.0,107.5,1.7,20.0,907.5,1054.06,766.17
2016,4,16,13,30,930.0,107.0,1.7,20.0,890.0,1050.99,764.87
2016,4,16,13,45,925.0,105.0,1.7,20.0,865.5,1041.54,759.69
2016,4,16,14,0,920.0,103.0,1.7,20.0,841.0,1028.39,752.34
2016,4,16,14,15,912.0,101.5,1.7,20.0,809.5,1009.26,741.28
2016,4,16,14,30,904.0,100.0,1.7,20.0,778.0,986.72,728.15
2016,4,16,14,45,892.5,98.5,1.75,20.0,739.5,957.65,711.43
2016,4,16,15,0,881.0,97.0,1.8,20.0,701.0,925.66,692.71
2016,4,16,15,15,866.5,94.5,1.8,19.5,658.0,887.14,670.12
2016,4,16,15,30,852.0,92.0,1.8,19.0,615.0,846.33,645.67
2016,4,16,15,45,825.0,92.0,1.8,19.0,565.5,802.6,617.62
2016,4,16,16,0,798.0,92.0,1.8,19.0,516.0,751.1,583.63
2016,4,16,16,15,781.0,80.0,1.75,18.5,461.0,692.48,544.54
2016,4,16,16,30,764.0,68.0,1.7,18.0,406.0,632.69,503.59
2016,4,16,16,45,682.0,78.5,1.65,17.5,351.5,558.76,449.04
2016,4,16,17,0,600.0,89.0,1.6,17.0,297.0,487.84,394.11
2016,4,16,17,15,548.5,80.5,1.5,16.5,246.5,418.2,338.76
2016,4,16,17,30,497.0,72.0,1.4,16.0,196.0,352.54,284.51
2016,4,16,17,45,402.0,62.0,1.35,16.0,147.0,267.94,213.18
2016,4,16,18,0,307.0,52.0,1.3,16.0,98.0,196.91,151.76
2016,4,16,18,15,153.5,37.5,1.3,15.5,60.5,111.44,78.53
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,23.77,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,10.96,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.0,0.7,13.5,22.0,13.34,0.0
2016,4,17,6,0,202.0,28.0,0.7,14.0,44.0,21.89,11.1
2016,4,17,6,15,307.0,41.0,0.75,14.0,86.5,32.18,22.33
2016,4,17,6,30,412.0,54.0,0.8,14.0,129.0,41.29,30.99
2016,4,17,6,45,483.5,63.5,0.85,14.0,179.0,46.74,36.18
2016,4,17,7,0,555.0,73.0,0.9,14.0,229.0,51.9,40.92
2016,4,17,7,15,603.5,80.0,0.95,14.0,281.5,73.76,45.4
2016,4,17,7,30,652.0,87.0,1.0,14.0,334.0,123.47,72.29
2016,4,17,7,45,688.0,92.0,1.05,14.5,386.5,175.55,111.02
2016,4,17,8,0,724.0,97.0,1.1,15.0,439.0,231.8,157.95
2016,4,17,8,15,749.5,101.5,1.15,15.5,489.0,288.67,207.47
2016,4,17,8,30,775.0,106.0,1.2,16.0,539.0,351.1,261.18
2016,4,17,8,45,797.0,108.5,1.25,16.5,586.0,408.96,310.35
2016,4,17,9,0,819.0,111.0,1.3,17.0,633.0,468.26,359.18
2016,4,17,9,15,833.5,113.5,1.35,17.5,675.0,524.93,404.49
2016,4,17,9,30,848.0,116.0,1.4,18.0,717.0,581.62,448.26
2016,4,17,9,45,864.0,115.5,1.45,18.5,754.0,636.44,489.31
2016,4,17,10,0,880.0,115.0,1.5,19.0,791.0,689.86,528.13
2016,4,17,10,15,887.5,116.5,1.55,19.0,820.5,738.41,563.44
2016,4,17,10,30,895.0,118.0,1.6,19.0,850.0,785.21,595.09
2016,4,17,10,45,900.5,119.0,1.65,19.5,872.5,827.98,622.45
2016,4,17,11,0,906.0,120.0,1.7,20.0,895.0,868.42,647.96
2016,4,17,11,15,909.5,121.0,1.7,20.0,910.0,904.62,671.11
2016,4,17,11,30,913.0,122.0,1.7,20.0,925.0,937.99,692.29
2016,4,17,11,45,914.5,122.0,1.7,20.5,931.5,965.56,708.27
2016,4,17,12,0,916.0,122.0,1.7,21.0,938.0,989.9,722.15
2016,4,17,12,15,916.0,122.0,1.65,21.0,937.0,1009.47,733.65
2016,4,17,12,30,916.0,122.0,1.6,21.0,936.0,1025.54,742.99
2016,4,17,12,45,915.5,120.5,1.6,21.5,927.0,1036.01,748.22
2016,4,17,13,0,915.0,119.0,1.6,22.0,918.0,1042.81,751.3
2016,4,17,13,15,911.0,118.0,1.5,22.0,901.0,1042.96,750.2
2016,4,17,13,30,907.0,117.0,1.4,22.0,884.0,1039.4,746.94
2016,4,17,13,45,903.0,115.0,1.3,22.0,860.0,1031.09,740.82
2016,4,17,14,0,899.0,113.0,1.2,22.0,836.0,1019.16,732.59
2016,4,17,14,15,890.5,111.0,1.05,22.0,804.5,999.29,718.56
2016,4,17,14,30,882.0,109.0,0.9,22.0,773.0,976.1,702.56
2016,4,17,14,45,873.0,106.0,0.8,22.0,735.5,948.16,684.62
2016,4,17,15,0,864.0,103.0,0.7,22.0,698.0,917.24,664.87
2016,4,17,15,15,849.5,100.5,0.6,22.0,655.0,886.49,645.25
2016,4,17,15,30,835.0,98.0,0.5,22.0,612.0,845.88,619.23
2016,4,17,15,45,817.0,94.5,0.4,22.0,564.5,799.18,589.2
2016,4,17,16,0,799.0,91.0,0.3,22.0,517.0,750.95,557.98
2016,4,17,16,15,773.0,87.0,0.35,21.5,466.5,694.94,524.32
2016,4,17,16,30,747.0,83.0,0.4,21.0,416.0,638.68,489.38
2016,4,17,16,45,712.0,78.0,0.45,21.0,363.0,578.09,447.55
2016,4,17,17,0,677.0,73.0,0.5,21.0,310.0,516.36,402.83
2016,4,17,17,15,626.5,66.5,0.65,20.0,257.5,445.94,351.6
2016,4,17,17,30,576.0,60.0,0.8,19.0,205.0,379.37,300.1
2016,4,17,17,45,498.5,51.5,0.95,18.5,155.5,302.5,237.18
2016,4,17,18,0,421.0,43.0,1.1,18.0,106.0,233.42,178.13
2016,4,17,18,15,300.0,30.0,1.15,17.5,66.0,153.15,107.88
2016,4,17,18,30,179.0,17.0,1.2,17.0,26.0,79.56,0.74
2016,4,17,18,45,89.5,8.5,1.25,17.0,13.0,28.29,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,122.0,14.0,0.55,14.5,24.5,13.34,0.0
2016,4,18,6,0,244.0,28.0,0.5,15.0,49.0,22.33,11.92
2016,4,18,6,15,351.0,40.5,0.5,15.0,93.5,31.51,21.75
2016,4,18,6,30,458.0,53.0,0.5,15.0,138.0,40.19,29.95
2016,4,18,6,45,525.5,62.0,0.5,15.5,189.0,45.26,34.69
2016,4,18,7,0,593.0,71.0,0.5,16.0,240.0,50.07,38.99
2016,4,18,7,15,640.5,77.5,0.45,16.0,294.0,74.65,44.04
2016,4,18,7,30,688.0,84.0,0.4,16.0,348.0,126.19,72.04
2016,4,18,7,45,719.0,90.0,0.4,16.5,400.5,180.53,112.42
2016,4,18,8,0,750.0,96.0,0.4,17.0,453.0,238.41,160.16
2016,4,18,8,15,775.0,100.0,0.45,17.0,503.5,299.73,212.69
2016,4,18,8,30,800.0,104.0,0.5,17.0,554.0,359.49,263.87
2016,4,18,8,45,820.0,106.5,0.6,17.5,601.5,417.99,312.95
2016,4,18,9,0,840.0,109.0,0.7,18.0,649.0,477.64,361.46
2016,4,18,9,15,854.5,111.5,0.8,18.5,691.0,535.39,407.05
2016,4,18,9,30,869.0,114.0,0.9,19.0,733.0,593.11,451.14
2016,4,18,9,45,885.5,113.0,1.0,19.5,771.0,648.85,492.52
2016,4,18,10,0,902.0,112.0,1.1,20.0,809.0,703.09,531.72
2016,4,18,10,15,909.5,113.5,1.15,20.0,838.5,752.54,566.85
2016,4,18,10,30,917.0,115.0,1.2,20.0,868.0,800.19,598.39
2016,4,18,10,45,923.5,115.0,1.25,20.5,890.5,843.57,625.61
2016,4,18,11,0,930.0,115.0,1.3,21.0,913.0,884.6,651.0
2016,4,18,11,15,933.0,116.0,1.3,21.0,927.5,921.06,673.74
2016,4,18,11,30,936.0,117.0,1.3,21.0,942.0,954.58,694.49
2016,4,18,11,45,936.0,117.5,1.3,21.0,948.5,981.77,711.14
2016,4,18,12,0,936.0,118.0,1.3,21.0,955.0,1005.59,725.72
2016,4,18,12,15,935.5,118.5,1.3,21.0,953.5,1025.46,737.88
2016,4,18,12,30,935.0,119.0,1.3,21.0,952.0,1041.77,747.91
2016,4,18,12,45,927.0,121.5,1.3,21.5,940.5,1049.11,751.07
2016,4,18,13,0,919.0,124.0,1.3,22.0,929.0,1052.68,752.11
2016,4,18,13,15,914.5,123.5,1.3,21.5,911.5,1052.86,754.13
2016,4,18,13,30,910.0,123.0,1.3,21.0,894.0,1049.34,754.02
2016,4,18,13,45,896.0,125.5,1.3,21.0,867.0,1035.91,746.45
2016,4,18,14,0,882.0,128.0,1.3,21.0,840.0,1019.07,736.97
2016,4,18,14,15,873.0,126.5,1.3,21.0,808.5,999.56,725.9
2016,4,18,14,30,864.0,125.0,1.3,21.0,777.0,985.43,718.36
2016,4,18,14,45,843.0,126.5,1.35,21.0,737.0,951.47,698.83
2016,4,18,15,0,822.0,128.0,1.4,21.0,697.0,915.05,677.71
2016,4,18,15,15,805.5,125.0,1.4,20.5,653.5,875.49,654.79
2016,4,18,15,30,789.0,122.0,1.4,20.0,610.0,833.85,630.12
2016,4,18,15,45,763.0,119.5,1.45,19.5,561.5,787.17,602.09
2016,4,18,16,0,737.0,117.0,1.5,19.0,513.0,735.73,569.99
2016,4,18,16,15,709.0,102.5,1.5,18.5,453.0,668.33,525.04
2016,4,18,16,30,681.0,88.0,1.5,18.0,393.0,600.89,478.45
2016,4,18,16,45,603.0,97.0,1.55,18.0,342.5,528.74,424.07
2016,4,18,17,0,525.0,106.0,1.6,18.0,292.0,457.09,368.44
2016,4,18,17,15,478.0,94.0,1.6,17.0,242.0,390.48,316.54
2016,4,18,17,30,431.0,82.0,1.6,16.0,192.0,327.78,265.51
2016,4,18,17,45,360.5,68.0,1.6,15.5,145.5,256.37,205.15
2016,4,18,18,0,290.0,54.0,1.6,15.0,99.0,192.38,149.57
2016,4,18,18,15,189.5,37.0,1.65,14.5,62.0,122.39,88.11
2016,4,18,18,30,89.0,20.0,1.7,14.0,25.0,56.81,6.63
2016,4,18,18,45,44.5,10.0,1.75,14.0,12.5,19.59,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,15.5,1.2,13.0,25.5,12.22,0.0
2016,4,19,6,0,232.0,31.0,1.1,13.0,51.0,24.2,13.93
2016,4,19,6,15,336.5,43.5,1.05,13.5,95.5,34.05,24.15
2016,4,19,6,30,441.0,56.0,1.0,14.0,140.0,42.63,32.24
2016,4,19,6,45,519.0,63.5,1.0,14.5,192.0,46.3,35.74
2016,4,19,7,0,597.0,71.0,1.0,15.0,244.0,49.84,38.93
2016,4,19,7,15,643.5,77.0,0.95,15.0,297.5,76.14,44.48
2016,4,19,7,30,690.0,83.0,0.9,15.0,351.0,127.42,73.11
2016,4,19,7,45,725.0,87.5,0.9,15.5,404.0,181.29,113.65
2016,4,19,8,0,760.0,92.0,0.9,16.0,457.0,242.81,164.91
2016,4,19,8,15,784.0,96.0,0.9,16.0,507.5,300.54,215.3
2016,4,19,8,30,808.0,100.0,0.9,16.0,558.0,360.45,267.24
2016,4,19,8,45,821.5,105.0,0.9,16.5,603.5,419.03,316.6
2016,4,19,9,0,835.0,110.0,0.9,17.0,649.0,478.05,364.53
2016,4,19,9,15,746.0,152.0,0.85,17.5,656.5,516.92,395.24
2016,4,19,9,30,657.0,194.0,0.8,18.0,664.0,547.79,417.98
2016,4,19,9,45,763.0,161.0,0.8,18.5,733.0,618.96,470.44
2016,4,19,10,0,869.0,128.0,0.8,19.0,802.0,698.35,526.85
2016,4,19,10,15,876.5,130.0,0.8,19.0,831.5,746.07,559.78
2016,4,19,10,30,884.0,132.0,0.8,19.0,861.0,792.83,590.25
2016,4,19,10,45,885.5,135.5,0.8,19.5,882.0,834.33,615.3
2016,4,19,11,0,887.0,139.0,0.8,20.0,903.0,873.27,638.36
2016,4,19,11,15,756.5,216.5,0.85,20.0,876.0,876.83,640.51
2016,4,19,11,30,626.0,294.0,0.9,20.0,849.0,862.32,628.77
2016,4,19,11,45,550.0,327.5,0.95,20.0,817.5,846.44,617.53
2016,4,19,12,0,474.0,361.0,1.0,20.0,786.0,825.44,602.72
2016,4,19,12,15,472.0,360.5,1.05,20.0,783.0,836.96,611.34
2016,4,19,12,30,470.0,360.0,1.1,20.0,780.0,846.32,618.19
2016,4,19,12,45,464.0,357.0,1.15,20.0,768.0,846.99,619.43
2016,4,19,13,0,458.0,354.0,1.2,20.0,756.0,845.34,619.3
2016,4,19,13,15,397.0,373.0,1.25,19.5,716.5,798.34,588.9
2016,4,19,13,30,336.0,392.0,1.3,19.0,677.0,760.69,564.4
2016,4,19,13,45,210.5,386.5,1.4,19.0,563.5,617.79,464.83
2016,4,19,14,0,85.0,381.0,1.5,19.0,450.0,474.76,361.02
2016,4,19,14,15,98.0,370.0,1.55,18.5,447.0,476.71,365.43
2016,4,19,14,30,111.0,359.0,1.6,18.0,444.0,477.9,368.32
2016,4,19,14,45,88.5,333.0,1.7,18.0,398.5,427.96,331.77
2016,4,19,15,0,66.0,307.0,1.8,18.0,353.0,378.48,295.16
2016,4,19,15,15,90.5,294.0,1.85,17.5,352.5,386.32,303.68
2016,4,19,15,30,115.0,281.0,1.9,17.0,352.0,405.13,320.17
2016,4,19,15,45,94.0,255.0,2.0,17.0,310.0,344.2,273.8
2016,4,19,16,0,73.0,229.0,2.1,17.0,268.0,296.95,237.45
2016,4,19,16,15,211.5,197.5,2.15,16.5,295.5,375.02,304.13
2016,4,19,16,30,350.0,166.0,2.2,16.0,323.0,439.88,358.53
2016,4,19,16,45,323.5,152.0,2.25,16.0,283.5,391.47,320.09
2016,4,19,17,0,297.0,138.0,2.3,16.0,244.0,344.82,282.71
2016,4,19,17,15,405.0,106.0,2.25,15.5,225.0,363.5,298.32
2016,4,19,17,30,513.0,74.0,2.2,15.0,206.0,363.3,296.37
2016,4,19,17,45,453.0,61.5,2.2,15.0,158.0,293.11,235.51
2016,4,19,18,0,393.0,49.0,2.2,15.0,110.0,228.87,178.38
2016,4,19,18,15,271.5,35.0,2.15,14.5,69.5,148.75,108.0
2016,4,19,18,30,150.0,21.0,2.1,14.0,29.0,75.76,18.25
2016,4,19,18,45,75.0,10.5,2.05,14.0,14.5,27.0,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,5,45,128.5,15.5,1.15,13.0,27.0,12.18,0.0
2016,4,20,6,0,257.0,31.0,1.2,13.0,54.0,24.76,14.73
2016,4,20,6,15,359.5,42.5,1.2,13.5,98.5,32.9,23.2
2016,4,20,6,30,462.0,54.0,1.2,14.0,143.0,40.59,30.47
2016,4,20,6,45,529.5,61.5,1.3,14.5,194.0,44.37,34.03
2016,4,20,7,0,597.0,69.0,1.4,15.0,245.0,47.98,37.27
2016,4,20,7,15,528.0,94.0,1.35,15.0,271.5,87.5,55.96
2016,4,20,7,30,459.0,119.0,1.3,15.0,298.0,135.66,89.39
2016,4,20,7,45,420.5,147.5,1.3,15.5,329.0,183.44,128.77
2016,4,20,8,0,382.0,176.0,1.3,16.0,360.0,227.07,166.87
2016,4,20,8,15,407.0,191.5,1.3,16.0,406.5,273.53,205.57
2016,4,20,8,30,432.0,207.0,1.3,16.0,453.0,322.83,246.47
2016,4,20,8,45,429.5,227.5,1.35,16.5,489.0,368.12,283.65
2016,4,20,9,0,427.0,248.0,1.4,17.0,525.0,412.91,319.33
2016,4,20,9,15,445.0,258.0,1.4,17.0,563.0,458.4,355.05
2016,4,20,9,30,463.0,268.0,1.4,17.0,601.0,505.16,390.92
2016,4,20,9,45,408.5,305.0,1.45,17.5,610.0,532.61,410.37
2016,4,20,10,0,354.0,342.0,1.5,18.0,619.0,553.26,424.12
2016,4,20,10,15,639.0,222.0,1.55,18.0,742.5,667.95,512.57
2016,4,20,10,30,924.0,102.0,1.6,18.0,866.0,795.76,605.06
2016,4,20,10,45,725.5,213.5,1.65,18.0,823.5,789.08,597.72
2016,4,20,11,0,527.0,325.0,1.7,18.0,781.0,760.99,573.79
2016,4,20,11,15,449.5,362.5,1.7,18.0,756.0,752.71,566.32
2016,4,20,11,30,372.0,400.0,1.7,18.0,731.0,733.23,550.81
2016,4,20,11,45,509.0,345.5,1.75,18.0,801.0,826.83,619.3
2016,4,20,12,0,646.0,291.0,1.8,18.0,871.0,919.04,684.47
2016,4,20,12,15,774.0,210.5,1.8,18.0,905.0,978.4,724.51
2016,4,20,12,30,902.0,130.0,1.8,18.0,939.0,1022.19,752.39
2016,4,20,12,45,898.5,130.0,1.85,18.0,929.0,1030.97,758.47
2016,4,20,13,0,895.0,130.0,1.9,18.0,919.0,1036.14,762.77
2016,4,20,13,15,890.5,129.5,1.9,18.0,901.5,1036.18,763.25
2016,4,20,13,30,886.0,129.0,1.9,18.0,884.0,1032.61,761.59
2016,4,20,13,45,715.5,208.0,1.95,18.0,807.0,960.84,716.06
2016,4,20,14,0,545.0,287.0,2.0,18.0,730.0,868.24,652.95
2016,4,20,14,15,698.0,205.5,2.0,18.0,750.0,930.13,699.89
2016,4,20,14,30,851.0,124.0,2.0,18.0,770.0,972.36,728.59
2016,4,20,14,45,840.5,121.0,2.0,18.0,732.5,943.4,710.14
2016,4,20,15,0,830.0,118.0,2.0,18.0,695.0,911.6,690.51
2016,4,20,15,15,714.5,145.5,1.95,17.5,621.0,822.33,631.84
2016,4,20,15,30,599.0,173.0,1.9,17.0,547.0,731.87,570.75
2016,4,20,15,45,560.5,169.5,1.9,17.0,498.0,670.4,527.97
2016,4,20,16,0,522.0,166.0,1.9,17.0,449.0,615.67,488.7
2016,4,20,16,15,493.5,155.0,1.85,16.5,401.5,561.15,449.62
2016,4,20,16,30,465.0,144.0,1.8,16.0,354.0,507.46,410.09
2016,4,20,16,45,480.5,121.5,1.8,16.0,315.5,470.79,382.86
2016,4,20,17,0,496.0,99.0,1.8,16.0,277.0,431.1,352.04
2016,4,20,17,15,443.0,91.0,1.7,15.5,230.5,367.27,300.36
2016,4,20,17,30,390.0,83.0,1.6,15.0,184.0,308.06,250.93
2016,4,20,17,45,338.0,67.5,1.55,15.0,141.0,245.42,197.09
2016,4,20,18,0,286.0,52.0,1.5,15.0,98.0,188.05,146.53
2016,4,20,18,15,195.5,36.5,1.5,14.5,62.5,123.23,89.68
2016,4,20,18,30,105.0,21.0,1.5,14.0,27.0,63.33,19.86
2016,4,20,18,45,52.5,10.5,1.5,14.0,13.5,21.93,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,14.0,11.0,10.2,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,20.42,11.33
2016,4,21,6,15,0.0,40.0,1.0,14.0,40.0,36.75,26.58
2016,4,21,6,30,0.0,58.0,1.1,14.0,58.0,52.51,41.04
2016,4,21,6,45,0.0,78.0,1.2,14.5,78.0,69.67,56.45
2016,4,21,7,0,0.0,98.0,1.3,15.0,98.0,86.63,71.39
2016,4,21,7,15,4.5,117.5,1.35,15.0,119.5,103.99,82.39
2016,4,21,7,30,9.0,137.0,1.4,15.0,141.0,122.47,97.27
2016,4,21,7,45,6.5,148.0,1.5,15.0,151.0,133.61,106.25
2016,4,21,8,0,4.0,159.0,1.6,15.0,161.0,144.28,114.8
2016,4,21,8,15,34.5,201.0,1.65,15.0,221.0,186.36,147.78
2016,4,21,8,30,65.0,243.0,1.7,15.0,281.0,235.91,186.65
2016,4,21,8,45,66.0,263.5,1.8,15.5,304.5,260.22,205.43
2016,4,21,9,0,67.0,284.0,1.9,16.0,328.0,284.79,224.24
2016,4,21,9,15,124.5,313.0,1.95,16.0,401.0,344.72,270.79
2016,4,21,9,30,182.0,342.0,2.0,16.0,474.0,412.8,323.1
2016,4,21,9,45,259.5,345.5,2.05,16.0,543.5,477.13,372.47
2016,4,21,10,0,337.0,349.0,2.1,16.0,613.0,548.77,426.81
2016,4,21,10,15,319.0,369.0,2.1,16.0,626.0,574.32,444.82
2016,4,21,10,30,301.0,389.0,2.1,16.0,639.0,597.83,461.28
2016,4,21,10,45,205.5,407.5,2.1,16.5,580.5,552.86,425.38
2016,4,21,11,0,110.0,426.0,2.1,17.0,522.0,498.18,382.19
2016,4,21,11,15,167.5,435.0,2.15,17.0,583.0,569.29,435.93
2016,4,21,11,30,225.0,444.0,2.2,17.0,644.0,638.72,486.94
2016,4,21,11,45,236.5,438.0,2.25,17.0,650.0,653.5,497.63
2016,4,21,12,0,248.0,432.0,2.3,17.0,656.0,676.38,514.35
2016,4,21,12,15,208.5,443.0,2.35,17.0,631.0,649.45,494.23
2016,4,21,12,30,169.0,454.0,2.4,17.0,606.0,629.12,478.89
2016,4,21,12,45,94.0,383.0,2.5,17.0,467.5,474.91,365.88
2016,4,21,13,0,19.0,312.0,2.6,17.0,329.0,318.27,246.64
2016,4,21,13,15,455.0,214.0,2.65,17.0,603.0,704.96,550.13
2016,4,21,13,30,891.0,116.0,2.7,17.0,877.0,1024.21,771.68
2016,4,21,13,45,604.5,245.0,2.8,17.0,755.5,889.23,677.64
2016,4,21,14,0,318.0,374.0,2.9,17.0,634.0,724.63,555.57
2016,4,21,14,15,350.5,349.0,2.9,17.0,625.0,727.62,561.0
2016,4,21,14,30,383.0,324.0,2.9,17.0,616.0,727.86,563.3
2016,4,21,14,45,463.5,275.0,2.95,17.0,611.5,757.12,588.09
2016,4,21,15,0,544.0,226.0,3.0,17.0,607.0,767.78,599.66
2016,4,21,15,15,413.0,248.5,2.95,16.5,527.5,661.64,521.12
2016,4,21,15,30,282.0,271.0,2.9,16.0,448.0,549.89,436.97
2016,4,21,15,45,244.5,253.5,2.9,16.0,398.5,490.97,393.08
2016,4,21,16,0,207.0,236.0,2.9,16.0,349.0,421.95,340.36
2016,4,21,16,15,237.0,208.5,2.85,16.0,326.0,417.84,338.95
2016,4,21,16,30,267.0,181.0,2.8,16.0,303.0,398.45,325.13
2016,4,21,16,45,308.0,152.5,2.8,16.0,276.5,381.51,313.04
2016,4,21,17,0,349.0,124.0,2.8,16.0,250.0,370.04,304.32
2016,4,21,17,15,319.5,108.0,2.65,15.5,209.0,317.62,261.3
2016,4,21,17,30,290.0,92.0,2.5,15.0,168.0,267.56,219.12
2016,4,21,17,45,252.0,73.5,2.4,15.0,129.0,213.35,172.07
2016,4,21,18,0,214.0,55.0,2.3,15.0,90.0,162.87,127.37
2016,4,21,18,15,143.0,38.5,2.25,14.5,58.0,100.65,73.17
2016,4,21,18,30,72.0,22.0,2.2,14.0,26.0,50.47,18.31
2016,4,21,18,45,36.0,11.0,2.15,14.0,13.0,18.68,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,35.0,18.0,3.75,14.0,21.5,15.91,0.0
2016,4,22,6,0,70.0,36.0,3.8,14.0,43.0,30.75,20.08
2016,4,22,6,15,117.0,56.0,3.85,14.0,76.5,44.7,33.52
2016,4,22,6,30,164.0,76.0,3.9,14.0,110.0,59.47,47.18
2016,4,22,6,45,200.0,96.0,4.0,14.0,148.5,73.69,60.15
2016,4,22,7,0,236.0,116.0,4.1,14.0,187.0,87.35,72.38
2016,4,22,7,15,266.0,132.5,4.2,14.0,227.0,112.91,83.34
2016,4,22,7,30,296.0,149.0,4.3,14.0,267.0,148.68,107.53
2016,4,22,7,45,148.0,99.0,4.45,14.0,158.0,106.66,78.24
2016,4,22,8,0,0.0,49.0,4.6,14.0,49.0,45.56,33.08
2016,4,22,8,15,0.0,69.5,4.7,14.0,69.5,64.7,49.11
2016,4,22,8,30,0.0,90.0,4.8,14.0,90.0,83.87,64.99
2016,4,22,8,45,1.0,132.5,4.9,14.5,133.5,122.98,97.03
2016,4,22,9,0,2.0,175.0,5.0,15.0,177.0,162.13,128.59
2016,4,22,9,15,15.5,229.0,5.1,15.0,240.5,218.28,173.8
2016,4,22,9,30,29.0,283.0,5.2,15.0,304.0,275.12,219.05
2016,4,22,9,45,186.0,316.0,5.35,15.0,461.5,405.7,324.34
2016,4,22,10,0,343.0,349.0,5.5,15.0,619.0,553.14,440.77
2016,4,22,10,15,171.5,199.0,5.55,14.5,334.0,311.97,251.82
2016,4,22,10,30,0.0,49.0,5.6,14.0,49.0,45.73,32.29
2016,4,22,10,45,420.5,100.5,5.65,14.0,466.0,437.68,361.15
2016,4,22,11,0,841.0,152.0,5.7,14.0,883.0,855.16,681.66
2016,4,22,11,15,464.0,292.0,5.7,14.0,696.5,698.23,556.39
2016,4,22,11,30,87.0,432.0,5.7,14.0,510.0,496.61,391.67
2016,4,22,11,45,105.0,442.0,5.7,14.0,537.0,528.45,417.13
2016,4,22,12,0,123.0,452.0,5.7,14.0,564.0,569.87,449.01
2016,4,22,12,15,481.5,306.5,5.6,14.0,741.5,792.45,628.11
2016,4,22,12,30,840.0,161.0,5.5,14.0,919.0,1002.87,784.72
2016,4,22,12,45,847.0,155.0,5.4,14.0,912.5,1015.63,792.03
2016,4,22,13,0,854.0,149.0,5.3,14.0,906.0,1024.96,798.17
2016,4,22,13,15,851.0,148.5,5.2,14.0,890.5,1026.63,799.02
2016,4,22,13,30,848.0,148.0,5.1,14.0,875.0,1024.76,797.55
2016,4,22,13,45,852.0,141.5,5.05,14.0,854.5,1019.85,794.51
2016,4,22,14,0,856.0,135.0,5.0,14.0,834.0,1011.27,789.03
2016,4,22,14,15,848.0,133.0,5.0,14.0,803.5,992.27,776.73
2016,4,22,14,30,840.0,131.0,5.0,14.0,773.0,970.06,762.27
2016,4,22,14,45,841.5,123.0,5.0,14.0,739.5,947.0,747.25
2016,4,22,15,0,843.0,115.0,5.0,14.0,706.0,920.5,729.77
2016,4,22,15,15,828.0,112.5,5.0,14.0,663.0,882.23,703.65
2016,4,22,15,30,813.0,110.0,5.0,14.0,620.0,841.77,675.77
2016,4,22,15,45,792.0,107.0,5.0,14.0,572.5,793.83,642.0
2016,4,22,16,0,771.0,104.0,5.0,14.0,525.0,744.64,606.88
2016,4,22,16,15,609.5,126.5,4.9,13.5,439.5,621.62,513.37
2016,4,22,16,30,448.0,149.0,4.8,13.0,354.0,501.04,416.83
2016,4,22,16,45,422.0,133.5,4.7,13.0,308.0,445.85,372.61
2016,4,22,17,0,396.0,118.0,4.6,13.0,262.0,391.95,328.19
2016,4,22,17,15,346.0,107.5,4.35,13.0,218.5,331.9,277.17
2016,4,22,17,30,296.0,97.0,4.1,13.0,175.0,267.87,222.06
2016,4,22,17,45,322.5,76.5,3.9,13.0,144.5,248.94,203.29
2016,4,22,18,0,349.0,56.0,3.7,13.0,114.0,218.0,172.74
