Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,15,230.5,41.5,3.5,12.5,74.0,141.26,105.3
2016,4,22,18,30,112.0,27.0,3.3,12.0,34.0,69.23,30.99
2016,4,22,18,45,56.0,13.5,3.15,12.0,17.0,25.66,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,134.5,17.5,2.35,11.5,31.5,13.68,0.0
2016,4,23,6,0,269.0,35.0,2.4,12.0,63.0,27.92,18.1
2016,4,23,6,15,368.0,46.0,2.4,12.0,108.0,35.43,25.73
2016,4,23,6,30,467.0,57.0,2.4,12.0,153.0,42.56,32.55
2016,4,23,6,45,526.0,65.5,2.45,12.5,203.0,47.07,36.76
2016,4,23,7,0,585.0,74.0,2.5,13.0,253.0,51.33,40.57
2016,4,23,7,15,629.0,80.0,2.5,13.0,305.0,84.72,49.26
2016,4,23,7,30,673.0,86.0,2.5,13.0,357.0,135.1,80.09
2016,4,23,7,45,698.0,93.0,2.5,13.5,407.0,188.41,122.38
2016,4,23,8,0,723.0,100.0,2.5,14.0,457.0,244.55,170.91
2016,4,23,8,15,747.0,103.5,2.5,14.0,506.0,303.58,223.39
2016,4,23,8,30,771.0,107.0,2.5,14.0,555.0,360.82,274.31
2016,4,23,8,45,785.0,112.0,2.5,14.5,599.5,417.31,323.26
2016,4,23,9,0,799.0,117.0,2.5,15.0,644.0,474.34,371.09
2016,4,23,9,15,813.0,119.5,2.5,15.0,684.0,529.38,416.62
2016,4,23,9,30,827.0,122.0,2.5,15.0,724.0,584.42,460.8
2016,4,23,9,45,848.5,118.0,2.5,15.0,761.5,638.04,502.86
2016,4,23,10,0,870.0,114.0,2.5,15.0,799.0,690.81,543.26
2016,4,23,10,15,877.0,115.5,2.5,15.0,827.5,738.07,578.13
2016,4,23,10,30,884.0,117.0,2.5,15.0,856.0,783.56,609.58
2016,4,23,10,45,888.5,118.5,2.55,15.5,877.5,825.08,637.08
2016,4,23,11,0,893.0,120.0,2.6,16.0,899.0,864.24,662.65
2016,4,23,11,15,896.0,121.0,2.6,16.0,913.0,899.08,685.9
2016,4,23,11,30,899.0,122.0,2.6,16.0,927.0,931.13,707.15
2016,4,23,11,45,897.0,124.0,2.6,16.0,932.5,956.62,723.91
2016,4,23,12,0,895.0,126.0,2.6,16.0,938.0,978.83,738.51
2016,4,23,12,15,894.5,126.0,2.65,16.0,936.5,997.12,751.05
2016,4,23,12,30,894.0,126.0,2.7,16.0,935.0,1012.02,761.45
2016,4,23,12,45,890.0,126.5,2.8,16.0,925.0,1020.5,768.19
2016,4,23,13,0,886.0,127.0,2.9,16.0,915.0,1025.42,772.73
2016,4,23,13,15,881.5,126.5,3.05,16.0,897.5,1025.24,774.45
2016,4,23,13,30,877.0,126.0,3.2,16.0,880.0,1021.5,773.9
2016,4,23,13,45,866.5,127.0,3.35,16.0,854.5,1009.86,768.07
2016,4,23,14,0,856.0,128.0,3.5,16.0,829.0,994.9,760.04
2016,4,23,14,15,846.5,126.5,3.55,15.5,798.0,975.03,749.34
2016,4,23,14,30,837.0,125.0,3.6,15.0,767.0,960.63,742.47
2016,4,23,14,45,820.0,125.0,3.7,15.0,728.5,929.13,722.51
2016,4,23,15,0,803.0,125.0,3.8,15.0,690.0,895.15,700.74
2016,4,23,15,15,787.0,122.5,3.8,15.0,648.0,857.05,675.27
2016,4,23,15,30,771.0,120.0,3.8,15.0,606.0,816.93,648.13
2016,4,23,15,45,746.5,117.5,3.85,15.0,558.5,771.72,617.16
2016,4,23,16,0,722.0,115.0,3.9,15.0,511.0,722.07,582.42
2016,4,23,16,15,693.5,110.5,3.85,14.5,461.5,666.59,543.31
2016,4,23,16,30,665.0,106.0,3.8,14.0,412.0,611.31,502.42
2016,4,23,16,45,616.0,103.0,3.8,14.0,359.5,544.66,450.04
2016,4,23,17,0,567.0,100.0,3.8,14.0,307.0,480.69,398.41
2016,4,23,17,15,513.5,91.5,3.65,13.5,256.5,411.4,341.54
2016,4,23,17,30,460.0,83.0,3.5,13.0,206.0,343.77,284.36
2016,4,23,17,45,386.0,71.0,3.4,13.0,159.0,271.39,221.34
2016,4,23,18,0,312.0,59.0,3.3,13.0,112.0,206.75,163.89
2016,4,23,18,15,208.5,42.5,3.2,13.0,73.0,134.76,100.61
2016,4,23,18,30,105.0,26.0,3.1,13.0,34.0,65.87,32.03
2016,4,23,18,45,52.5,13.0,3.05,13.0,17.0,24.41,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,90.0,21.5,3.35,11.5,31.5,17.95,3.12
2016,4,24,6,0,180.0,43.0,3.5,12.0,63.0,33.46,22.96
2016,4,24,6,15,274.5,58.5,3.5,12.0,107.5,44.61,33.86
2016,4,24,6,30,369.0,74.0,3.5,12.0,152.0,55.3,43.92
2016,4,24,6,45,451.5,82.5,3.55,12.5,204.0,60.16,48.47
2016,4,24,7,0,534.0,91.0,3.6,13.0,256.0,65.28,53.01
2016,4,24,7,15,581.5,98.5,3.6,13.0,308.5,99.25,62.3
2016,4,24,7,30,629.0,106.0,3.6,13.0,361.0,148.44,93.07
2016,4,24,7,45,674.5,108.0,3.6,13.5,415.0,198.49,131.98
2016,4,24,8,0,720.0,110.0,3.6,14.0,469.0,253.85,179.16
2016,4,24,8,15,745.5,114.5,3.55,14.0,519.0,310.53,229.88
2016,4,24,8,30,771.0,119.0,3.5,14.0,569.0,369.6,282.41
2016,4,24,8,45,795.0,120.0,3.5,14.5,616.0,430.03,334.58
2016,4,24,9,0,819.0,121.0,3.5,15.0,663.0,488.63,383.94
2016,4,24,9,15,833.0,123.5,3.4,15.0,704.5,544.73,430.49
2016,4,24,9,30,847.0,126.0,3.3,15.0,746.0,600.79,475.56
2016,4,24,9,45,858.0,128.0,3.25,15.5,781.5,654.22,516.5
2016,4,24,10,0,869.0,130.0,3.2,16.0,817.0,706.76,555.49
2016,4,24,10,15,876.5,131.5,3.25,16.0,845.5,753.64,590.83
2016,4,24,10,30,884.0,133.0,3.3,16.0,874.0,799.56,623.15
2016,4,24,10,45,885.0,136.5,3.4,16.0,894.5,840.23,651.65
2016,4,24,11,0,886.0,140.0,3.5,16.0,915.0,878.31,678.22
2016,4,24,11,15,889.0,141.0,3.7,16.0,929.0,913.03,702.96
2016,4,24,11,30,892.0,142.0,3.9,16.0,943.0,944.97,725.78
2016,4,24,11,45,884.5,148.0,4.1,16.0,946.5,969.15,743.26
2016,4,24,12,0,877.0,154.0,4.3,16.0,950.0,989.87,758.41
2016,4,24,12,15,737.0,237.0,4.5,16.0,905.5,971.48,747.28
2016,4,24,12,30,597.0,320.0,4.7,16.0,861.0,931.04,717.47
2016,4,24,12,45,711.0,251.0,4.95,16.0,889.0,986.61,762.36
2016,4,24,13,0,825.0,182.0,5.2,16.0,917.0,1031.11,795.55
2016,4,24,13,15,820.0,181.0,5.35,15.5,899.5,1030.27,797.94
2016,4,24,13,30,815.0,180.0,5.5,15.0,882.0,1025.98,798.29
2016,4,24,13,45,795.0,185.5,5.65,15.0,854.5,1010.0,788.88
2016,4,24,14,0,775.0,191.0,5.8,15.0,827.0,997.98,782.37
2016,4,24,14,15,764.5,188.5,5.85,14.5,796.0,977.16,770.37
2016,4,24,14,30,754.0,186.0,5.9,14.0,765.0,953.42,756.26
2016,4,24,14,45,750.5,177.0,5.95,14.0,730.0,926.4,738.27
2016,4,24,15,0,747.0,168.0,6.0,14.0,695.0,896.45,718.07
2016,4,24,15,15,729.0,163.5,6.0,14.0,652.0,855.78,689.51
2016,4,24,15,30,711.0,159.0,6.0,14.0,609.0,813.34,659.44
2016,4,24,15,45,707.0,146.5,6.05,14.0,565.0,772.2,630.27
2016,4,24,16,0,703.0,134.0,6.1,14.0,521.0,728.83,599.01
2016,4,24,16,15,673.5,128.0,6.05,13.5,470.5,671.51,556.64
2016,4,24,16,30,644.0,122.0,6.0,13.0,420.0,614.47,512.78
2016,4,24,16,45,605.5,114.5,6.0,13.0,368.0,550.46,461.32
2016,4,24,17,0,567.0,107.0,6.0,13.0,316.0,488.3,410.08
2016,4,24,17,15,513.0,97.5,5.95,12.5,264.5,414.44,348.46
2016,4,24,17,30,459.0,88.0,5.9,12.0,213.0,349.17,292.16
2016,4,24,17,45,380.5,76.0,5.85,12.0,164.0,274.78,226.46
2016,4,24,18,0,302.0,64.0,5.8,12.0,115.0,208.62,167.05
2016,4,24,18,15,203.0,46.0,5.7,12.0,75.5,137.04,103.52
2016,4,24,18,30,104.0,28.0,5.6,12.0,36.0,68.62,36.36
2016,4,24,18,45,52.0,14.0,5.6,12.0,18.0,25.29,0.0
2016,4,24,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,5,45,187.0,17.0,3.3,9.5,38.0,12.97,1.9
2016,4,25,6,0,374.0,34.0,3.4,10.0,76.0,26.64,17.44
2016,4,25,6,15,469.5,43.0,3.5,10.0,124.5,32.45,23.37
2016,4,25,6,30,565.0,52.0,3.6,10.0,173.0,37.98,28.73
2016,4,25,6,45,626.5,58.0,3.75,10.5,226.0,40.72,31.33
2016,4,25,7,0,688.0,64.0,3.9,11.0,279.0,47.67,37.58
2016,4,25,7,15,728.5,68.5,3.9,11.0,333.5,87.98,48.12
2016,4,25,7,30,769.0,73.0,3.9,11.0,388.0,142.41,82.43
2016,4,25,7,45,797.5,77.0,3.95,11.5,441.5,199.16,128.39
2016,4,25,8,0,826.0,81.0,4.0,12.0,495.0,259.03,181.26
2016,4,25,8,15,847.0,84.0,4.0,12.0,545.5,318.72,235.97
2016,4,25,8,30,868.0,87.0,4.0,12.0,596.0,383.89,294.84
2016,4,25,8,45,883.5,89.5,4.0,12.5,643.0,443.53,347.68
2016,4,25,9,0,899.0,92.0,4.0,13.0,690.0,503.62,399.24
2016,4,25,9,15,910.5,94.0,3.95,13.0,731.5,561.36,448.04
2016,4,25,9,30,922.0,96.0,3.9,13.0,773.0,618.58,494.92
2016,4,25,9,45,925.0,100.5,3.9,13.5,807.5,672.03,536.66
2016,4,25,10,0,928.0,105.0,3.9,14.0,842.0,723.67,575.71
2016,4,25,10,15,934.5,106.5,3.9,14.0,870.5,772.96,612.12
2016,4,25,10,30,941.0,108.0,3.9,14.0,899.0,820.29,645.48
2016,4,25,10,45,945.5,108.5,3.9,14.5,921.0,862.88,673.87
2016,4,25,11,0,950.0,109.0,3.9,15.0,943.0,902.92,700.13
2016,4,25,11,15,952.0,110.0,3.9,15.0,956.5,938.55,724.38
2016,4,25,11,30,954.0,111.0,3.9,15.0,970.0,971.14,746.44
2016,4,25,11,45,953.0,112.0,3.9,15.0,975.5,997.77,764.35
2016,4,25,12,0,952.0,113.0,3.9,15.0,981.0,1020.96,779.94
2016,4,25,12,15,951.5,113.0,3.85,15.0,979.0,1040.1,792.47
2016,4,25,12,30,951.0,113.0,3.8,15.0,977.0,1055.62,802.62
2016,4,25,12,45,945.0,114.5,3.8,15.0,965.5,1063.57,808.14
2016,4,25,13,0,939.0,116.0,3.8,15.0,954.0,1067.74,811.3
2016,4,25,13,15,934.5,115.5,3.75,15.0,936.5,1067.55,811.28
2016,4,25,13,30,930.0,115.0,3.7,15.0,919.0,1063.61,808.9
2016,4,25,13,45,923.0,114.0,3.7,15.0,893.5,1052.93,802.51
2016,4,25,14,0,916.0,113.0,3.7,15.0,868.0,1038.65,793.84
2016,4,25,14,15,907.5,111.5,3.75,15.0,835.5,1018.84,781.87
2016,4,25,14,30,899.0,110.0,3.8,15.0,803.0,995.71,767.67
2016,4,25,14,45,886.5,109.0,3.85,15.0,764.5,966.18,749.01
2016,4,25,15,0,874.0,108.0,3.9,15.0,726.0,933.85,728.33
2016,4,25,15,15,859.0,105.5,3.95,15.0,682.0,902.29,708.08
2016,4,25,15,30,844.0,103.0,4.0,15.0,638.0,860.89,680.54
2016,4,25,15,45,822.5,100.5,4.05,15.0,589.5,812.09,647.3
2016,4,25,16,0,801.0,98.0,4.1,15.0,541.0,762.02,612.63
2016,4,25,16,15,775.0,94.0,4.1,14.5,490.0,705.91,573.66
2016,4,25,16,30,749.0,90.0,4.1,14.0,439.0,649.56,533.59
2016,4,25,16,45,711.0,86.0,4.1,14.0,385.5,588.22,485.85
2016,4,25,17,0,673.0,82.0,4.1,14.0,332.0,525.82,435.72
2016,4,25,17,15,623.0,75.5,4.0,13.5,279.0,455.79,378.44
2016,4,25,17,30,573.0,69.0,3.9,13.0,226.0,389.48,322.25
2016,4,25,17,45,494.5,61.0,3.85,12.5,175.5,312.55,255.65
2016,4,25,18,0,416.0,53.0,3.8,12.0,125.0,243.26,193.99
2016,4,25,18,15,301.0,40.0,3.7,11.5,83.0,164.53,124.46
2016,4,25,18,30,186.0,27.0,3.6,11.0,41.0,96.6,55.56
2016,4,25,18,45,93.0,13.5,3.5,11.0,20.5,34.29,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,5,45,120.5,21.0,1.8,10.5,35.0,16.35,4.93
2016,4,26,6,0,241.0,42.0,1.8,11.0,70.0,32.51,22.56
2016,4,26,6,15,328.0,55.0,1.85,11.0,114.0,41.69,31.54
2016,4,26,6,30,415.0,68.0,1.9,11.0,158.0,50.48,39.87
2016,4,26,6,45,467.0,79.0,2.0,11.5,206.5,57.91,46.68
2016,4,26,7,0,519.0,90.0,2.1,12.0,255.0,63.77,51.88
2016,4,26,7,15,592.5,85.5,2.1,12.0,305.5,91.8,54.68
2016,4,26,7,30,666.0,81.0,2.1,12.0,356.0,135.05,80.12
2016,4,26,7,45,672.0,92.5,2.15,12.5,401.0,188.17,123.91
2016,4,26,8,0,678.0,104.0,2.2,13.0,446.0,241.98,171.45
2016,4,26,8,15,499.0,173.5,2.1,13.0,439.0,290.85,220.7
2016,4,26,8,30,320.0,243.0,2.0,13.0,432.0,320.7,250.93
2016,4,26,8,45,479.5,210.0,1.9,13.0,518.0,378.44,296.65
2016,4,26,9,0,639.0,177.0,1.8,13.0,604.0,454.84,357.57
2016,4,26,9,15,601.5,207.0,1.8,13.0,628.5,499.91,393.98
2016,4,26,9,30,564.0,237.0,1.8,13.0,653.0,539.52,425.01
2016,4,26,9,45,406.5,307.5,1.8,13.5,614.5,536.59,420.74
2016,4,26,10,0,249.0,378.0,1.8,14.0,576.0,517.62,403.38
2016,4,26,10,15,308.0,377.5,1.9,14.0,631.5,575.54,447.85
2016,4,26,10,30,367.0,377.0,2.0,14.0,687.0,637.66,494.39
2016,4,26,10,45,271.5,408.0,2.15,14.0,640.5,609.84,472.17
2016,4,26,11,0,176.0,439.0,2.3,14.0,594.0,570.15,441.29
2016,4,26,11,15,261.0,430.5,2.4,14.0,664.0,651.31,503.29
2016,4,26,11,30,346.0,422.0,2.5,14.0,734.0,732.21,563.4
2016,4,26,11,45,337.0,426.5,2.7,14.5,732.0,742.34,569.77
2016,4,26,12,0,328.0,431.0,2.9,15.0,730.0,750.76,575.43
2016,4,26,12,15,564.5,310.0,3.0,15.0,824.0,876.71,672.48
2016,4,26,12,30,801.0,189.0,3.1,15.0,918.0,994.63,757.05
2016,4,26,12,45,817.0,176.0,3.25,15.0,913.5,1009.0,767.2
2016,4,26,13,0,833.0,163.0,3.4,15.0,909.0,1019.97,776.12
2016,4,26,13,15,829.0,162.0,3.45,15.0,892.0,1019.96,776.93
2016,4,26,13,30,825.0,161.0,3.5,15.0,875.0,1016.5,775.61
2016,4,26,13,45,826.0,154.5,3.6,15.0,853.0,1008.74,771.88
2016,4,26,14,0,827.0,148.0,3.7,15.0,831.0,997.47,765.84
2016,4,26,14,15,817.5,146.0,3.75,15.0,800.0,977.31,753.39
2016,4,26,14,30,808.0,144.0,3.8,15.0,769.0,954.09,738.9
2016,4,26,14,45,795.0,142.0,3.85,15.0,732.0,924.66,720.02
2016,4,26,15,0,782.0,140.0,3.9,15.0,695.0,892.65,699.25
2016,4,26,15,15,765.0,136.5,3.95,14.5,652.0,853.08,674.14
2016,4,26,15,30,748.0,133.0,4.0,14.0,609.0,816.02,650.53
2016,4,26,15,45,733.5,126.0,4.05,14.0,564.0,771.02,619.48
2016,4,26,16,0,719.0,119.0,4.1,14.0,519.0,724.54,586.88
2016,4,26,16,15,542.0,144.5,4.1,13.5,430.0,585.41,480.87
2016,4,26,16,30,365.0,170.0,4.1,13.0,341.0,454.29,376.31
2016,4,26,16,45,362.0,149.0,4.2,13.0,301.5,423.32,352.37
2016,4,26,17,0,359.0,128.0,4.3,13.0,262.0,380.38,317.72
2016,4,26,17,15,316.0,115.0,4.2,12.5,220.0,313.9,262.54
2016,4,26,17,30,273.0,102.0,4.1,12.0,178.0,261.62,217.78
2016,4,26,17,45,227.5,84.0,4.05,12.0,138.0,206.3,169.25
2016,4,26,18,0,182.0,66.0,4.0,12.0,98.0,155.65,124.12
2016,4,26,18,15,122.0,47.0,3.95,12.0,65.0,103.51,77.93
2016,4,26,18,30,62.0,28.0,3.9,12.0,32.0,52.03,29.44
2016,4,26,18,45,31.0,14.0,3.85,12.0,16.0,20.51,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.0,2.3,11.0,1.0,0.0,0.0
2016,4,27,5,30,0.0,2.0,2.5,11.0,2.0,1.91,0.0
2016,4,27,5,45,0.0,8.5,2.7,11.5,8.5,7.87,0.0
2016,4,27,6,0,0.0,15.0,2.9,12.0,15.0,13.9,6.42
2016,4,27,6,15,0.0,24.0,2.95,12.0,24.0,22.26,14.19
2016,4,27,6,30,0.0,33.0,3.0,12.0,33.0,30.63,21.94
2016,4,27,6,45,0.0,43.5,3.15,12.5,43.5,40.4,30.81
2016,4,27,7,0,0.0,54.0,3.3,13.0,54.0,50.19,39.54
2016,4,27,7,15,0.0,65.0,3.45,13.0,65.0,60.46,46.28
2016,4,27,7,30,0.0,76.0,3.6,13.0,76.0,70.74,54.88
2016,4,27,7,45,0.0,95.5,3.8,13.0,95.5,88.32,69.55
2016,4,27,8,0,0.0,115.0,4.0,13.0,115.0,105.89,84.05
2016,4,27,8,15,19.0,175.5,4.15,13.0,187.0,164.77,132.14
2016,4,27,8,30,38.0,236.0,4.3,13.0,259.0,221.78,178.16
2016,4,27,8,45,19.0,199.5,4.45,13.0,211.0,190.07,152.31
2016,4,27,9,0,0.0,163.0,4.6,13.0,163.0,150.48,119.73
2016,4,27,9,15,105.0,256.0,4.7,13.0,334.0,286.51,230.55
2016,4,27,9,30,210.0,349.0,4.8,13.0,505.0,436.29,349.6
2016,4,27,9,45,525.5,246.0,4.9,13.0,660.5,556.44,448.1
2016,4,27,10,0,841.0,143.0,5.0,13.0,816.0,703.44,566.46
2016,4,27,10,15,850.0,145.0,5.05,13.0,845.0,752.06,603.89
2016,4,27,10,30,859.0,147.0,5.1,13.0,874.0,799.2,638.91
2016,4,27,10,45,860.0,152.0,5.15,13.0,895.0,841.13,669.29
2016,4,27,11,0,861.0,157.0,5.2,13.0,916.0,880.58,697.72
2016,4,27,11,15,865.0,157.5,5.2,13.0,930.5,915.63,722.52
2016,4,27,11,30,869.0,158.0,5.2,13.0,945.0,948.03,745.34
2016,4,27,11,45,866.0,162.0,5.2,13.0,950.5,974.63,763.98
2016,4,27,12,0,863.0,166.0,5.2,13.0,956.0,998.01,780.36
2016,4,27,12,15,862.5,165.5,5.15,13.0,954.0,1015.94,792.54
2016,4,27,12,30,862.0,165.0,5.1,13.0,952.0,1030.51,802.43
2016,4,27,12,45,861.5,163.5,5.1,13.0,943.0,1040.6,809.71
2016,4,27,13,0,861.0,162.0,5.1,13.0,934.0,1047.19,814.67
2016,4,27,13,15,856.0,161.0,5.1,13.0,916.5,1046.23,814.49
2016,4,27,13,30,851.0,160.0,5.1,13.0,899.0,1041.71,812.0
2016,4,27,13,45,847.0,156.0,5.1,13.0,874.5,1031.49,805.63
2016,4,27,14,0,843.0,152.0,5.1,13.0,850.0,1017.77,796.95
2016,4,27,14,15,833.0,150.0,5.05,13.0,818.0,996.93,782.91
2016,4,27,14,30,823.0,148.0,5.0,13.0,786.0,972.98,766.76
2016,4,27,14,45,811.5,144.5,4.95,13.0,748.0,943.03,746.35
2016,4,27,15,0,800.0,141.0,4.9,13.0,710.0,910.39,723.99
2016,4,27,15,15,783.0,137.5,4.8,13.0,666.5,870.32,695.79
2016,4,27,15,30,766.0,134.0,4.7,13.0,623.0,832.75,669.34
2016,4,27,15,45,748.0,128.0,4.65,13.5,576.5,785.4,634.49
2016,4,27,16,0,730.0,122.0,4.6,14.0,530.0,736.77,598.47
2016,4,27,16,15,701.5,117.0,4.55,13.5,479.0,680.39,558.27
2016,4,27,16,30,673.0,112.0,4.5,13.0,428.0,624.17,516.17
2016,4,27,16,45,642.0,104.0,4.45,13.0,377.0,563.45,468.24
2016,4,27,17,0,611.0,96.0,4.4,13.0,326.0,503.88,419.96
2016,4,27,17,15,558.5,88.0,4.3,12.5,274.0,433.65,362.09
2016,4,27,17,30,506.0,80.0,4.2,12.0,222.0,367.45,305.79
2016,4,27,17,45,439.0,69.0,4.15,12.0,173.5,295.9,243.1
2016,4,27,18,0,372.0,58.0,4.1,12.0,125.0,229.52,183.66
2016,4,27,18,15,264.0,44.0,4.05,12.0,83.5,155.18,117.97
2016,4,27,18,30,156.0,30.0,4.0,12.0,42.0,92.89,57.62
2016,4,27,18,45,78.0,15.0,3.95,12.0,21.0,32.37,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,5,15,21.0,5.5,2.8,10.0,6.0,0.0,0.0
2016,4,28,5,30,42.0,11.0,2.9,10.0,12.0,10.48,0.0
2016,4,28,5,45,172.0,26.0,3.0,10.5,45.0,20.33,9.26
2016,4,28,6,0,302.0,41.0,3.1,11.0,78.0,31.6,21.94
2016,4,28,6,15,392.5,51.5,3.1,11.5,124.0,39.39,29.5
2016,4,28,6,30,483.0,62.0,3.1,12.0,170.0,45.87,35.62
2016,4,28,6,45,549.0,68.0,3.1,12.5,221.5,48.15,37.76
2016,4,28,7,0,615.0,74.0,3.1,13.0,273.0,50.38,39.7
2016,4,28,7,15,657.0,79.5,3.05,13.0,325.5,93.49,52.79
2016,4,28,7,30,699.0,85.0,3.0,13.0,378.0,145.11,86.63
2016,4,28,7,45,732.0,88.5,2.95,13.5,430.5,202.42,132.98
2016,4,28,8,0,765.0,92.0,2.9,14.0,483.0,259.03,182.18
2016,4,28,8,15,787.5,95.5,2.8,14.0,532.5,315.95,233.37
2016,4,28,8,30,810.0,99.0,2.7,14.0,582.0,374.82,285.73
2016,4,28,8,45,827.5,101.5,2.65,14.5,628.0,432.41,335.49
2016,4,28,9,0,845.0,104.0,2.6,15.0,674.0,490.8,384.26
2016,4,28,9,15,858.0,106.5,2.55,15.0,714.5,549.34,432.19
2016,4,28,9,30,871.0,109.0,2.5,15.0,755.0,605.04,476.52
2016,4,28,9,45,888.0,107.0,2.45,15.5,792.5,658.6,517.09
2016,4,28,10,0,905.0,105.0,2.4,16.0,830.0,711.66,555.97
2016,4,28,10,15,912.0,106.0,2.35,16.0,858.5,759.56,589.81
2016,4,28,10,30,919.0,107.0,2.3,16.0,887.0,805.59,620.83
2016,4,28,10,45,919.0,111.0,2.3,16.5,907.5,846.8,647.28
2016,4,28,11,0,919.0,115.0,2.3,17.0,928.0,885.27,671.54
2016,4,28,11,15,922.0,115.5,2.35,17.0,942.0,920.07,694.82
2016,4,28,11,30,925.0,116.0,2.4,17.0,956.0,951.99,716.13
2016,4,28,11,45,923.0,118.5,2.5,17.0,961.0,978.25,734.14
2016,4,28,12,0,921.0,121.0,2.6,17.0,966.0,1001.16,750.03
2016,4,28,12,15,921.0,121.0,2.65,17.0,964.5,1020.08,762.87
2016,4,28,12,30,921.0,121.0,2.7,17.0,963.0,1035.55,773.56
2016,4,28,12,45,921.0,119.0,2.8,17.0,954.5,1045.44,781.21
2016,4,28,13,0,921.0,117.0,2.9,17.0,946.0,1051.69,786.63
2016,4,28,13,15,917.5,116.5,2.95,17.0,929.0,1052.33,787.99
2016,4,28,13,30,914.0,116.0,3.0,17.0,912.0,1049.3,787.12
2016,4,28,13,45,906.0,116.0,3.1,17.0,886.5,1038.68,781.78
2016,4,28,14,0,898.0,116.0,3.2,17.0,861.0,1024.56,774.21
2016,4,28,14,15,890.0,114.5,3.3,16.5,830.0,1005.43,764.75
2016,4,28,14,30,882.0,113.0,3.4,16.0,799.0,983.03,753.02
2016,4,28,14,45,865.0,114.5,3.5,16.0,760.0,952.33,734.06
2016,4,28,15,0,848.0,116.0,3.6,16.0,721.0,926.92,718.71
2016,4,28,15,15,833.5,113.0,3.65,15.5,678.5,888.37,694.88
2016,4,28,15,30,819.0,110.0,3.7,15.0,636.0,847.62,669.19
2016,4,28,15,45,792.5,109.5,3.8,15.0,587.0,797.76,635.43
2016,4,28,16,0,766.0,109.0,3.9,15.0,538.0,747.02,600.45
2016,4,28,16,15,740.0,105.0,3.9,14.5,488.0,695.56,564.93
2016,4,28,16,30,714.0,101.0,3.9,14.0,438.0,640.76,525.54
2016,4,28,16,45,673.0,96.5,3.95,14.0,385.0,575.64,474.92
2016,4,28,17,0,632.0,92.0,4.0,14.0,332.0,512.49,424.42
2016,4,28,17,15,582.0,85.0,3.95,13.5,280.0,443.81,368.45
2016,4,28,17,30,532.0,78.0,3.9,13.0,228.0,378.86,313.67
2016,4,28,17,45,452.0,69.0,3.85,12.5,178.0,302.07,247.53
2016,4,28,18,0,372.0,60.0,3.8,12.0,128.0,231.93,185.67
2016,4,28,18,15,265.5,46.0,3.6,11.5,86.5,158.08,120.73
2016,4,28,18,30,159.0,32.0,3.4,11.0,45.0,96.76,62.15
2016,4,28,18,45,79.5,16.0,3.2,11.0,22.5,33.74,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.5,1.65,10.0,4.5,0.0,0.0
2016,4,29,5,30,0.0,9.0,1.7,10.0,9.0,8.58,0.0
2016,4,29,5,45,48.0,29.5,1.75,10.5,35.5,25.32,13.67
2016,4,29,6,0,96.0,50.0,1.8,11.0,62.0,41.68,30.83
2016,4,29,6,15,146.0,70.5,1.85,11.0,99.0,55.41,43.86
2016,4,29,6,30,196.0,91.0,1.9,11.0,136.0,70.19,57.57
2016,4,29,6,45,262.0,101.0,1.95,11.0,177.5,77.24,64.11
2016,4,29,7,0,328.0,111.0,2.0,11.0,219.0,78.14,64.94
2016,4,29,7,15,374.0,125.0,2.05,11.0,267.5,113.92,79.55
2016,4,29,7,30,420.0,139.0,2.1,11.0,316.0,156.48,108.96
2016,4,29,7,45,535.0,136.0,2.2,11.5,391.5,203.7,143.22
2016,4,29,8,0,650.0,133.0,2.3,12.0,467.0,263.7,191.12
2016,4,29,8,15,675.5,138.0,2.35,12.0,515.0,316.71,238.23
2016,4,29,8,30,701.0,143.0,2.4,12.0,563.0,372.21,287.16
2016,4,29,8,45,719.5,148.0,2.45,12.0,607.5,427.01,334.81
2016,4,29,9,0,738.0,153.0,2.5,12.0,652.0,482.97,382.22
2016,4,29,9,15,753.0,156.0,2.5,12.0,692.0,536.21,426.19
2016,4,29,9,30,768.0,159.0,2.5,12.0,732.0,589.67,469.13
2016,4,29,9,45,794.5,153.5,2.5,12.5,770.0,643.58,510.53
2016,4,29,10,0,821.0,148.0,2.5,13.0,808.0,696.46,550.08
2016,4,29,10,15,829.5,150.0,2.6,13.0,836.5,743.73,585.86
2016,4,29,10,30,838.0,152.0,2.7,13.0,865.0,789.53,619.13
2016,4,29,10,45,844.5,152.5,2.8,13.5,886.5,830.6,646.9
2016,4,29,11,0,851.0,153.0,2.9,14.0,908.0,869.58,672.98
2016,4,29,11,15,854.5,154.0,3.0,14.0,922.0,904.18,697.1
2016,4,29,11,30,858.0,155.0,3.1,14.0,936.0,936.14,719.39
2016,4,29,11,45,861.5,154.5,3.25,14.5,943.0,956.62,732.79
2016,4,29,12,0,865.0,154.0,3.4,15.0,950.0,980.69,748.77
2016,4,29,12,15,864.5,154.0,3.5,15.0,948.5,998.35,761.4
2016,4,29,12,30,864.0,154.0,3.6,15.0,947.0,1012.76,771.96
2016,4,29,12,45,858.0,156.0,3.7,15.0,936.5,1029.76,784.43
2016,4,29,13,0,852.0,158.0,3.8,15.0,926.0,1034.34,788.53
2016,4,29,13,15,847.5,157.0,3.9,15.0,908.5,1033.75,789.32
2016,4,29,13,30,843.0,156.0,4.0,15.0,891.0,1029.65,787.88
2016,4,29,13,45,836.0,154.5,4.1,15.0,866.5,1019.06,782.08
2016,4,29,14,0,829.0,153.0,4.2,15.0,842.0,1005.1,774.08
2016,4,29,14,15,820.0,151.0,4.25,15.0,811.0,985.38,761.84
2016,4,29,14,30,811.0,149.0,4.3,15.0,780.0,962.58,747.55
2016,4,29,14,45,800.0,145.5,4.35,15.0,743.5,933.34,728.85
2016,4,29,15,0,789.0,142.0,4.4,15.0,707.0,901.42,708.17
2016,4,29,15,15,773.0,139.0,4.4,15.0,665.0,863.1,682.33
2016,4,29,15,30,757.0,136.0,4.4,15.0,623.0,827.31,658.17
2016,4,29,15,45,739.0,131.0,4.45,15.0,577.0,781.44,626.6
2016,4,29,16,0,721.0,126.0,4.5,15.0,531.0,734.31,593.66
2016,4,29,16,15,593.5,139.0,4.5,14.5,452.0,623.62,510.47
2016,4,29,16,30,466.0,152.0,4.5,14.0,373.0,516.87,426.85
2016,4,29,16,45,422.0,140.0,4.5,14.0,322.5,452.91,376.01
2016,4,29,17,0,378.0,128.0,4.5,14.0,272.0,391.94,326.25
2016,4,29,17,15,328.5,118.0,4.45,13.5,229.5,333.54,277.85
2016,4,29,17,30,279.0,108.0,4.4,13.0,187.0,271.55,225.42
2016,4,29,17,45,326.5,85.0,4.4,13.0,159.5,260.31,213.61
2016,4,29,18,0,374.0,62.0,4.4,13.0,132.0,235.15,188.11
2016,4,29,18,15,269.0,47.5,4.35,12.5,89.5,161.05,123.02
2016,4,29,18,30,164.0,33.0,4.3,12.0,47.0,99.22,65.0
2016,4,29,18,45,82.0,16.5,4.3,12.0,23.5,34.86,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,52.5,6.5,3.35,11.0,8.5,6.2,0.0
2016,4,30,5,30,105.0,13.0,3.4,11.0,17.0,12.39,0.0
2016,4,30,5,45,246.5,26.0,3.5,11.5,53.5,20.54,10.41
2016,4,30,6,0,388.0,39.0,3.6,12.0,90.0,30.34,20.89
2016,4,30,6,15,474.5,47.5,3.65,12.0,138.0,35.52,26.06
2016,4,30,6,30,561.0,56.0,3.7,12.0,186.0,40.47,30.81
2016,4,30,6,45,619.0,62.0,3.8,12.5,239.0,43.08,33.22
2016,4,30,7,0,677.0,68.0,3.9,13.0,292.0,45.57,35.38
2016,4,30,7,15,715.5,72.5,3.9,13.5,345.5,98.77,54.19
2016,4,30,7,30,754.0,77.0,3.9,14.0,399.0,152.27,89.73
2016,4,30,7,45,782.5,80.5,3.95,14.5,451.5,207.64,135.03
2016,4,30,8,0,811.0,84.0,4.0,15.0,504.0,266.11,186.41
2016,4,30,8,15,831.5,87.0,3.95,15.0,553.5,324.57,239.39
2016,4,30,8,30,852.0,90.0,3.9,15.0,603.0,388.5,296.28
2016,4,30,8,45,867.0,92.5,3.85,15.5,649.0,446.75,346.99
2016,4,30,9,0,882.0,95.0,3.8,16.0,695.0,505.4,396.4
2016,4,30,9,15,893.5,97.0,3.75,16.0,735.5,561.89,443.34
2016,4,30,9,30,905.0,99.0,3.7,16.0,776.0,617.87,488.46
2016,4,30,9,45,918.5,98.0,3.65,16.0,812.0,671.59,530.66
2016,4,30,10,0,932.0,97.0,3.6,16.0,848.0,724.42,571.08
2016,4,30,10,15,937.5,98.0,3.55,16.0,876.0,772.23,605.13
2016,4,30,10,30,943.0,99.0,3.5,16.0,904.0,817.97,636.69
2016,4,30,10,45,947.0,100.0,3.5,16.5,925.0,860.23,664.47
2016,4,30,11,0,951.0,101.0,3.5,17.0,946.0,899.93,690.12
2016,4,30,11,15,953.0,101.5,3.45,17.0,959.5,934.64,713.09
2016,4,30,11,30,955.0,102.0,3.4,17.0,973.0,966.32,733.84
2016,4,30,11,45,955.0,102.5,3.4,17.5,978.0,992.97,750.06
2016,4,30,12,0,955.0,103.0,3.4,18.0,983.0,1016.23,763.97
2016,4,30,12,15,954.0,103.0,3.35,18.0,981.0,1034.53,775.63
2016,4,30,12,30,953.0,103.0,3.3,18.0,979.0,1049.23,784.97
2016,4,30,12,45,945.0,106.0,3.25,18.0,967.0,1056.41,789.43
2016,4,30,13,0,937.0,109.0,3.2,18.0,955.0,1059.83,791.58
2016,4,30,13,15,932.5,108.0,3.15,18.0,937.0,1058.83,790.96
2016,4,30,13,30,928.0,107.0,3.1,18.0,919.0,1054.12,788.04
2016,4,30,13,45,923.0,105.5,3.1,18.0,894.0,1044.68,782.61
2016,4,30,14,0,918.0,104.0,3.1,18.0,869.0,1031.63,774.93
2016,4,30,14,15,909.5,103.0,3.05,18.0,837.5,1012.17,762.65
2016,4,30,14,30,901.0,102.0,3.0,18.0,806.0,989.41,748.28
2016,4,30,14,45,891.0,99.5,3.0,18.0,768.0,960.42,730.14
2016,4,30,15,0,881.0,97.0,3.0,18.0,730.0,928.5,709.98
2016,4,30,15,15,867.5,95.0,2.9,18.0,687.0,891.29,685.34
2016,4,30,15,30,854.0,93.0,2.8,18.0,644.0,851.79,659.0
2016,4,30,15,45,835.0,90.5,2.75,18.0,596.5,811.38,632.17
2016,4,30,16,0,816.0,88.0,2.7,18.0,549.0,762.95,599.29
2016,4,30,16,15,792.5,84.5,2.6,17.5,498.5,708.84,562.59
2016,4,30,16,30,769.0,81.0,2.5,17.0,448.0,654.28,524.82
2016,4,30,16,45,734.5,77.5,2.45,17.0,395.5,592.29,478.68
2016,4,30,17,0,700.0,74.0,2.4,17.0,343.0,531.55,431.34
2016,4,30,17,15,654.5,69.0,2.3,16.5,290.5,466.81,379.85
2016,4,30,17,30,609.0,64.0,2.2,16.0,238.0,403.13,327.38
2016,4,30,17,45,538.0,57.0,2.15,16.0,187.5,328.97,264.34
2016,4,30,18,0,467.0,50.0,2.1,16.0,137.0,261.66,205.39
2016,4,30,18,15,360.5,39.5,2.1,15.5,94.0,185.44,139.41
2016,4,30,18,30,254.0,29.0,2.1,15.0,51.0,121.39,79.63
2016,4,30,18,45,127.0,14.5,2.1,15.0,25.5,52.3,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,54.5,7.0,1.3,12.5,9.0,6.67,0.0
2016,5,1,5,30,109.0,14.0,1.2,13.0,18.0,11.01,0.0
2016,5,1,5,45,241.5,27.0,1.2,13.5,54.0,21.32,11.3
2016,5,1,6,0,374.0,40.0,1.2,14.0,90.0,31.06,21.43
2016,5,1,6,15,459.5,48.5,1.15,14.0,137.5,36.2,26.51
2016,5,1,6,30,545.0,57.0,1.1,14.0,185.0,41.11,31.18
2016,5,1,6,45,598.0,64.0,1.1,14.5,236.5,44.47,34.22
2016,5,1,7,0,651.0,71.0,1.1,15.0,288.0,49.04,38.21
2016,5,1,7,15,690.0,75.5,1.15,15.5,341.0,96.74,52.37
2016,5,1,7,30,729.0,80.0,1.2,16.0,394.0,153.19,90.43
2016,5,1,7,45,756.0,84.5,1.25,16.5,445.0,207.62,134.3
2016,5,1,8,0,783.0,89.0,1.3,17.0,496.0,265.01,183.57
2016,5,1,8,15,804.0,92.0,1.3,17.0,545.5,321.98,233.71
2016,5,1,8,30,825.0,95.0,1.3,17.0,595.0,380.67,284.63
2016,5,1,8,45,840.0,98.5,1.3,17.5,640.0,438.75,333.28
2016,5,1,9,0,855.0,102.0,1.3,18.0,685.0,500.02,382.53
2016,5,1,9,15,867.0,104.0,1.25,18.5,725.5,555.33,425.36
2016,5,1,9,30,879.0,106.0,1.2,19.0,766.0,610.24,466.21
2016,5,1,9,45,888.0,107.5,1.2,19.5,800.5,662.14,503.78
2016,5,1,10,0,897.0,109.0,1.2,20.0,835.0,712.83,539.25
2016,5,1,10,15,903.5,110.5,1.1,20.0,863.0,760.29,570.29
2016,5,1,10,30,910.0,112.0,1.0,20.0,891.0,805.86,598.37
2016,5,1,10,45,914.5,113.0,0.95,20.5,912.0,847.28,622.62
2016,5,1,11,0,919.0,114.0,0.9,21.0,933.0,886.25,644.82
2016,5,1,11,15,921.5,114.5,0.85,21.0,946.5,920.4,664.8
2016,5,1,11,30,924.0,115.0,0.8,21.0,960.0,951.65,682.76
2016,5,1,11,45,925.0,115.5,0.75,21.0,966.0,978.47,697.8
2016,5,1,12,0,926.0,116.0,0.7,21.0,972.0,1002.08,710.78
2016,5,1,12,15,925.5,116.0,0.65,21.0,970.0,1020.4,720.51
2016,5,1,12,30,925.0,116.0,0.6,21.0,968.0,1035.25,728.19
2016,5,1,12,45,923.0,115.5,0.6,21.0,958.0,1044.55,733.81
2016,5,1,13,0,921.0,115.0,0.6,21.0,948.0,1050.22,737.44
2016,5,1,13,15,917.0,114.0,0.65,21.0,931.0,1049.71,738.74
2016,5,1,13,30,913.0,113.0,0.7,21.0,914.0,1045.54,738.02
2016,5,1,13,45,906.0,112.5,0.8,21.0,889.0,1035.29,734.88
2016,5,1,14,0,899.0,112.0,0.9,21.0,864.0,1021.53,729.62
2016,5,1,14,15,891.0,110.5,1.0,20.5,832.5,1002.31,722.29
2016,5,1,14,30,883.0,109.0,1.1,20.0,801.0,979.84,712.78
2016,5,1,14,45,870.5,108.0,1.25,20.0,763.0,950.57,698.17
2016,5,1,15,0,858.0,107.0,1.4,20.0,725.0,918.58,681.37
2016,5,1,15,15,844.0,104.5,1.45,19.5,682.5,888.21,665.13
2016,5,1,15,30,830.0,102.0,1.5,19.0,640.0,848.18,642.04
2016,5,1,15,45,809.5,99.5,1.55,19.0,592.5,800.75,612.27
2016,5,1,16,0,789.0,97.0,1.6,19.0,545.0,752.05,581.06
2016,5,1,16,15,764.5,93.5,1.6,18.5,495.0,698.24,546.1
2016,5,1,16,30,740.0,90.0,1.6,18.0,445.0,644.12,510.0
2016,5,1,16,45,516.5,116.5,1.65,17.5,350.5,494.07,396.88
2016,5,1,17,0,293.0,143.0,1.7,17.0,256.0,346.47,281.03
2016,5,1,17,15,434.5,106.0,1.6,16.5,246.0,380.04,309.33
2016,5,1,17,30,576.0,69.0,1.5,16.0,236.0,392.1,317.4
2016,5,1,17,45,506.5,61.5,1.45,15.5,186.5,319.73,256.47
2016,5,1,18,0,437.0,54.0,1.4,15.0,137.0,254.02,199.74
2016,5,1,18,15,334.0,42.0,1.35,14.5,94.0,178.97,135.09
2016,5,1,18,30,231.0,30.0,1.3,14.0,51.0,114.35,76.23
2016,5,1,18,45,115.5,15.0,1.3,14.0,25.5,49.17,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.5,1.0,11.0,0.5,0.48,0.0
2016,5,2,5,30,0.0,1.0,1.0,11.0,1.0,0.92,0.0
2016,5,2,5,45,0.0,3.5,1.05,11.5,3.5,3.24,0.0
2016,5,2,6,0,0.0,6.0,1.1,12.0,6.0,5.55,0.0
2016,5,2,6,15,0.0,9.5,1.1,12.0,9.5,8.79,2.25
2016,5,2,6,30,0.0,13.0,1.1,12.0,13.0,12.04,5.26
2016,5,2,6,45,0.0,16.5,1.15,12.5,16.5,15.29,8.22
2016,5,2,7,0,0.0,20.0,1.2,13.0,20.0,18.54,11.13
2016,5,2,7,15,0.0,56.5,1.2,13.0,56.5,52.53,39.53
2016,5,2,7,30,0.0,93.0,1.2,13.0,93.0,85.8,67.55
2016,5,2,7,45,1.5,129.0,1.2,13.5,130.0,117.71,93.67
2016,5,2,8,0,3.0,165.0,1.2,14.0,167.0,149.85,119.46
2016,5,2,8,15,65.0,219.0,1.15,14.0,258.5,211.62,167.34
2016,5,2,8,30,127.0,273.0,1.1,14.0,350.0,281.33,221.23
2016,5,2,8,45,69.0,247.5,1.1,14.5,290.0,249.69,196.62
2016,5,2,9,0,11.0,222.0,1.1,15.0,230.0,208.42,163.9
2016,5,2,9,15,12.0,234.0,1.1,15.0,243.0,221.2,173.83
2016,5,2,9,30,13.0,246.0,1.1,15.0,256.0,234.11,183.6
2016,5,2,9,45,27.0,293.5,1.1,15.5,315.0,286.87,223.92
2016,5,2,10,0,41.0,341.0,1.1,16.0,374.0,342.77,265.59
2016,5,2,10,15,52.5,367.0,1.1,16.0,411.5,379.26,292.52
2016,5,2,10,30,64.0,393.0,1.1,16.0,449.0,417.1,320.27
2016,5,2,10,45,100.5,419.0,1.15,16.0,508.5,476.28,364.23
2016,5,2,11,0,137.0,445.0,1.2,16.0,568.0,542.75,412.58
2016,5,2,11,15,139.0,452.5,1.2,16.0,578.5,560.55,424.57
2016,5,2,11,30,141.0,460.0,1.2,16.0,589.0,578.08,436.75
2016,5,2,11,45,104.5,447.5,1.25,16.5,544.0,532.29,402.6
2016,5,2,12,0,68.0,435.0,1.3,17.0,499.0,490.34,371.27
2016,5,2,12,15,70.5,432.0,1.35,17.0,498.0,493.7,374.42
2016,5,2,12,30,73.0,429.0,1.4,17.0,497.0,496.72,377.02
2016,5,2,12,45,100.0,440.5,1.45,17.0,532.5,538.79,408.53
2016,5,2,13,0,127.0,452.0,1.5,17.0,568.0,592.92,447.92
2016,5,2,13,15,163.0,444.0,1.55,17.0,589.5,624.32,471.57
2016,5,2,13,30,199.0,436.0,1.6,17.0,611.0,654.9,494.78
2016,5,2,13,45,210.5,421.5,1.65,17.0,602.0,652.75,494.4
2016,5,2,14,0,222.0,407.0,1.7,17.0,593.0,649.33,493.46
2016,5,2,14,15,237.0,388.0,1.75,16.5,580.0,643.08,491.7
2016,5,2,14,30,252.0,369.0,1.8,16.0,567.0,648.58,498.13
2016,5,2,14,45,238.5,352.5,1.85,16.0,532.5,601.44,465.36
2016,5,2,15,0,225.0,336.0,1.9,16.0,498.0,567.19,441.68
2016,5,2,15,15,280.5,303.5,1.9,15.5,493.5,589.49,461.82
2016,5,2,15,30,336.0,271.0,1.9,15.0,489.0,594.12,468.78
2016,5,2,15,45,235.0,261.5,1.9,15.0,408.5,489.5,389.18
2016,5,2,16,0,134.0,252.0,1.9,15.0,328.0,379.66,304.0
