Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,15,184.0,225.0,1.9,14.5,319.5,383.27,310.25
2016,5,2,16,30,234.0,198.0,1.9,14.0,311.0,392.52,319.88
2016,5,2,16,45,329.0,160.5,1.95,14.0,299.0,403.34,330.93
2016,5,2,17,0,424.0,123.0,2.0,14.0,287.0,414.64,341.2
2016,5,2,17,15,358.5,118.0,1.95,13.5,242.5,350.48,288.81
2016,5,2,17,30,293.0,113.0,1.9,13.0,198.0,284.42,234.1
2016,5,2,17,45,245.0,94.5,1.9,13.0,156.0,226.33,184.5
2016,5,2,18,0,197.0,76.0,1.9,13.0,114.0,173.13,138.11
2016,5,2,18,15,135.5,55.5,1.85,13.0,78.0,117.72,89.89
2016,5,2,18,30,74.0,35.0,1.8,13.0,42.0,63.93,42.49
2016,5,2,18,45,37.0,17.5,1.8,13.0,21.0,28.38,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.5,1.3,12.0,6.5,6.2,0.0
2016,5,3,5,30,0.0,13.0,1.3,12.0,13.0,12.06,0.0
2016,5,3,5,45,36.5,33.0,1.3,12.0,38.0,28.27,17.63
2016,5,3,6,0,73.0,53.0,1.3,12.0,63.0,44.21,33.24
2016,5,3,6,15,105.5,74.5,1.25,12.0,96.0,60.78,48.62
2016,5,3,6,30,138.0,96.0,1.2,12.0,129.0,76.91,63.4
2016,5,3,6,45,175.5,112.5,1.2,12.5,165.5,89.38,74.5
2016,5,3,7,0,213.0,129.0,1.2,13.0,202.0,97.59,81.55
2016,5,3,7,15,203.5,153.5,1.25,13.0,232.5,136.87,103.13
2016,5,3,7,30,194.0,178.0,1.3,13.0,263.0,169.93,128.72
2016,5,3,7,45,136.0,200.0,1.4,13.0,263.0,191.29,148.59
2016,5,3,8,0,78.0,222.0,1.5,13.0,263.0,210.08,166.3
2016,5,3,8,15,236.0,228.5,1.6,13.0,369.0,264.26,206.12
2016,5,3,8,30,394.0,235.0,1.7,13.0,475.0,344.7,268.56
2016,5,3,8,45,295.5,276.5,1.8,13.5,464.0,363.75,285.75
2016,5,3,9,0,197.0,318.0,1.9,14.0,453.0,374.42,294.78
2016,5,3,9,15,214.5,336.0,1.85,14.0,491.5,413.64,325.2
2016,5,3,9,30,232.0,354.0,1.8,14.0,530.0,454.53,356.29
2016,5,3,9,45,202.0,375.0,1.8,14.5,533.0,469.61,366.4
2016,5,3,10,0,172.0,396.0,1.8,15.0,536.0,481.7,373.99
2016,5,3,10,15,229.5,402.0,1.7,15.0,595.5,540.67,418.04
2016,5,3,10,30,287.0,408.0,1.6,15.0,655.0,606.14,465.59
2016,5,3,10,45,288.5,418.5,1.55,15.0,672.0,633.39,484.08
2016,5,3,11,0,290.0,429.0,1.5,15.0,689.0,660.07,502.23
2016,5,3,11,15,223.5,446.0,1.4,15.0,648.0,627.96,476.75
2016,5,3,11,30,157.0,463.0,1.3,15.0,607.0,595.29,451.06
2016,5,3,11,45,130.5,461.0,1.2,15.0,581.5,577.09,436.94
2016,5,3,12,0,104.0,459.0,1.1,15.0,556.0,548.51,415.33
2016,5,3,12,15,270.5,422.0,1.05,15.0,672.5,695.88,524.05
2016,5,3,12,30,437.0,385.0,1.0,15.0,789.0,838.94,623.29
2016,5,3,12,45,466.0,373.5,1.0,15.0,800.5,865.41,640.02
2016,5,3,13,0,495.0,362.0,1.0,15.0,812.0,890.03,657.03
2016,5,3,13,15,500.5,350.5,1.05,15.0,798.5,888.8,657.52
2016,5,3,13,30,506.0,339.0,1.1,15.0,785.0,885.08,656.8
2016,5,3,13,45,485.0,332.0,1.15,15.5,750.0,856.99,638.14
2016,5,3,14,0,464.0,325.0,1.2,16.0,715.0,826.86,618.3
2016,5,3,14,15,339.5,351.0,1.3,16.0,630.5,716.59,542.14
2016,5,3,14,30,215.0,377.0,1.4,16.0,546.0,608.0,464.8
2016,5,3,14,45,114.0,307.0,1.5,16.0,396.5,433.41,337.36
2016,5,3,15,0,13.0,237.0,1.6,16.0,247.0,240.4,188.28
2016,5,3,15,15,51.5,264.0,1.65,15.5,298.5,315.07,249.65
2016,5,3,15,30,90.0,291.0,1.7,15.0,350.0,378.61,300.68
2016,5,3,15,45,66.0,260.0,1.8,15.0,302.0,323.11,257.63
2016,5,3,16,0,42.0,229.0,1.9,15.0,254.0,268.99,215.4
2016,5,3,16,15,108.5,217.0,1.95,15.0,272.0,316.88,256.26
2016,5,3,16,30,175.0,205.0,2.0,15.0,290.0,347.93,282.9
2016,5,3,16,45,177.5,181.0,2.05,15.0,258.5,316.11,258.17
2016,5,3,17,0,180.0,157.0,2.1,15.0,227.0,283.52,232.48
2016,5,3,17,15,152.5,138.5,2.05,14.5,192.0,239.61,196.68
2016,5,3,17,30,125.0,120.0,2.0,14.0,157.0,198.24,162.23
2016,5,3,17,45,103.0,97.5,1.95,14.0,124.0,157.21,127.17
2016,5,3,18,0,81.0,75.0,1.9,14.0,91.0,118.22,93.33
2016,5,3,18,15,50.0,53.5,1.8,13.5,62.5,79.32,59.69
2016,5,3,18,30,19.0,32.0,1.7,13.0,34.0,39.04,24.74
2016,5,3,18,45,9.5,16.0,1.6,13.0,17.0,17.86,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,0.5,2.15,12.0,0.5,0.46,0.0
2016,5,4,6,0,0.0,1.0,2.2,12.0,1.0,0.92,0.0
2016,5,4,6,15,0.0,2.0,2.2,12.0,2.0,1.85,0.0
2016,5,4,6,30,0.0,3.0,2.2,12.0,3.0,2.78,0.0
2016,5,4,6,45,0.0,4.0,2.2,12.5,4.0,3.7,0.0
2016,5,4,7,0,0.0,5.0,2.2,13.0,5.0,4.63,0.0
2016,5,4,7,15,47.0,93.0,2.1,13.0,113.5,86.09,66.32
2016,5,4,7,30,94.0,181.0,2.0,13.0,222.0,164.18,128.74
2016,5,4,7,45,64.5,193.0,1.95,13.0,223.0,177.21,140.3
2016,5,4,8,0,35.0,205.0,1.9,13.0,224.0,186.42,148.79
2016,5,4,8,15,53.0,234.5,1.85,13.0,266.0,220.59,175.81
2016,5,4,8,30,71.0,264.0,1.8,13.0,308.0,257.32,204.71
2016,5,4,8,45,128.0,292.0,1.75,13.0,378.0,308.96,244.92
2016,5,4,9,0,185.0,320.0,1.7,13.0,448.0,370.55,292.74
2016,5,4,9,15,102.0,294.5,1.6,13.0,366.0,318.76,252.23
2016,5,4,9,30,19.0,269.0,1.5,13.0,284.0,258.31,204.07
2016,5,4,9,45,42.0,319.5,1.45,13.5,354.0,319.56,251.53
2016,5,4,10,0,65.0,370.0,1.4,14.0,424.0,385.18,300.67
2016,5,4,10,15,95.5,397.0,1.35,14.0,478.0,437.74,339.86
2016,5,4,10,30,126.0,424.0,1.3,14.0,532.0,495.45,382.24
2016,5,4,10,45,149.5,437.0,1.3,14.0,568.5,535.72,411.46
2016,5,4,11,0,173.0,450.0,1.3,14.0,605.0,577.51,441.6
2016,5,4,11,15,171.5,457.0,1.35,14.0,613.0,592.98,452.42
2016,5,4,11,30,170.0,464.0,1.4,14.0,621.0,607.84,463.02
2016,5,4,11,45,136.5,462.0,1.5,14.5,588.5,583.46,444.28
2016,5,4,12,0,103.0,460.0,1.6,15.0,556.0,548.4,418.08
2016,5,4,12,15,166.5,461.5,1.7,15.0,616.5,625.75,476.35
2016,5,4,12,30,230.0,463.0,1.8,15.0,677.0,696.1,528.06
2016,5,4,12,45,303.5,434.0,1.9,15.0,713.0,756.17,572.72
2016,5,4,13,0,377.0,405.0,2.0,15.0,749.0,805.77,610.08
2016,5,4,13,15,369.5,401.5,2.05,15.0,733.5,799.08,605.68
2016,5,4,13,30,362.0,398.0,2.1,15.0,718.0,790.64,600.65
2016,5,4,13,45,431.0,357.0,2.15,15.0,727.0,828.51,630.29
2016,5,4,14,0,500.0,316.0,2.2,15.0,736.0,853.03,650.46
2016,5,4,14,15,506.5,298.5,2.25,15.0,711.0,836.6,640.64
2016,5,4,14,30,513.0,281.0,2.3,15.0,686.0,817.58,629.38
2016,5,4,14,45,492.0,273.0,2.4,15.0,646.5,780.16,604.64
2016,5,4,15,0,471.0,265.0,2.5,15.0,607.0,741.57,578.79
2016,5,4,15,15,502.5,236.0,2.5,15.0,581.5,726.41,570.52
2016,5,4,15,30,534.0,207.0,2.5,15.0,556.0,707.15,558.98
2016,5,4,15,45,398.5,225.0,2.55,15.0,475.5,596.46,475.48
2016,5,4,16,0,263.0,243.0,2.6,15.0,395.0,483.1,388.11
2016,5,4,16,15,315.5,210.5,2.55,14.5,376.0,476.69,386.76
2016,5,4,16,30,368.0,178.0,2.5,14.0,357.0,464.75,380.12
2016,5,4,16,45,298.5,166.0,2.5,14.0,300.5,389.11,319.78
2016,5,4,17,0,229.0,154.0,2.5,14.0,244.0,319.27,263.08
2016,5,4,17,15,202.5,136.0,2.4,13.5,207.0,273.26,225.67
2016,5,4,17,30,176.0,118.0,2.3,13.0,170.0,222.01,182.98
2016,5,4,17,45,148.5,96.5,2.2,13.0,135.0,176.86,144.12
2016,5,4,18,0,121.0,75.0,2.1,13.0,100.0,134.31,106.9
2016,5,4,18,15,83.5,54.5,2.0,13.0,69.5,92.14,69.99
2016,5,4,18,30,46.0,34.0,1.9,13.0,39.0,53.58,35.85
2016,5,4,18,45,23.0,17.0,1.8,13.0,19.5,24.35,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.5,1.75,13.0,6.5,6.2,0.0
2016,5,5,5,30,0.0,13.0,1.8,13.0,13.0,12.06,0.0
2016,5,5,5,45,12.5,32.5,1.9,13.0,34.5,29.06,18.66
2016,5,5,6,0,25.0,52.0,2.0,13.0,56.0,45.26,34.12
2016,5,5,6,15,43.5,74.0,2.05,13.0,83.5,62.9,50.37
2016,5,5,6,30,62.0,96.0,2.1,13.0,111.0,80.17,66.09
2016,5,5,6,45,81.5,116.5,2.2,13.5,141.5,96.14,80.23
2016,5,5,7,0,101.0,137.0,2.3,14.0,172.0,108.18,85.57
2016,5,5,7,15,212.5,150.5,2.3,14.0,239.5,131.08,97.49
2016,5,5,7,30,324.0,164.0,2.3,14.0,307.0,172.74,125.09
2016,5,5,7,45,366.0,177.5,2.3,14.0,357.5,214.29,157.75
2016,5,5,8,0,408.0,191.0,2.3,14.0,408.0,256.73,192.74
2016,5,5,8,15,244.5,230.0,2.25,14.0,363.5,268.76,209.18
2016,5,5,8,30,81.0,269.0,2.2,14.0,319.0,265.15,210.16
2016,5,5,8,45,226.5,277.0,2.2,14.0,430.5,338.59,267.18
2016,5,5,9,0,372.0,285.0,2.2,14.0,542.0,428.56,337.3
2016,5,5,9,15,327.5,316.0,2.15,14.0,552.0,455.33,358.11
2016,5,5,9,30,283.0,347.0,2.1,14.0,562.0,477.45,374.74
2016,5,5,9,45,318.5,354.5,2.1,14.5,607.0,525.11,410.42
2016,5,5,10,0,354.0,362.0,2.1,15.0,652.0,575.52,447.36
2016,5,5,10,15,353.5,376.5,2.1,15.0,674.0,608.65,471.27
2016,5,5,10,30,353.0,391.0,2.1,15.0,696.0,641.07,494.42
2016,5,5,10,45,251.0,420.5,2.1,15.0,640.5,604.95,465.6
2016,5,5,11,0,149.0,450.0,2.1,15.0,585.0,557.2,428.2
2016,5,5,11,15,136.5,455.5,2.15,15.0,580.0,560.81,430.85
2016,5,5,11,30,124.0,461.0,2.2,15.0,575.0,563.2,432.23
2016,5,5,11,45,118.0,462.5,2.25,15.5,572.0,566.57,433.8
2016,5,5,12,0,112.0,464.0,2.3,16.0,569.0,560.82,428.87
2016,5,5,12,15,101.0,458.5,2.3,16.0,552.5,549.66,420.54
2016,5,5,12,30,90.0,453.0,2.3,16.0,536.0,537.51,411.54
2016,5,5,12,45,115.0,455.5,2.3,16.0,561.0,579.64,443.13
2016,5,5,13,0,140.0,458.0,2.3,16.0,586.0,611.48,466.86
2016,5,5,13,15,172.5,448.5,2.25,16.0,603.0,637.87,486.85
2016,5,5,13,30,205.0,439.0,2.2,16.0,620.0,663.36,506.15
2016,5,5,13,45,209.0,425.5,2.2,16.0,606.0,654.76,500.64
2016,5,5,14,0,213.0,412.0,2.2,16.0,592.0,645.0,494.61
2016,5,5,14,15,360.5,348.0,2.2,16.0,638.5,733.48,563.45
2016,5,5,14,30,508.0,284.0,2.2,16.0,685.0,815.77,625.72
2016,5,5,14,45,624.0,221.5,2.2,16.0,691.5,854.0,656.17
2016,5,5,15,0,740.0,159.0,2.2,16.0,698.0,879.7,675.37
2016,5,5,15,15,723.5,155.5,2.15,15.5,657.0,841.76,650.98
2016,5,5,15,30,707.0,152.0,2.1,15.0,616.0,802.06,625.71
2016,5,5,15,45,685.0,147.5,2.05,15.0,570.0,755.17,593.83
2016,5,5,16,0,663.0,143.0,2.0,15.0,524.0,707.45,560.98
2016,5,5,16,15,635.0,137.0,1.95,15.0,475.5,653.0,521.7
2016,5,5,16,30,607.0,131.0,1.9,15.0,427.0,598.83,481.69
2016,5,5,16,45,566.5,125.0,1.85,15.0,377.0,536.9,434.66
2016,5,5,17,0,526.0,119.0,1.8,15.0,327.0,473.39,385.27
2016,5,5,17,15,477.0,109.0,1.7,14.5,277.5,407.87,333.32
2016,5,5,17,30,428.0,99.0,1.6,14.0,228.0,346.36,282.97
2016,5,5,17,45,363.0,86.5,1.55,14.0,181.0,279.0,226.09
2016,5,5,18,0,298.0,74.0,1.5,14.0,134.0,218.23,173.55
2016,5,5,18,15,213.0,57.0,1.35,13.5,93.5,146.29,112.05
2016,5,5,18,30,128.0,40.0,1.2,13.0,53.0,90.63,63.43
2016,5,5,18,45,64.0,20.0,1.1,13.0,26.5,40.74,2.41
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,9.5,1.5,11.0,9.5,9.05,0.0
2016,5,6,5,30,9.0,19.0,1.5,11.0,19.0,17.32,0.0
2016,5,6,5,45,71.0,40.0,1.55,11.5,50.0,33.69,22.87
2016,5,6,6,0,133.0,61.0,1.6,12.0,81.0,48.36,37.05
2016,5,6,6,15,189.0,80.0,1.55,12.0,121.0,62.36,50.13
2016,5,6,6,30,245.0,99.0,1.5,12.0,161.0,75.88,62.55
2016,5,6,6,45,313.5,106.0,1.45,12.0,203.5,75.78,62.57
2016,5,6,7,0,382.0,113.0,1.4,12.0,246.0,84.45,63.23
2016,5,6,7,15,307.0,145.5,1.3,12.0,263.5,135.02,97.79
2016,5,6,7,30,232.0,178.0,1.2,12.0,281.0,171.32,128.52
2016,5,6,7,45,122.5,181.5,1.2,12.5,236.5,175.79,136.63
2016,5,6,8,0,13.0,185.0,1.2,13.0,192.0,169.37,135.26
2016,5,6,8,15,58.5,230.5,1.15,13.0,266.0,219.38,174.19
2016,5,6,8,30,104.0,276.0,1.1,13.0,340.0,279.39,220.75
2016,5,6,8,45,52.0,216.5,1.1,13.0,248.5,216.61,171.59
2016,5,6,9,0,0.0,157.0,1.1,13.0,157.0,145.12,114.35
2016,5,6,9,15,9.0,212.5,1.1,13.0,219.5,200.41,158.79
2016,5,6,9,30,18.0,268.0,1.1,13.0,282.0,256.85,202.88
2016,5,6,9,45,10.5,217.0,1.15,13.0,225.5,207.62,163.61
2016,5,6,10,0,3.0,166.0,1.2,13.0,169.0,156.55,122.78
2016,5,6,10,15,5.0,179.5,1.2,13.0,184.0,170.88,134.31
2016,5,6,10,30,7.0,193.0,1.2,13.0,199.0,185.47,145.78
2016,5,6,10,45,12.0,247.5,1.25,13.5,258.5,241.02,189.17
2016,5,6,11,0,17.0,302.0,1.3,14.0,318.0,297.43,232.17
2016,5,6,11,15,8.5,212.0,1.3,14.0,220.0,206.33,160.99
2016,5,6,11,30,0.0,122.0,1.3,14.0,122.0,114.31,87.8
2016,5,6,11,45,9.0,218.0,1.35,14.0,226.5,213.63,167.37
2016,5,6,12,0,18.0,314.0,1.4,14.0,331.0,314.77,245.49
2016,5,6,12,15,13.5,264.5,1.4,14.0,278.0,263.64,205.65
2016,5,6,12,30,9.0,215.0,1.4,14.0,225.0,212.16,165.72
2016,5,6,12,45,4.5,178.5,1.4,14.0,183.5,172.96,134.87
2016,5,6,13,0,0.0,142.0,1.4,14.0,142.0,133.67,103.5
2016,5,6,13,15,0.0,139.5,1.4,14.0,139.5,131.32,101.78
2016,5,6,13,30,0.0,137.0,1.4,14.0,137.0,128.94,99.97
2016,5,6,13,45,12.5,229.5,1.4,14.0,240.5,231.13,181.87
2016,5,6,14,0,25.0,322.0,1.4,14.0,344.0,348.59,272.73
2016,5,6,14,15,38.0,333.0,1.3,14.0,364.5,374.14,292.04
2016,5,6,14,30,51.0,344.0,1.2,14.0,385.0,399.57,311.64
2016,5,6,14,45,149.0,340.5,1.2,14.0,451.0,502.53,392.17
2016,5,6,15,0,247.0,337.0,1.2,14.0,517.0,600.59,466.24
2016,5,6,15,15,254.0,314.0,1.1,14.0,490.5,576.4,448.42
2016,5,6,15,30,261.0,291.0,1.0,14.0,464.0,550.65,430.56
2016,5,6,15,45,231.5,272.5,0.95,14.0,417.5,486.01,383.34
2016,5,6,16,0,202.0,254.0,0.9,14.0,371.0,435.06,345.65
2016,5,6,16,15,217.0,228.5,0.85,14.0,344.0,411.37,329.18
2016,5,6,16,30,232.0,203.0,0.8,14.0,317.0,396.06,318.43
2016,5,6,16,45,213.5,184.0,0.8,14.0,280.0,343.07,277.77
2016,5,6,17,0,195.0,165.0,0.8,14.0,243.0,301.65,245.42
2016,5,6,17,15,178.5,143.0,0.75,14.0,206.5,259.19,211.3
2016,5,6,17,30,162.0,121.0,0.7,14.0,170.0,217.98,177.36
2016,5,6,17,45,136.5,99.5,0.7,14.0,135.5,174.54,140.81
2016,5,6,18,0,111.0,78.0,0.7,14.0,101.0,133.51,105.58
2016,5,6,18,15,76.0,57.5,0.7,13.5,71.0,92.83,70.58
2016,5,6,18,30,41.0,37.0,0.7,13.0,41.0,55.56,38.08
2016,5,6,18,45,20.5,18.5,0.75,13.0,20.5,25.59,2.27
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.4,12.0,6.5,6.2,0.0
2016,5,7,5,30,0.0,13.0,1.5,12.0,13.0,12.05,0.0
2016,5,7,5,45,3.0,32.5,1.6,12.5,33.0,29.66,19.53
2016,5,7,6,0,6.0,52.0,1.7,13.0,53.0,46.5,35.32
2016,5,7,6,15,20.0,73.5,1.75,13.0,78.5,62.77,50.32
2016,5,7,6,30,34.0,95.0,1.8,13.0,104.0,79.72,65.72
2016,5,7,6,45,49.0,116.0,1.85,13.0,131.5,96.0,80.25
2016,5,7,7,0,64.0,137.0,1.9,13.0,159.0,113.53,90.49
2016,5,7,7,15,78.0,160.5,1.95,13.0,192.0,139.21,109.47
2016,5,7,7,30,92.0,184.0,2.0,13.0,225.0,166.96,130.92
2016,5,7,7,45,113.0,208.5,2.05,13.0,265.0,194.3,152.28
2016,5,7,8,0,134.0,233.0,2.1,13.0,305.0,229.29,180.3
2016,5,7,8,15,81.5,235.5,2.1,13.0,281.0,230.66,183.22
2016,5,7,8,30,29.0,238.0,2.1,13.0,257.0,220.98,176.38
2016,5,7,8,45,14.5,174.0,2.15,13.5,183.5,166.04,131.73
2016,5,7,9,0,0.0,110.0,2.2,14.0,110.0,102.38,79.48
2016,5,7,9,15,4.5,167.0,2.15,14.0,170.5,156.94,123.87
2016,5,7,9,30,9.0,224.0,2.1,14.0,231.0,211.96,167.64
2016,5,7,9,45,4.5,177.0,2.1,14.0,180.5,167.2,131.42
2016,5,7,10,0,0.0,130.0,2.1,14.0,130.0,121.2,94.12
2016,5,7,10,15,0.0,87.5,2.05,14.0,87.5,81.75,61.94
2016,5,7,10,30,0.0,45.0,2.0,14.0,45.0,42.02,29.24
2016,5,7,10,45,0.0,50.0,2.0,14.5,50.0,46.71,33.03
2016,5,7,11,0,0.0,55.0,2.0,15.0,55.0,51.4,36.78
2016,5,7,11,15,0.0,78.0,1.95,15.0,78.0,72.96,54.37
2016,5,7,11,30,0.0,101.0,1.9,15.0,101.0,94.57,71.87
2016,5,7,11,45,0.0,100.5,1.9,15.0,100.5,94.15,71.47
2016,5,7,12,0,0.0,100.0,1.9,15.0,100.0,93.72,71.11
2016,5,7,12,15,0.0,74.5,1.85,15.0,74.5,69.73,51.64
2016,5,7,12,30,0.0,49.0,1.8,15.0,49.0,45.82,32.12
2016,5,7,12,45,0.0,90.0,1.75,15.0,90.0,84.33,63.59
2016,5,7,13,0,0.0,131.0,1.7,15.0,131.0,123.19,94.95
2016,5,7,13,15,9.0,217.5,1.65,15.0,225.5,215.45,168.6
2016,5,7,13,30,18.0,304.0,1.6,15.0,320.0,309.73,241.7
2016,5,7,13,45,14.5,274.5,1.6,15.0,287.5,277.44,216.58
2016,5,7,14,0,11.0,245.0,1.6,15.0,255.0,245.08,191.77
2016,5,7,14,15,8.0,215.0,1.55,15.0,222.0,212.73,166.67
2016,5,7,14,30,5.0,185.0,1.5,15.0,189.0,180.46,141.38
2016,5,7,14,45,6.0,194.5,1.5,15.0,199.0,190.89,150.06
2016,5,7,15,0,7.0,204.0,1.5,15.0,209.0,201.45,158.76
2016,5,7,15,15,86.0,253.5,1.45,15.0,310.5,333.98,265.95
2016,5,7,15,30,165.0,303.0,1.4,15.0,412.0,468.26,369.72
2016,5,7,15,45,162.0,280.0,1.4,15.0,381.0,436.35,345.62
2016,5,7,16,0,159.0,257.0,1.4,15.0,350.0,404.0,322.11
2016,5,7,16,15,252.0,221.0,1.35,14.5,352.5,440.09,353.69
2016,5,7,16,30,345.0,185.0,1.3,14.0,355.0,456.04,368.99
2016,5,7,16,45,173.0,157.5,1.3,14.0,243.0,285.44,232.93
2016,5,7,17,0,1.0,130.0,1.3,14.0,131.0,126.38,100.84
2016,5,7,17,15,0.5,110.5,1.2,14.0,111.0,106.92,85.19
2016,5,7,17,30,0.0,91.0,1.1,14.0,91.0,87.47,68.95
2016,5,7,17,45,0.0,72.5,1.05,14.0,72.5,69.32,53.54
2016,5,7,18,0,0.0,54.0,1.0,14.0,54.0,51.09,37.83
2016,5,7,18,15,0.0,38.0,0.95,13.5,38.0,35.43,24.21
2016,5,7,18,30,0.0,22.0,0.9,13.0,22.0,20.41,10.95
2016,5,7,18,45,0.0,11.0,0.9,13.0,11.0,10.19,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,7.0,1.0,12.0,7.0,6.67,0.0
2016,5,8,5,30,0.0,14.0,1.0,12.0,14.0,12.98,0.68
2016,5,8,5,45,0.0,32.5,1.05,12.5,32.5,29.73,19.74
2016,5,8,6,0,0.0,51.0,1.1,13.0,51.0,45.81,34.78
2016,5,8,6,15,11.0,71.5,1.15,13.0,74.5,63.28,50.82
2016,5,8,6,30,22.0,92.0,1.2,13.0,98.0,77.77,63.99
2016,5,8,6,45,32.5,113.0,1.25,13.5,123.5,94.09,78.37
2016,5,8,7,0,43.0,134.0,1.3,14.0,149.0,111.47,88.51
2016,5,8,7,15,89.5,160.5,1.25,14.0,198.5,140.39,109.4
2016,5,8,7,30,136.0,187.0,1.2,14.0,248.0,170.58,131.11
2016,5,8,7,45,110.0,208.0,1.2,14.0,261.0,193.59,150.77
2016,5,8,8,0,84.0,229.0,1.2,14.0,274.0,217.96,171.48
2016,5,8,8,15,47.0,216.0,1.15,14.0,241.5,204.37,161.58
2016,5,8,8,30,10.0,203.0,1.1,14.0,209.0,188.12,149.06
2016,5,8,8,45,23.5,242.0,1.1,14.5,258.0,229.55,181.31
2016,5,8,9,0,37.0,281.0,1.1,15.0,307.0,269.45,211.66
2016,5,8,9,15,66.5,319.0,1.1,15.0,369.0,322.5,252.24
2016,5,8,9,30,96.0,357.0,1.1,15.0,431.0,379.19,294.97
2016,5,8,9,45,138.0,379.0,1.15,15.0,490.5,432.76,335.24
2016,5,8,10,0,180.0,401.0,1.2,15.0,550.0,491.6,378.98
2016,5,8,10,15,188.5,408.5,1.2,15.0,568.5,516.82,396.97
2016,5,8,10,30,197.0,416.0,1.2,15.0,587.0,542.29,415.26
2016,5,8,10,45,337.5,388.5,1.3,15.5,690.5,644.64,491.32
2016,5,8,11,0,478.0,361.0,1.4,16.0,794.0,757.44,571.89
2016,5,8,11,15,377.5,406.0,1.45,16.0,751.5,728.65,548.64
2016,5,8,11,30,277.0,451.0,1.5,16.0,709.0,697.07,524.39
2016,5,8,11,45,224.0,462.5,1.6,16.0,671.5,664.62,501.39
2016,5,8,12,0,171.0,474.0,1.7,16.0,634.0,634.64,479.6
2016,5,8,12,15,149.0,471.0,1.75,16.0,610.5,617.48,467.44
2016,5,8,12,30,127.0,468.0,1.8,16.0,587.0,598.76,453.97
2016,5,8,12,45,127.0,463.0,1.9,16.0,581.0,598.6,454.76
2016,5,8,13,0,127.0,458.0,2.0,16.0,575.0,597.66,454.87
2016,5,8,13,15,86.0,422.0,2.05,16.0,500.5,510.02,391.01
2016,5,8,13,30,45.0,386.0,2.1,16.0,426.0,432.92,333.78
2016,5,8,13,45,70.0,395.5,2.15,16.0,456.0,469.71,362.97
2016,5,8,14,0,95.0,405.0,2.2,16.0,486.0,506.21,391.16
2016,5,8,14,15,102.0,392.0,2.25,15.5,475.5,500.06,388.17
2016,5,8,14,30,109.0,379.0,2.3,15.0,465.0,493.23,384.95
2016,5,8,14,45,133.5,363.0,2.35,15.0,464.0,512.03,400.69
2016,5,8,15,0,158.0,347.0,2.4,15.0,463.0,515.95,405.36
2016,5,8,15,15,109.5,315.5,2.4,15.0,394.0,422.71,334.49
2016,5,8,15,30,61.0,284.0,2.4,15.0,325.0,344.54,273.9
2016,5,8,15,45,57.0,262.0,2.45,15.0,298.0,316.77,253.2
2016,5,8,16,0,53.0,240.0,2.5,15.0,271.0,289.04,232.06
2016,5,8,16,15,36.0,209.5,2.5,14.5,229.5,242.02,195.14
2016,5,8,16,30,19.0,179.0,2.5,14.0,188.0,187.93,151.75
2016,5,8,16,45,32.0,167.0,2.5,14.0,181.0,192.62,156.53
2016,5,8,17,0,45.0,155.0,2.5,14.0,174.0,187.9,153.27
2016,5,8,17,15,39.0,134.0,2.5,13.5,148.5,160.69,131.05
2016,5,8,17,30,33.0,113.0,2.5,13.0,123.0,133.95,108.81
2016,5,8,17,45,241.5,85.0,2.5,13.0,137.0,212.62,174.49
2016,5,8,18,0,450.0,57.0,2.5,13.0,151.0,264.19,211.96
2016,5,8,18,15,357.0,46.5,2.35,12.5,108.0,193.16,149.31
2016,5,8,18,30,264.0,36.0,2.2,12.0,65.0,131.15,94.03
2016,5,8,18,45,132.0,18.0,2.1,12.0,32.5,59.01,20.05
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.95,11.0,4.0,3.81,0.0
2016,5,9,5,30,0.0,8.0,2.0,11.0,8.0,7.4,0.0
2016,5,9,5,45,0.0,18.0,2.05,11.5,18.0,16.69,8.71
2016,5,9,6,0,0.0,28.0,2.1,12.0,28.0,25.98,17.43
2016,5,9,6,15,0.0,40.0,2.05,12.0,40.0,37.15,27.75
2016,5,9,6,30,0.0,52.0,2.0,12.0,52.0,48.34,37.99
2016,5,9,6,45,0.0,65.5,2.0,12.0,65.5,60.73,49.17
2016,5,9,7,0,0.0,79.0,2.0,12.0,79.0,72.78,57.02
2016,5,9,7,15,0.0,85.0,1.95,12.0,85.0,78.54,61.76
2016,5,9,7,30,0.0,91.0,1.9,12.0,91.0,84.22,66.37
2016,5,9,7,45,0.0,100.0,1.9,12.5,100.0,92.5,72.97
2016,5,9,8,0,0.0,109.0,1.9,13.0,109.0,100.8,79.49
2016,5,9,8,15,0.0,126.0,1.85,13.0,126.0,116.25,92.02
2016,5,9,8,30,0.0,143.0,1.8,13.0,143.0,131.78,104.49
2016,5,9,8,45,2.5,166.5,1.75,13.0,168.5,154.27,122.52
2016,5,9,9,0,5.0,190.0,1.7,13.0,194.0,177.19,140.7
2016,5,9,9,15,8.0,212.5,1.7,13.0,218.5,199.9,158.59
2016,5,9,9,30,11.0,235.0,1.7,13.0,243.0,223.07,176.73
2016,5,9,9,45,15.0,262.5,1.7,13.5,274.5,251.88,198.81
2016,5,9,10,0,19.0,290.0,1.7,14.0,306.0,281.29,221.05
2016,5,9,10,15,21.5,309.0,1.65,14.0,327.5,302.39,236.96
2016,5,9,10,30,24.0,328.0,1.6,14.0,349.0,323.83,253.05
2016,5,9,10,45,26.0,341.5,1.6,14.5,365.0,342.82,266.76
2016,5,9,11,0,28.0,355.0,1.6,15.0,381.0,360.35,279.27
2016,5,9,11,15,40.5,387.0,1.6,15.0,425.0,405.13,312.94
2016,5,9,11,30,53.0,419.0,1.6,15.0,469.0,451.19,346.98
2016,5,9,11,45,50.5,418.0,1.65,15.0,465.5,451.93,347.25
2016,5,9,12,0,48.0,417.0,1.7,15.0,462.0,452.25,347.54
2016,5,9,12,15,48.0,416.5,1.75,15.0,461.5,455.1,349.84
2016,5,9,12,30,48.0,416.0,1.8,15.0,461.0,457.66,351.95
2016,5,9,12,45,45.0,406.0,1.85,15.5,447.5,447.2,343.79
2016,5,9,13,0,42.0,396.0,1.9,16.0,434.0,436.26,335.38
2016,5,9,13,15,93.5,419.5,1.9,16.0,503.0,514.77,395.3
2016,5,9,13,30,145.0,443.0,1.9,16.0,572.0,606.09,462.52
2016,5,9,13,45,93.0,401.5,1.95,16.0,483.5,498.95,383.62
2016,5,9,14,0,41.0,360.0,2.0,16.0,395.0,404.2,312.81
2016,5,9,14,15,48.5,355.5,2.0,15.5,395.5,407.95,317.5
2016,5,9,14,30,56.0,351.0,2.0,15.0,396.0,411.36,321.45
2016,5,9,14,45,48.5,327.0,2.05,15.0,364.5,378.95,297.33
2016,5,9,15,0,41.0,303.0,2.1,15.0,333.0,346.53,273.11
2016,5,9,15,15,53.5,295.0,2.1,15.0,332.0,349.65,276.77
2016,5,9,15,30,66.0,287.0,2.1,15.0,331.0,351.99,279.68
2016,5,9,15,45,49.5,256.5,2.1,15.0,288.0,304.21,242.63
2016,5,9,16,0,33.0,226.0,2.1,15.0,245.0,257.33,205.92
2016,5,9,16,15,24.5,201.0,2.1,15.0,214.5,214.44,172.08
2016,5,9,16,30,16.0,176.0,2.1,15.0,184.0,182.51,146.58
2016,5,9,16,45,8.0,143.5,2.15,15.0,147.5,143.75,115.1
2016,5,9,17,0,0.0,111.0,2.2,15.0,111.0,105.84,83.82
2016,5,9,17,15,0.0,95.0,2.2,14.5,95.0,90.32,71.21
2016,5,9,17,30,0.0,79.0,2.2,14.0,79.0,74.79,58.31
2016,5,9,17,45,207.0,72.0,2.25,14.0,116.0,180.98,147.83
2016,5,9,18,0,414.0,65.0,2.3,14.0,153.0,255.81,204.73
2016,5,9,18,15,319.5,53.0,2.25,13.5,109.5,185.36,143.15
2016,5,9,18,30,225.0,41.0,2.2,13.0,66.0,125.62,90.6
2016,5,9,18,45,112.5,20.5,2.2,12.5,33.0,57.93,22.94
2016,5,9,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,54.0,12.5,1.65,11.0,16.0,11.91,0.0
2016,5,10,5,30,108.0,25.0,1.7,11.0,32.0,19.63,6.35
2016,5,10,5,45,218.5,39.5,1.75,11.5,70.0,30.54,20.7
2016,5,10,6,0,329.0,54.0,1.8,12.0,108.0,41.03,30.77
2016,5,10,6,15,164.5,59.0,1.7,12.0,86.0,47.06,36.62
2016,5,10,6,30,0.0,64.0,1.6,12.0,64.0,58.76,47.34
2016,5,10,6,45,0.0,80.0,1.55,12.5,80.0,72.79,59.83
2016,5,10,7,0,0.0,96.0,1.5,13.0,96.0,86.85,68.69
2016,5,10,7,15,9.0,129.5,1.35,13.0,133.5,116.13,92.73
2016,5,10,7,30,18.0,163.0,1.2,13.0,171.0,146.76,117.29
2016,5,10,7,45,22.0,183.0,1.05,13.5,194.0,167.02,133.0
2016,5,10,8,0,26.0,203.0,0.9,14.0,217.0,187.89,149.03
2016,5,10,8,15,29.5,224.0,0.8,14.5,241.5,205.45,162.24
2016,5,10,8,30,33.0,245.0,0.7,15.0,266.0,228.36,179.5
2016,5,10,8,45,39.5,269.0,0.65,15.5,295.5,255.67,199.92
2016,5,10,9,0,46.0,293.0,0.6,16.0,325.0,284.0,220.76
2016,5,10,9,15,79.0,328.0,0.6,16.0,387.5,336.95,260.63
2016,5,10,9,30,112.0,363.0,0.6,16.0,450.0,392.54,301.76
2016,5,10,9,45,127.0,383.0,0.6,16.5,485.0,429.2,327.61
2016,5,10,10,0,142.0,403.0,0.6,17.0,520.0,467.34,354.28
2016,5,10,10,15,179.0,416.0,0.65,17.0,569.0,516.56,390.01
2016,5,10,10,30,216.0,429.0,0.7,17.0,618.0,568.66,427.27
2016,5,10,10,45,202.0,441.5,0.8,17.5,621.5,581.63,435.36
2016,5,10,11,0,188.0,454.0,0.9,18.0,625.0,593.15,442.74
2016,5,10,11,15,172.0,461.5,0.95,18.0,620.0,596.81,445.0
2016,5,10,11,30,156.0,469.0,1.0,18.0,615.0,598.97,446.28
2016,5,10,11,45,190.5,469.5,1.1,18.0,648.5,639.93,476.44
2016,5,10,12,0,225.0,470.0,1.2,18.0,682.0,681.71,506.64
2016,5,10,12,15,172.5,469.0,1.3,18.0,631.0,637.85,475.42
2016,5,10,12,30,120.0,468.0,1.4,18.0,580.0,591.37,442.56
2016,5,10,12,45,145.0,465.5,1.5,18.0,600.0,618.63,463.77
2016,5,10,13,0,170.0,463.0,1.6,18.0,620.0,645.54,484.09
2016,5,10,13,15,175.5,449.5,1.7,18.0,609.0,640.65,481.77
2016,5,10,13,30,181.0,436.0,1.8,18.0,598.0,634.7,479.01
2016,5,10,13,45,135.5,420.5,1.9,18.0,540.0,574.38,435.9
2016,5,10,14,0,90.0,405.0,2.0,18.0,482.0,500.78,382.69
2016,5,10,14,15,73.0,378.5,2.05,18.0,440.0,456.53,350.92
2016,5,10,14,30,56.0,352.0,2.1,18.0,398.0,412.23,318.43
2016,5,10,14,45,50.5,330.5,2.2,18.0,370.5,384.44,298.44
2016,5,10,15,0,45.0,309.0,2.3,18.0,343.0,356.57,278.06
2016,5,10,15,15,53.0,297.5,2.35,17.5,335.0,351.75,276.05
2016,5,10,15,30,61.0,286.0,2.4,17.0,327.0,346.34,273.46
2016,5,10,15,45,69.0,268.5,2.45,17.0,311.5,333.6,264.71
2016,5,10,16,0,77.0,251.0,2.5,17.0,296.0,320.09,255.27
2016,5,10,16,15,54.5,220.5,2.55,16.5,251.0,267.98,214.76
2016,5,10,16,30,32.0,190.0,2.6,16.0,206.0,217.47,174.81
2016,5,10,16,45,34.0,172.0,2.65,16.0,187.5,199.25,160.72
2016,5,10,17,0,36.0,154.0,2.7,16.0,169.0,180.77,146.09
2016,5,10,17,15,29.5,133.5,2.65,15.5,144.5,154.28,124.62
2016,5,10,17,30,23.0,113.0,2.6,15.0,120.0,128.34,103.22
2016,5,10,17,45,239.0,87.0,2.6,15.0,139.0,213.75,174.25
2016,5,10,18,0,455.0,61.0,2.6,15.0,158.0,271.04,216.21
2016,5,10,18,15,363.5,50.0,2.5,14.5,114.0,199.56,153.7
2016,5,10,18,30,272.0,39.0,2.4,14.0,70.0,137.26,98.8
2016,5,10,18,45,136.0,24.0,2.3,13.5,39.5,68.54,30.92
2016,5,10,19,0,0.0,9.0,2.2,13.0,9.0,8.58,0.0
2016,5,10,19,15,0.0,4.5,2.15,13.0,4.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,5.5,1.9,11.0,5.5,5.24,0.0
2016,5,11,5,30,0.0,11.0,2.0,11.0,11.0,10.19,1.02
2016,5,11,5,45,0.0,22.5,2.1,11.5,22.5,20.87,12.43
2016,5,11,6,0,0.0,34.0,2.2,12.0,34.0,31.57,22.43
2016,5,11,6,15,0.0,48.5,2.1,12.0,48.5,45.04,34.83
2016,5,11,6,30,0.0,63.0,2.0,12.0,63.0,57.97,46.64
2016,5,11,6,45,0.0,78.0,1.95,12.5,78.0,71.21,58.42
2016,5,11,7,0,0.0,93.0,1.9,13.0,93.0,84.47,66.69
2016,5,11,7,15,0.0,115.0,1.85,13.0,115.0,103.78,82.77
2016,5,11,7,30,0.0,137.0,1.8,13.0,137.0,123.3,98.78
2016,5,11,7,45,19.0,175.5,1.75,13.5,186.0,160.42,128.06
2016,5,11,8,0,38.0,214.0,1.7,14.0,235.0,194.97,154.89
2016,5,11,8,15,33.5,227.5,1.65,14.0,247.5,209.58,166.47
2016,5,11,8,30,29.0,241.0,1.6,14.0,260.0,223.63,177.48
2016,5,11,8,45,33.5,263.0,1.55,14.5,286.0,248.12,196.15
2016,5,11,9,0,38.0,285.0,1.5,15.0,312.0,273.37,215.13
2016,5,11,9,15,57.5,318.0,1.45,15.0,361.5,316.85,248.45
2016,5,11,9,30,77.0,351.0,1.4,15.0,411.0,362.84,283.18
2016,5,11,9,45,84.5,371.5,1.4,15.0,440.0,392.55,305.21
2016,5,11,10,0,92.0,392.0,1.4,15.0,469.0,423.09,327.74
2016,5,11,10,15,55.5,350.5,1.4,15.0,398.0,365.84,283.84
2016,5,11,10,30,19.0,309.0,1.4,15.0,327.0,302.34,234.88
2016,5,11,10,45,35.5,358.0,1.45,15.5,391.5,365.81,283.12
2016,5,11,11,0,52.0,407.0,1.5,16.0,456.0,429.78,330.07
2016,5,11,11,15,44.0,399.0,1.55,16.0,440.5,419.5,321.85
2016,5,11,11,30,36.0,391.0,1.6,16.0,425.0,408.31,313.43
2016,5,11,11,45,33.0,384.0,1.65,16.0,415.0,401.95,308.78
2016,5,11,12,0,30.0,377.0,1.7,16.0,405.0,395.11,303.75
2016,5,11,12,15,38.0,395.0,1.75,16.0,430.5,423.51,325.27
2016,5,11,12,30,46.0,413.0,1.8,16.0,456.0,452.32,346.8
2016,5,11,12,45,61.5,426.0,1.9,16.5,483.5,483.82,370.03
2016,5,11,13,0,77.0,439.0,2.0,17.0,511.0,515.56,393.27
2016,5,11,13,15,50.5,387.0,2.05,17.0,434.0,437.2,335.43
2016,5,11,13,30,24.0,335.0,2.1,17.0,357.0,346.33,267.45
2016,5,11,13,45,39.0,357.0,2.15,17.0,391.0,397.43,307.23
2016,5,11,14,0,54.0,379.0,2.2,17.0,425.0,436.96,337.44
2016,5,11,14,15,60.5,370.5,2.2,16.5,420.5,435.43,337.49
2016,5,11,14,30,67.0,362.0,2.2,16.0,416.0,433.47,337.47
2016,5,11,14,45,68.5,346.0,2.2,16.0,399.0,418.13,326.67
2016,5,11,15,0,70.0,330.0,2.2,16.0,382.0,402.4,315.6
2016,5,11,15,15,67.0,309.0,2.15,16.0,356.5,376.75,296.69
2016,5,11,15,30,64.0,288.0,2.1,16.0,331.0,350.95,277.56
2016,5,11,15,45,57.5,264.5,2.1,16.0,301.5,319.36,253.72
2016,5,11,16,0,51.0,241.0,2.1,16.0,272.0,287.97,229.77
2016,5,11,16,15,53.5,221.5,2.05,15.5,251.5,268.15,215.33
2016,5,11,16,30,56.0,202.0,2.0,15.0,231.0,247.96,200.3
2016,5,11,16,45,58.0,181.5,1.95,15.0,208.5,225.93,183.14
2016,5,11,17,0,60.0,161.0,1.9,15.0,186.0,203.55,165.4
2016,5,11,17,15,52.5,140.0,1.8,14.5,159.5,174.79,142.13
2016,5,11,17,30,45.0,119.0,1.7,14.0,133.0,146.63,118.9
2016,5,11,17,45,264.0,88.0,1.65,14.0,147.5,226.64,185.02
2016,5,11,18,0,483.0,57.0,1.6,14.0,162.0,278.65,222.17
2016,5,11,18,15,392.5,47.0,1.55,13.5,117.5,207.1,159.6
2016,5,11,18,30,302.0,37.0,1.5,13.0,73.0,145.46,105.16
2016,5,11,18,45,151.0,23.5,1.45,13.0,41.5,71.94,35.14
2016,5,11,19,0,0.0,10.0,1.4,13.0,10.0,9.53,0.0
2016,5,11,19,15,0.0,5.0,1.45,12.5,5.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.0,2.25,11.0,6.0,5.72,0.0
2016,5,12,5,30,0.0,12.0,2.4,11.0,12.0,11.12,2.01
2016,5,12,5,45,0.0,26.0,2.55,11.0,26.0,24.13,15.34
2016,5,12,6,0,0.0,40.0,2.7,11.0,40.0,37.13,27.49
2016,5,12,6,15,0.0,57.0,2.7,11.0,57.0,52.14,41.35
2016,5,12,6,30,0.0,74.0,2.7,11.0,74.0,66.99,54.92
2016,5,12,6,45,0.0,92.0,2.75,11.5,92.0,82.49,68.73
2016,5,12,7,0,0.0,110.0,2.8,12.0,110.0,98.13,78.56
2016,5,12,7,15,1.5,129.0,2.75,12.0,130.0,115.27,92.75
2016,5,12,7,30,3.0,148.0,2.7,12.0,150.0,132.77,107.02
2016,5,12,7,45,7.0,166.5,2.65,12.5,170.5,150.69,121.15
2016,5,12,8,0,11.0,185.0,2.6,13.0,191.0,169.2,135.64
2016,5,12,8,15,12.5,200.5,2.55,13.0,208.0,184.96,148.09
2016,5,12,8,30,14.0,216.0,2.5,13.0,225.0,200.94,160.65
2016,5,12,8,45,25.0,249.5,2.5,13.5,266.5,236.82,188.71
2016,5,12,9,0,36.0,283.0,2.5,14.0,308.0,270.71,214.83
2016,5,12,9,15,49.5,313.5,2.4,14.0,350.5,308.69,244.24
2016,5,12,9,30,63.0,344.0,2.3,14.0,393.0,348.49,274.74
2016,5,12,9,45,82.5,370.0,2.25,14.0,437.5,389.92,306.32
2016,5,12,10,0,102.0,396.0,2.2,14.0,482.0,433.47,339.16
2016,5,12,10,15,148.0,414.5,2.15,14.0,543.0,492.47,383.8
2016,5,12,10,30,194.0,433.0,2.1,14.0,604.0,555.19,430.41
2016,5,12,10,45,159.5,442.5,2.1,14.5,585.5,547.94,422.84
2016,5,12,11,0,125.0,452.0,2.1,15.0,567.0,537.78,413.5
2016,5,12,11,15,215.5,449.0,2.1,15.0,649.5,622.67,477.63
2016,5,12,11,30,306.0,446.0,2.1,15.0,732.0,717.66,546.8
2016,5,12,11,45,268.0,458.5,2.1,15.0,710.0,707.37,537.57
2016,5,12,12,0,230.0,471.0,2.1,15.0,688.0,687.05,522.23
2016,5,12,12,15,208.5,472.5,2.1,15.0,669.0,675.9,513.96
2016,5,12,12,30,187.0,474.0,2.1,15.0,650.0,663.09,504.43
2016,5,12,12,45,309.5,428.5,2.15,15.0,716.0,754.49,573.65
2016,5,12,13,0,432.0,383.0,2.2,15.0,782.0,845.92,640.64
2016,5,12,13,15,489.5,357.5,2.25,15.0,802.0,882.89,667.74
2016,5,12,13,30,547.0,332.0,2.3,15.0,822.0,917.21,693.51
2016,5,12,13,45,671.5,249.5,2.35,15.0,834.5,959.3,727.2
2016,5,12,14,0,796.0,167.0,2.4,15.0,847.0,986.34,746.38
2016,5,12,14,15,645.5,229.5,2.4,15.0,768.5,902.65,690.11
2016,5,12,14,30,495.0,292.0,2.4,15.0,690.0,810.3,623.33
2016,5,12,14,45,629.5,221.5,2.45,15.0,703.5,858.29,663.4
2016,5,12,15,0,764.0,151.0,2.5,15.0,717.0,887.72,685.55
2016,5,12,15,15,748.5,147.5,2.55,14.5,676.0,854.8,665.32
2016,5,12,15,30,733.0,144.0,2.6,14.0,635.0,815.42,640.77
2016,5,12,15,45,720.5,137.0,2.65,14.0,591.0,773.0,612.48
2016,5,12,16,0,708.0,130.0,2.7,14.0,547.0,729.02,582.62
2016,5,12,16,15,670.5,122.0,2.75,14.0,490.0,663.64,536.15
2016,5,12,16,30,633.0,114.0,2.8,14.0,433.0,599.29,488.25
2016,5,12,16,45,536.5,121.0,2.9,14.0,371.0,513.34,421.28
2016,5,12,17,0,440.0,128.0,3.0,14.0,309.0,430.52,355.12
2016,5,12,17,15,394.0,119.5,3.0,13.5,265.0,372.68,308.5
2016,5,12,17,30,348.0,111.0,3.0,13.0,221.0,318.64,263.57
2016,5,12,17,45,309.5,94.5,3.05,13.0,179.0,263.38,216.2
2016,5,12,18,0,271.0,78.0,3.1,13.0,137.0,211.82,170.88
