Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,15,210.0,60.5,3.05,12.5,99.0,148.8,116.06
2016,5,12,18,30,149.0,43.0,3.0,12.0,61.0,99.23,72.43
2016,5,12,18,45,74.5,26.0,2.95,12.0,35.0,52.08,26.53
2016,5,12,19,0,0.0,9.0,2.9,12.0,9.0,8.58,0.0
2016,5,12,19,15,0.0,4.5,2.9,12.0,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,6.0,2.7,11.0,6.0,5.72,0.0
2016,5,13,5,30,0.0,12.0,2.8,11.0,12.0,11.12,2.31
2016,5,13,5,45,0.0,24.5,2.95,11.5,24.5,22.74,14.13
2016,5,13,6,0,0.0,37.0,3.1,12.0,37.0,34.37,24.94
2016,5,13,6,15,0.0,52.5,3.1,12.0,52.5,48.47,37.92
2016,5,13,6,30,0.0,68.0,3.1,12.0,68.0,62.18,50.41
2016,5,13,6,45,0.0,84.0,3.15,12.0,84.0,76.18,62.97
2016,5,13,7,0,0.0,100.0,3.2,12.0,100.0,90.25,71.88
2016,5,13,7,15,291.5,107.0,3.15,12.0,241.0,102.73,70.53
2016,5,13,7,30,583.0,114.0,3.1,12.0,382.0,169.12,111.53
2016,5,13,7,45,664.0,112.0,3.1,12.5,450.5,220.75,152.56
2016,5,13,8,0,745.0,110.0,3.1,13.0,519.0,281.65,203.81
2016,5,13,8,15,437.5,198.0,3.1,13.0,443.5,302.84,233.61
2016,5,13,8,30,130.0,286.0,3.1,13.0,368.0,294.42,234.01
2016,5,13,8,45,117.5,305.5,3.1,13.5,384.0,316.32,251.41
2016,5,13,9,0,105.0,325.0,3.1,14.0,400.0,339.57,269.24
2016,5,13,9,15,102.0,343.5,3.15,14.0,419.5,362.6,287.12
2016,5,13,9,30,99.0,362.0,3.2,14.0,439.0,385.32,304.52
2016,5,13,9,45,105.0,381.0,3.25,14.0,465.5,413.94,326.43
2016,5,13,10,0,111.0,400.0,3.3,14.0,492.0,443.16,348.59
2016,5,13,10,15,107.0,412.5,3.35,14.0,504.0,459.73,360.83
2016,5,13,10,30,103.0,425.0,3.4,14.0,516.0,475.81,372.65
2016,5,13,10,45,133.0,441.0,3.5,14.5,561.0,524.96,409.52
2016,5,13,11,0,163.0,457.0,3.6,15.0,606.0,574.39,446.02
2016,5,13,11,15,248.0,447.5,3.7,15.0,677.5,653.95,506.86
2016,5,13,11,30,333.0,438.0,3.8,15.0,749.0,734.17,567.22
2016,5,13,11,45,420.0,409.5,3.9,15.0,804.5,805.85,621.01
2016,5,13,12,0,507.0,381.0,4.0,15.0,860.0,875.95,673.18
2016,5,13,12,15,455.0,393.0,4.05,15.0,822.5,851.2,654.25
2016,5,13,12,30,403.0,405.0,4.1,15.0,785.0,822.92,633.34
2016,5,13,12,45,417.5,387.5,4.15,15.0,777.5,828.8,638.93
2016,5,13,13,0,432.0,370.0,4.2,15.0,770.0,832.61,642.89
2016,5,13,13,15,371.5,395.5,4.2,15.0,735.0,792.59,612.82
2016,5,13,13,30,311.0,421.0,4.2,15.0,700.0,761.13,588.72
2016,5,13,13,45,423.0,366.5,4.25,15.0,735.0,828.0,641.55
2016,5,13,14,0,535.0,312.0,4.3,15.0,770.0,881.68,684.18
2016,5,13,14,15,716.0,209.0,4.25,14.5,799.0,950.14,738.34
2016,5,13,14,30,897.0,106.0,4.2,14.0,828.0,989.98,768.17
2016,5,13,14,45,892.5,102.0,4.2,14.0,792.5,964.84,751.51
2016,5,13,15,0,888.0,98.0,4.2,14.0,757.0,936.55,733.11
2016,5,13,15,15,876.0,96.0,4.15,14.0,715.5,900.78,709.05
2016,5,13,15,30,864.0,94.0,4.1,14.0,674.0,862.64,683.19
2016,5,13,15,45,853.0,90.0,4.05,14.0,629.0,820.93,654.54
2016,5,13,16,0,842.0,86.0,4.0,14.0,584.0,777.24,624.14
2016,5,13,16,15,821.5,83.0,3.9,13.5,534.5,731.02,592.4
2016,5,13,16,30,801.0,80.0,3.8,13.0,485.0,678.43,555.22
2016,5,13,16,45,777.5,75.5,3.75,13.0,434.0,621.65,512.62
2016,5,13,17,0,754.0,71.0,3.7,13.0,383.0,565.05,467.65
2016,5,13,17,15,715.5,66.5,3.6,13.0,330.5,500.3,414.64
2016,5,13,17,30,677.0,62.0,3.5,13.0,278.0,437.86,361.88
2016,5,13,17,45,623.5,56.0,3.45,13.0,227.0,371.15,304.07
2016,5,13,18,0,570.0,50.0,3.4,13.0,176.0,307.54,247.23
2016,5,13,18,15,483.0,42.5,3.2,12.5,129.5,235.27,182.99
2016,5,13,18,30,396.0,35.0,3.0,12.0,83.0,172.36,126.01
2016,5,13,18,45,252.0,23.5,2.85,12.0,49.0,99.44,55.03
2016,5,13,19,0,108.0,12.0,2.7,12.0,15.0,31.97,0.0
2016,5,13,19,15,54.0,6.0,2.7,12.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,4.5,2.1,13.0,4.5,4.29,0.0
2016,5,14,5,30,0.0,9.0,2.2,13.0,9.0,8.33,0.46
2016,5,14,5,45,0.0,17.5,2.35,13.0,17.5,16.22,8.43
2016,5,14,6,0,0.0,26.0,2.5,13.0,26.0,24.12,15.79
2016,5,14,6,15,0.0,36.5,2.5,13.0,36.5,33.89,24.76
2016,5,14,6,30,0.0,47.0,2.5,13.0,47.0,43.67,33.67
2016,5,14,6,45,0.0,57.5,2.55,13.5,57.5,53.46,42.38
2016,5,14,7,0,0.0,68.0,2.6,14.0,68.0,63.26,48.48
2016,5,14,7,15,0.0,103.5,2.5,14.0,103.5,94.39,74.6
2016,5,14,7,30,0.0,139.0,2.4,14.0,139.0,125.08,99.93
2016,5,14,7,45,2.0,155.0,2.3,14.5,156.0,140.22,111.75
2016,5,14,8,0,4.0,171.0,2.2,15.0,173.0,155.67,123.71
2016,5,14,8,15,12.0,200.5,2.1,15.0,208.0,184.88,146.77
2016,5,14,8,30,20.0,230.0,2.0,15.0,243.0,215.25,170.56
2016,5,14,8,45,13.5,219.5,1.95,15.5,228.5,205.85,162.39
2016,5,14,9,0,7.0,209.0,1.9,16.0,214.0,195.13,153.25
2016,5,14,9,15,13.0,242.5,1.9,16.0,252.5,229.44,180.12
2016,5,14,9,30,19.0,276.0,1.9,16.0,291.0,264.63,207.26
2016,5,14,9,45,14.5,254.5,1.9,16.0,266.5,244.28,190.96
2016,5,14,10,0,10.0,233.0,1.9,16.0,242.0,222.96,174.05
2016,5,14,10,15,15.5,276.0,1.95,16.0,290.0,267.59,208.8
2016,5,14,10,30,21.0,319.0,2.0,16.0,338.0,313.06,243.53
2016,5,14,10,45,18.5,309.0,2.05,16.5,326.0,303.52,235.41
2016,5,14,11,0,16.0,299.0,2.1,17.0,314.0,293.55,227.23
2016,5,14,11,15,20.5,328.5,2.15,17.0,348.0,326.65,252.52
2016,5,14,11,30,25.0,358.0,2.2,17.0,382.0,366.02,282.16
2016,5,14,11,45,208.5,385.5,2.25,17.0,583.0,579.93,445.96
2016,5,14,12,0,392.0,413.0,2.3,17.0,784.0,790.99,598.16
2016,5,14,12,15,376.5,420.5,2.35,17.0,776.5,794.95,598.96
2016,5,14,12,30,361.0,428.0,2.4,17.0,769.0,796.92,600.28
2016,5,14,12,45,350.0,430.5,2.45,17.0,758.5,796.4,600.16
2016,5,14,13,0,339.0,433.0,2.5,17.0,748.0,794.12,598.88
2016,5,14,13,15,269.5,439.5,2.55,17.0,687.0,735.37,556.67
2016,5,14,13,30,200.0,446.0,2.6,17.0,626.0,663.34,504.89
2016,5,14,13,45,222.5,429.5,2.65,17.0,625.0,670.19,511.94
2016,5,14,14,0,245.0,413.0,2.7,17.0,624.0,688.18,526.24
2016,5,14,14,15,174.0,397.5,2.75,17.0,545.0,588.37,453.27
2016,5,14,14,30,103.0,382.0,2.8,17.0,466.0,489.32,379.54
2016,5,14,14,45,100.5,363.0,2.85,17.0,442.0,466.35,363.69
2016,5,14,15,0,98.0,344.0,2.9,17.0,418.0,443.01,347.04
2016,5,14,15,15,63.0,300.5,2.9,16.5,347.0,363.26,286.57
2016,5,14,15,30,28.0,257.0,2.9,16.0,276.0,285.23,226.07
2016,5,14,15,45,14.0,163.5,2.95,16.0,173.0,167.25,132.46
2016,5,14,16,0,0.0,70.0,3.0,16.0,70.0,65.19,48.81
2016,5,14,16,15,60.0,143.0,2.95,15.5,174.0,187.53,152.07
2016,5,14,16,30,120.0,216.0,2.9,15.0,278.0,318.97,259.67
2016,5,14,16,45,287.0,171.5,2.9,15.0,297.0,386.76,317.4
2016,5,14,17,0,454.0,127.0,2.9,15.0,316.0,438.29,360.5
2016,5,14,17,15,412.5,117.5,2.85,15.0,271.5,381.24,313.57
2016,5,14,17,30,371.0,108.0,2.8,15.0,227.0,327.5,268.75
2016,5,14,17,45,412.0,85.5,2.75,15.0,196.0,301.69,245.64
2016,5,14,18,0,453.0,63.0,2.7,15.0,165.0,273.5,218.55
2016,5,14,18,15,365.0,52.5,2.55,14.5,121.0,203.72,157.8
2016,5,14,18,30,277.0,42.0,2.4,14.0,77.0,142.53,104.16
2016,5,14,18,45,164.0,27.0,2.25,14.0,45.5,80.9,46.17
2016,5,14,19,0,51.0,12.0,2.1,14.0,14.0,21.18,0.0
2016,5,14,19,15,25.5,6.0,2.1,13.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,1.5,13.0,2.2,12.5,13.0,12.39,0.0
2016,5,15,5,30,3.0,26.0,2.2,13.0,26.0,23.73,12.21
2016,5,15,5,45,36.5,45.0,2.25,13.5,51.0,39.34,28.43
2016,5,15,6,0,70.0,64.0,2.3,14.0,76.0,52.94,41.11
2016,5,15,6,15,89.5,85.5,2.15,14.0,106.5,69.23,56.01
2016,5,15,6,30,109.0,107.0,2.0,14.0,137.0,85.07,70.27
2016,5,15,6,45,128.0,127.5,1.85,14.5,169.5,99.81,83.11
2016,5,15,7,0,147.0,148.0,1.7,15.0,202.0,119.87,92.92
2016,5,15,7,15,127.5,171.0,1.65,15.0,223.0,147.53,113.13
2016,5,15,7,30,108.0,194.0,1.6,15.0,244.0,173.3,134.08
2016,5,15,7,45,434.5,146.5,1.55,15.5,382.0,203.83,145.62
2016,5,15,8,0,761.0,99.0,1.5,16.0,520.0,281.85,200.17
2016,5,15,8,15,781.0,102.5,1.5,16.0,567.5,337.05,248.71
2016,5,15,8,30,801.0,106.0,1.5,16.0,615.0,393.85,297.87
2016,5,15,8,45,820.5,106.5,1.5,16.5,660.0,449.14,344.06
2016,5,15,9,0,840.0,107.0,1.5,17.0,705.0,508.21,391.5
2016,5,15,9,15,852.0,109.0,1.55,17.0,744.5,561.86,434.42
2016,5,15,9,30,864.0,111.0,1.6,17.0,784.0,615.13,475.86
2016,5,15,9,45,880.5,109.0,1.65,17.5,820.0,667.05,514.38
2016,5,15,10,0,897.0,107.0,1.7,18.0,856.0,718.43,551.42
2016,5,15,10,15,903.5,108.0,1.85,18.0,883.5,764.48,584.1
2016,5,15,10,30,910.0,109.0,2.0,18.0,911.0,808.67,614.86
2016,5,15,10,45,914.5,110.0,2.15,18.0,932.0,849.19,642.96
2016,5,15,11,0,919.0,111.0,2.3,18.0,953.0,887.33,669.35
2016,5,15,11,15,692.5,248.0,2.4,18.0,888.0,858.39,648.99
2016,5,15,11,30,466.0,385.0,2.5,18.0,823.0,807.83,608.27
2016,5,15,11,45,695.0,250.0,2.7,18.0,906.5,908.2,686.32
2016,5,15,12,0,924.0,115.0,2.9,18.0,990.0,1000.39,749.12
2016,5,15,12,15,924.0,114.5,2.95,18.0,988.0,1018.17,760.53
2016,5,15,12,30,924.0,114.0,3.0,18.0,986.0,1032.57,770.5
2016,5,15,12,45,925.0,112.0,3.15,18.0,977.5,1042.99,778.86
2016,5,15,13,0,926.0,110.0,3.3,18.0,969.0,1049.87,785.0
2016,5,15,13,15,922.5,109.5,3.35,17.5,952.0,1050.17,787.56
2016,5,15,13,30,919.0,109.0,3.4,17.0,935.0,1046.89,787.89
2016,5,15,13,45,912.5,108.5,3.5,17.0,911.0,1037.02,782.87
2016,5,15,14,0,906.0,108.0,3.6,17.0,887.0,1023.7,775.62
2016,5,15,14,15,899.0,106.5,3.65,17.0,856.5,1005.44,764.71
2016,5,15,14,30,892.0,105.0,3.7,17.0,826.0,983.94,751.64
2016,5,15,14,45,737.5,168.0,3.75,17.0,746.0,902.7,696.91
2016,5,15,15,0,583.0,231.0,3.8,17.0,666.0,810.6,632.03
2016,5,15,15,15,715.0,164.5,3.85,16.5,667.5,843.52,660.77
2016,5,15,15,30,847.0,98.0,3.9,16.0,669.0,852.54,670.11
2016,5,15,15,45,828.5,96.0,4.0,16.0,622.5,813.65,644.05
2016,5,15,16,0,810.0,94.0,4.1,16.0,576.0,766.9,612.15
2016,5,15,16,15,788.5,91.0,4.1,16.0,527.0,715.6,575.98
2016,5,15,16,30,767.0,88.0,4.1,16.0,478.0,663.71,538.77
2016,5,15,16,45,735.5,84.5,4.1,16.0,426.5,604.24,493.89
2016,5,15,17,0,704.0,81.0,4.1,16.0,375.0,547.76,449.31
2016,5,15,17,15,664.0,76.0,4.0,15.5,323.5,484.06,398.31
2016,5,15,17,30,624.0,71.0,3.9,15.0,272.0,422.95,347.73
2016,5,15,17,45,562.5,65.0,3.85,15.0,222.0,353.47,288.23
2016,5,15,18,0,501.0,59.0,3.8,15.0,172.0,289.59,231.94
2016,5,15,18,15,414.5,49.5,3.7,14.5,127.0,218.83,169.92
2016,5,15,18,30,328.0,40.0,3.6,14.0,82.0,157.38,115.38
2016,5,15,18,45,198.5,26.5,3.5,14.0,48.5,89.28,52.55
2016,5,15,19,0,69.0,13.0,3.4,14.0,15.0,25.65,0.0
2016,5,15,19,15,34.5,6.5,3.4,13.5,7.5,6.2,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,66.5,14.5,2.0,12.0,20.0,13.82,0.0
2016,5,16,5,30,133.0,29.0,2.0,12.0,40.0,22.64,11.8
2016,5,16,5,45,232.0,43.5,2.05,12.5,78.5,33.42,23.48
2016,5,16,6,0,331.0,58.0,2.1,13.0,117.0,43.77,33.23
2016,5,16,6,15,402.5,68.0,2.05,13.0,163.0,50.19,39.34
2016,5,16,6,30,474.0,78.0,2.0,13.0,209.0,56.48,45.14
2016,5,16,6,45,530.5,84.5,2.0,13.5,259.5,58.66,47.01
2016,5,16,7,0,587.0,91.0,2.0,14.0,310.0,78.89,50.26
2016,5,16,7,15,624.0,97.0,2.0,14.5,360.5,123.88,73.89
2016,5,16,7,30,661.0,103.0,2.0,15.0,411.0,173.35,110.06
2016,5,16,7,45,695.0,105.5,2.05,15.5,461.5,223.66,151.74
2016,5,16,8,0,729.0,108.0,2.1,16.0,512.0,277.67,198.43
2016,5,16,8,15,750.0,111.5,2.1,16.0,559.0,335.45,249.13
2016,5,16,8,30,771.0,115.0,2.1,16.0,606.0,390.89,297.34
2016,5,16,8,45,790.5,116.5,2.1,16.5,650.5,445.41,343.19
2016,5,16,9,0,810.0,118.0,2.1,17.0,695.0,500.97,388.4
2016,5,16,9,15,822.5,120.0,2.1,17.0,734.0,553.98,431.03
2016,5,16,9,30,835.0,122.0,2.1,17.0,773.0,606.77,472.27
2016,5,16,9,45,855.0,118.0,2.1,17.5,809.5,659.05,511.18
2016,5,16,10,0,875.0,114.0,2.1,18.0,846.0,709.9,547.97
2016,5,16,10,15,882.0,115.5,2.1,18.0,873.5,755.82,580.0
2016,5,16,10,30,889.0,117.0,2.1,18.0,901.0,799.99,609.72
2016,5,16,10,45,893.0,118.5,2.15,18.5,921.5,839.78,635.35
2016,5,16,11,0,897.0,120.0,2.2,19.0,942.0,877.23,659.15
2016,5,16,11,15,900.5,120.5,2.25,19.0,956.0,910.78,681.43
2016,5,16,11,30,904.0,121.0,2.3,19.0,970.0,941.63,701.88
2016,5,16,11,45,904.5,122.0,2.35,19.0,975.5,967.34,718.92
2016,5,16,12,0,905.0,123.0,2.4,19.0,981.0,989.97,734.0
2016,5,16,12,15,905.0,122.5,2.45,19.0,979.5,1007.47,745.8
2016,5,16,12,30,905.0,122.0,2.5,19.0,978.0,1021.67,755.58
2016,5,16,12,45,904.0,121.5,2.6,19.0,969.0,1031.5,763.15
2016,5,16,13,0,903.0,121.0,2.7,19.0,960.0,1037.87,768.61
2016,5,16,13,15,899.5,120.5,2.75,19.0,943.5,1038.22,769.77
2016,5,16,13,30,896.0,120.0,2.8,19.0,927.0,1035.07,768.8
2016,5,16,13,45,891.0,118.5,2.85,19.0,903.5,1025.89,763.99
2016,5,16,14,0,886.0,117.0,2.9,19.0,880.0,1013.29,757.06
2016,5,16,14,15,878.5,116.0,2.9,18.5,849.5,995.43,747.68
2016,5,16,14,30,871.0,115.0,2.9,18.0,819.0,974.41,736.24
2016,5,16,14,45,857.0,115.0,2.95,18.0,782.0,945.32,718.33
2016,5,16,15,0,843.0,115.0,3.0,18.0,745.0,913.68,698.62
2016,5,16,15,15,829.5,112.5,3.0,18.0,703.5,884.57,680.19
2016,5,16,15,30,816.0,110.0,3.0,18.0,662.0,845.83,654.87
2016,5,16,15,45,790.0,110.5,3.05,18.0,614.5,798.08,623.2
2016,5,16,16,0,764.0,111.0,3.1,18.0,567.0,749.46,590.45
2016,5,16,16,15,740.5,107.0,3.1,17.5,518.0,700.02,557.32
2016,5,16,16,30,717.0,103.0,3.1,17.0,469.0,647.53,520.97
2016,5,16,16,45,680.0,99.5,3.1,17.0,417.5,586.55,474.79
2016,5,16,17,0,643.0,96.0,3.1,17.0,366.0,527.14,428.59
2016,5,16,17,15,600.0,90.0,3.05,16.5,315.5,463.39,378.3
2016,5,16,17,30,557.0,84.0,3.0,16.0,265.0,402.59,328.7
2016,5,16,17,45,496.0,76.0,2.95,15.5,216.0,334.39,271.58
2016,5,16,18,0,435.0,68.0,2.9,15.0,167.0,271.77,217.53
2016,5,16,18,15,348.5,56.5,2.85,14.5,123.0,200.67,156.01
2016,5,16,18,30,262.0,45.0,2.8,14.0,79.0,141.65,104.37
2016,5,16,18,45,151.0,29.5,2.75,14.0,47.0,81.72,49.69
2016,5,16,19,0,40.0,14.0,2.7,14.0,15.0,21.07,0.0
2016,5,16,19,15,20.0,7.0,2.65,13.5,7.5,6.67,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,121.0,13.5,1.85,14.5,24.0,12.87,0.0
2016,5,17,5,30,242.0,27.0,1.9,15.0,48.0,21.47,10.99
2016,5,17,5,45,347.5,37.5,1.95,15.5,89.0,28.96,19.37
2016,5,17,6,0,453.0,48.0,2.0,16.0,130.0,36.05,26.08
2016,5,17,6,15,521.0,55.5,2.0,16.0,178.5,40.14,30.0
2016,5,17,6,30,589.0,63.0,2.0,16.0,227.0,44.03,33.58
2016,5,17,6,45,636.5,68.5,2.05,16.5,278.5,46.08,35.34
2016,5,17,7,0,684.0,74.0,2.1,17.0,330.0,69.25,39.28
2016,5,17,7,15,718.0,78.5,2.15,17.0,382.0,122.67,68.31
2016,5,17,7,30,752.0,83.0,2.2,17.0,434.0,175.5,107.06
2016,5,17,7,45,777.0,86.5,2.3,17.5,485.0,229.51,152.27
2016,5,17,8,0,802.0,90.0,2.4,18.0,536.0,286.15,201.67
2016,5,17,8,15,821.0,92.5,2.4,18.5,584.0,342.36,251.03
2016,5,17,8,30,840.0,95.0,2.4,19.0,632.0,404.04,303.67
2016,5,17,8,45,854.0,97.5,2.45,19.5,676.5,460.16,350.82
2016,5,17,9,0,868.0,100.0,2.5,20.0,721.0,516.57,396.69
2016,5,17,9,15,879.0,102.0,2.45,20.0,760.5,570.96,440.07
2016,5,17,9,30,890.0,104.0,2.4,20.0,800.0,624.82,481.68
2016,5,17,9,45,899.5,105.0,2.4,20.5,834.0,676.05,519.43
2016,5,17,10,0,909.0,106.0,2.4,21.0,868.0,726.1,555.18
2016,5,17,10,15,915.0,107.5,2.35,21.0,895.5,772.66,586.66
2016,5,17,10,30,921.0,109.0,2.3,21.0,923.0,817.31,616.02
2016,5,17,10,45,924.5,110.0,2.3,21.0,943.0,857.35,642.28
2016,5,17,11,0,928.0,111.0,2.3,21.0,963.0,894.9,666.68
2016,5,17,11,15,930.5,111.5,2.25,21.0,976.5,928.46,687.78
2016,5,17,11,30,933.0,112.0,2.2,21.0,990.0,959.16,706.85
2016,5,17,11,45,932.5,113.5,2.15,21.5,995.0,985.06,721.3
2016,5,17,12,0,932.0,115.0,2.1,22.0,1000.0,1007.74,733.59
2016,5,17,12,15,931.5,114.5,2.05,22.0,997.5,1025.15,743.89
2016,5,17,12,30,931.0,114.0,2.0,22.0,995.0,1039.15,752.09
2016,5,17,12,45,929.0,113.5,2.0,22.0,985.5,1048.17,757.89
2016,5,17,13,0,927.0,113.0,2.0,22.0,976.0,1053.62,761.6
2016,5,17,13,15,923.0,112.5,2.0,22.0,958.5,1053.48,761.92
2016,5,17,13,30,919.0,112.0,2.0,22.0,941.0,1049.74,760.16
2016,5,17,13,45,912.5,111.5,2.0,22.0,916.5,1039.94,754.7
2016,5,17,14,0,906.0,111.0,2.0,22.0,892.0,1026.68,747.2
2016,5,17,14,15,898.5,110.0,2.05,22.0,861.5,1008.55,737.32
2016,5,17,14,30,891.0,109.0,2.1,22.0,831.0,987.2,725.39
2016,5,17,14,45,881.0,107.0,2.15,22.0,794.0,959.31,709.18
2016,5,17,15,0,871.0,105.0,2.2,22.0,757.0,928.61,691.04
2016,5,17,15,15,858.0,103.0,2.25,21.5,715.0,892.58,670.46
2016,5,17,15,30,845.0,101.0,2.3,21.0,673.0,854.31,648.03
2016,5,17,15,45,827.5,98.5,2.35,21.0,627.0,815.9,623.91
2016,5,17,16,0,810.0,96.0,2.4,21.0,581.0,769.48,593.78
2016,5,17,16,15,788.5,92.5,2.4,20.5,532.0,717.69,560.06
2016,5,17,16,30,767.0,89.0,2.4,20.0,483.0,665.31,525.14
2016,5,17,16,45,735.5,85.5,2.45,19.5,431.0,605.91,483.24
2016,5,17,17,0,704.0,82.0,2.5,19.0,379.0,549.49,441.29
2016,5,17,17,15,664.0,77.0,2.4,18.5,327.5,485.84,391.77
2016,5,17,17,30,624.0,72.0,2.3,18.0,276.0,424.76,342.6
2016,5,17,17,45,563.0,66.0,2.25,17.5,226.0,355.5,285.39
2016,5,17,18,0,502.0,60.0,2.2,17.0,176.0,291.78,230.95
2016,5,17,18,15,418.0,50.5,2.15,16.5,130.5,221.78,170.64
2016,5,17,18,30,334.0,41.0,2.1,16.0,85.0,160.79,117.32
2016,5,17,18,45,208.0,27.5,2.05,16.0,51.0,93.32,57.08
2016,5,17,19,0,82.0,14.0,2.0,16.0,17.0,34.8,0.0
2016,5,17,19,15,41.0,7.0,1.95,15.5,8.5,12.43,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,99.0,14.5,1.3,14.0,23.0,11.41,0.0
2016,5,18,5,30,198.0,29.0,1.3,14.0,46.0,22.62,12.2
2016,5,18,5,45,297.0,41.0,1.35,14.0,86.0,31.41,21.68
2016,5,18,6,0,396.0,53.0,1.4,14.0,126.0,40.35,30.13
2016,5,18,6,15,464.0,62.0,1.3,14.0,173.0,45.5,35.05
2016,5,18,6,30,532.0,71.0,1.2,14.0,220.0,50.36,39.54
2016,5,18,6,45,579.5,77.5,1.15,14.5,270.0,52.86,41.69
2016,5,18,7,0,627.0,84.0,1.1,15.0,320.0,75.83,45.93
2016,5,18,7,15,661.5,89.0,1.0,15.5,370.5,122.09,70.25
2016,5,18,7,30,696.0,94.0,0.9,16.0,421.0,172.48,107.02
2016,5,18,7,45,721.5,98.0,0.85,16.5,470.0,224.16,149.76
2016,5,18,8,0,747.0,102.0,0.8,17.0,519.0,282.38,199.26
2016,5,18,8,15,766.5,105.5,0.8,17.0,566.0,336.48,246.15
2016,5,18,8,30,786.0,109.0,0.8,17.0,613.0,392.14,293.45
2016,5,18,8,45,798.0,113.5,0.85,17.5,655.5,446.74,338.39
2016,5,18,9,0,810.0,118.0,0.9,18.0,698.0,501.59,382.0
2016,5,18,9,15,822.0,120.0,1.0,18.0,736.0,554.21,423.73
2016,5,18,9,30,834.0,122.0,1.1,18.0,774.0,607.84,465.06
2016,5,18,9,45,847.5,121.0,1.2,18.5,808.5,657.26,501.59
2016,5,18,10,0,861.0,120.0,1.3,19.0,843.0,705.96,536.7
2016,5,18,10,15,867.5,121.5,1.4,19.0,870.0,750.85,568.43
2016,5,18,10,30,874.0,123.0,1.5,19.0,897.0,793.99,597.84
2016,5,18,10,45,876.5,125.5,1.6,19.0,916.5,832.88,624.2
2016,5,18,11,0,879.0,128.0,1.7,19.0,936.0,869.38,648.88
2016,5,18,11,15,882.0,128.5,1.75,19.0,949.0,901.91,670.31
2016,5,18,11,30,885.0,129.0,1.8,19.0,962.0,931.78,689.97
2016,5,18,11,45,887.0,129.0,1.85,19.0,968.0,957.47,706.89
2016,5,18,12,0,889.0,129.0,1.9,19.0,974.0,980.2,721.95
2016,5,18,12,15,889.0,129.0,1.95,19.0,972.5,997.93,733.85
2016,5,18,12,30,889.0,129.0,2.0,19.0,971.0,1012.45,743.81
2016,5,18,12,45,886.5,128.5,2.05,19.0,961.5,1020.68,749.84
2016,5,18,13,0,884.0,128.0,2.1,19.0,952.0,1025.5,753.84
2016,5,18,13,15,880.5,127.5,2.15,19.0,935.5,1025.89,755.13
2016,5,18,13,30,877.0,127.0,2.2,19.0,919.0,1022.85,754.35
2016,5,18,13,45,869.0,127.0,2.3,19.0,895.0,1012.41,749.46
2016,5,18,14,0,861.0,127.0,2.4,19.0,871.0,998.71,742.5
2016,5,18,14,15,853.0,125.5,2.45,18.5,841.0,980.26,733.31
2016,5,18,14,30,845.0,124.0,2.5,18.0,811.0,958.77,722.09
2016,5,18,14,45,831.5,124.0,2.55,18.0,774.5,938.72,710.46
2016,5,18,15,0,818.0,124.0,2.6,18.0,738.0,908.02,691.5
2016,5,18,15,15,804.5,121.0,2.6,17.5,697.0,871.66,669.42
2016,5,18,15,30,791.0,118.0,2.6,17.0,656.0,833.18,645.62
2016,5,18,15,45,776.0,114.0,2.65,17.0,611.5,790.47,617.61
2016,5,18,16,0,761.0,110.0,2.7,17.0,567.0,746.22,588.08
2016,5,18,16,15,738.5,106.0,2.7,16.5,519.0,695.0,553.68
2016,5,18,16,30,716.0,102.0,2.7,16.0,471.0,646.02,520.1
2016,5,18,16,45,691.5,96.0,2.7,16.0,422.0,590.71,478.5
2016,5,18,17,0,667.0,90.0,2.7,16.0,373.0,535.87,436.09
2016,5,18,17,15,627.0,84.0,2.7,15.5,322.5,472.81,386.57
2016,5,18,17,30,587.0,78.0,2.7,15.0,272.0,412.39,337.43
2016,5,18,17,45,528.5,71.0,2.75,15.0,223.0,345.04,280.55
2016,5,18,18,0,470.0,64.0,2.8,15.0,174.0,282.98,226.52
2016,5,18,18,15,386.0,54.0,2.8,14.5,129.5,214.09,166.67
2016,5,18,18,30,302.0,44.0,2.8,14.0,85.0,152.94,113.03
2016,5,18,18,45,181.5,30.0,2.85,14.0,51.5,89.8,56.7
2016,5,18,19,0,61.0,16.0,2.9,14.0,18.0,30.92,0.0
2016,5,18,19,15,30.5,8.0,2.95,13.5,9.0,11.94,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,80.0,17.0,3.95,11.0,24.0,13.43,0.0
2016,5,19,5,30,160.0,34.0,4.1,11.0,48.0,26.63,15.78
2016,5,19,5,45,267.0,47.0,4.35,11.5,88.5,36.12,26.03
2016,5,19,6,0,374.0,60.0,4.6,12.0,129.0,45.24,34.7
2016,5,19,6,15,393.5,75.5,4.6,12.0,168.5,55.71,44.45
2016,5,19,6,30,413.0,91.0,4.6,12.0,208.0,65.66,53.54
2016,5,19,6,45,487.5,91.0,4.7,12.5,256.0,63.57,51.57
2016,5,19,7,0,562.0,91.0,4.8,13.0,304.0,79.83,50.76
2016,5,19,7,15,603.0,95.5,4.6,13.0,354.0,122.47,73.79
2016,5,19,7,30,644.0,100.0,4.4,13.0,404.0,170.03,109.29
2016,5,19,7,45,563.5,141.5,4.25,13.5,428.5,227.72,162.23
2016,5,19,8,0,483.0,183.0,4.1,14.0,453.0,275.7,207.11
2016,5,19,8,15,650.5,148.0,4.0,14.0,545.5,331.59,251.87
2016,5,19,8,30,818.0,113.0,3.9,14.0,638.0,408.16,314.95
2016,5,19,8,45,838.0,114.0,3.8,14.5,684.5,464.9,363.53
2016,5,19,9,0,858.0,115.0,3.7,15.0,731.0,522.66,411.46
2016,5,19,9,15,869.5,117.5,3.55,15.0,770.5,579.92,458.07
2016,5,19,9,30,881.0,120.0,3.4,15.0,810.0,634.08,500.92
2016,5,19,9,45,883.5,125.0,3.25,15.5,842.5,683.98,538.2
2016,5,19,10,0,886.0,130.0,3.1,16.0,875.0,732.14,572.88
2016,5,19,10,15,892.0,131.5,3.15,16.0,902.0,777.8,606.11
2016,5,19,10,30,898.0,133.0,3.2,16.0,929.0,821.6,636.58
2016,5,19,10,45,903.5,133.5,3.25,16.0,949.5,862.03,664.45
2016,5,19,11,0,909.0,134.0,3.3,16.0,970.0,900.19,690.57
2016,5,19,11,15,911.5,134.5,3.35,16.0,983.5,933.27,713.08
2016,5,19,11,30,914.0,135.0,3.4,16.0,997.0,963.56,733.66
2016,5,19,11,45,916.5,134.5,3.45,16.0,1003.0,990.01,751.61
2016,5,19,12,0,919.0,134.0,3.5,16.0,1009.0,1013.42,767.56
2016,5,19,12,15,731.5,251.0,3.55,16.0,946.5,979.2,744.41
2016,5,19,12,30,544.0,368.0,3.6,16.0,884.0,923.92,701.69
2016,5,19,12,45,436.0,405.0,3.7,16.0,816.5,862.78,657.36
2016,5,19,13,0,328.0,442.0,3.8,16.0,749.0,790.87,604.69
2016,5,19,13,15,388.0,404.0,3.95,16.0,760.5,816.44,626.71
2016,5,19,13,30,448.0,366.0,4.1,16.0,772.0,850.37,653.78
2016,5,19,13,45,676.5,244.5,4.25,16.0,838.5,957.56,737.54
2016,5,19,14,0,905.0,123.0,4.4,16.0,905.0,1038.15,794.58
2016,5,19,14,15,756.5,189.5,4.5,16.0,828.0,967.91,747.2
2016,5,19,14,30,608.0,256.0,4.6,16.0,751.0,883.25,688.14
2016,5,19,14,45,598.0,244.0,4.7,16.0,712.5,850.59,667.01
2016,5,19,15,0,588.0,232.0,4.8,16.0,674.0,815.82,643.73
2016,5,19,15,15,602.0,210.0,4.9,15.5,640.5,790.42,628.92
2016,5,19,15,30,616.0,188.0,5.0,15.0,607.0,761.67,611.26
2016,5,19,15,45,701.5,150.0,5.1,14.5,596.5,771.85,622.81
2016,5,19,16,0,787.0,112.0,5.2,14.0,586.0,769.39,624.31
2016,5,19,16,15,511.5,163.5,5.25,13.5,461.5,583.7,480.7
2016,5,19,16,30,236.0,215.0,5.3,13.0,337.0,410.61,339.11
2016,5,19,16,45,368.0,168.5,5.4,13.0,336.0,437.82,365.14
2016,5,19,17,0,500.0,122.0,5.5,13.0,335.0,462.09,386.91
2016,5,19,17,15,452.0,116.5,5.4,12.5,289.5,403.56,338.26
2016,5,19,17,30,404.0,111.0,5.3,12.0,244.0,348.84,291.89
2016,5,19,17,45,364.0,96.0,5.25,12.0,200.5,291.57,242.04
2016,5,19,18,0,324.0,81.0,5.2,12.0,157.0,238.02,194.38
2016,5,19,18,15,265.5,65.0,5.2,12.0,117.5,180.58,143.14
2016,5,19,18,30,207.0,49.0,5.2,12.0,78.0,129.51,97.39
2016,5,19,18,45,103.5,33.5,5.25,12.0,48.0,69.41,44.72
2016,5,19,19,0,0.0,18.0,5.3,12.0,18.0,17.22,0.0
2016,5,19,19,15,0.0,9.0,5.3,12.0,9.0,8.58,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,97.0,17.0,4.5,11.0,25.5,13.41,0.0
2016,5,20,5,30,194.0,34.0,4.5,11.0,51.0,26.61,15.97
2016,5,20,5,45,300.0,46.0,4.55,11.0,92.5,35.31,25.41
2016,5,20,6,0,406.0,58.0,4.6,11.0,134.0,44.75,34.43
2016,5,20,6,15,476.0,66.5,4.6,11.0,182.0,49.26,38.84
2016,5,20,6,30,546.0,75.0,4.6,11.0,230.0,53.56,42.86
2016,5,20,6,45,496.0,94.5,4.7,11.5,256.5,66.45,54.38
2016,5,20,7,0,446.0,114.0,4.8,12.0,283.0,94.91,66.07
2016,5,20,7,15,584.0,104.5,4.75,12.0,360.0,128.46,79.83
2016,5,20,7,30,722.0,95.0,4.7,12.0,437.0,178.24,113.14
2016,5,20,7,45,748.0,99.0,4.7,12.5,487.5,235.74,162.38
2016,5,20,8,0,774.0,103.0,4.7,13.0,538.0,291.31,212.03
2016,5,20,8,15,794.0,106.0,4.65,13.0,585.5,346.59,262.38
2016,5,20,8,30,814.0,109.0,4.6,13.0,633.0,403.46,313.43
2016,5,20,8,45,826.0,113.5,4.6,13.0,676.5,459.5,362.88
2016,5,20,9,0,838.0,118.0,4.6,13.0,720.0,515.75,411.21
2016,5,20,9,15,850.0,120.0,4.6,13.0,759.0,569.73,456.51
2016,5,20,9,30,862.0,122.0,4.6,13.0,798.0,624.7,501.33
2016,5,20,9,45,873.0,122.5,4.6,13.5,832.5,675.11,540.63
2016,5,20,10,0,884.0,123.0,4.6,14.0,867.0,724.54,578.12
2016,5,20,10,15,890.5,124.5,4.6,14.0,894.5,770.37,612.1
2016,5,20,10,30,897.0,126.0,4.6,14.0,922.0,814.39,643.48
2016,5,20,10,45,899.0,128.5,4.65,14.0,941.5,853.7,671.49
2016,5,20,11,0,901.0,131.0,4.7,14.0,961.0,890.52,697.6
2016,5,20,11,15,904.0,131.5,4.7,14.0,974.5,923.72,720.69
2016,5,20,11,30,907.0,132.0,4.7,14.0,988.0,954.2,741.78
2016,5,20,11,45,906.0,133.5,4.75,14.0,993.0,979.06,759.3
2016,5,20,12,0,905.0,135.0,4.8,14.0,998.0,1000.81,774.71
2016,5,20,12,15,904.5,135.0,4.8,14.0,996.0,1018.39,786.87
2016,5,20,12,30,904.0,135.0,4.8,14.0,994.0,1032.7,796.85
2016,5,20,12,45,898.5,136.5,4.85,14.0,983.0,1040.16,802.64
2016,5,20,13,0,893.0,138.0,4.9,14.0,972.0,1044.16,806.2
2016,5,20,13,15,888.5,137.5,4.9,14.0,955.0,1043.7,806.35
2016,5,20,13,30,884.0,137.0,4.9,14.0,938.0,1039.78,804.25
2016,5,20,13,45,876.0,136.5,4.9,14.0,913.0,1028.93,797.46
2016,5,20,14,0,868.0,136.0,4.9,14.0,888.0,1014.78,788.49
2016,5,20,14,15,859.5,134.5,4.9,13.5,857.5,995.9,777.78
2016,5,20,14,30,851.0,133.0,4.9,13.0,827.0,982.42,770.98
2016,5,20,14,45,840.0,131.0,4.9,13.0,790.0,954.4,752.3
2016,5,20,15,0,829.0,129.0,4.9,13.0,753.0,923.68,731.72
2016,5,20,15,15,814.5,126.0,4.85,13.0,711.5,886.22,705.8
2016,5,20,15,30,800.0,123.0,4.8,13.0,670.0,846.66,678.23
2016,5,20,15,45,783.0,119.5,4.8,13.0,624.0,802.61,647.4
2016,5,20,16,0,766.0,116.0,4.8,13.0,578.0,757.13,615.17
2016,5,20,16,15,742.0,112.0,4.7,13.0,529.0,707.57,578.91
2016,5,20,16,30,718.0,108.0,4.6,13.0,480.0,654.79,539.4
2016,5,20,16,45,687.5,103.0,4.55,13.0,429.5,596.53,493.81
2016,5,20,17,0,657.0,98.0,4.5,13.0,379.0,539.24,447.91
2016,5,20,17,15,614.5,92.0,4.4,12.5,328.0,475.18,395.94
2016,5,20,17,30,572.0,86.0,4.3,12.0,277.0,413.96,344.77
2016,5,20,17,45,509.5,78.5,4.25,12.0,227.0,344.77,285.09
2016,5,20,18,0,447.0,71.0,4.2,12.0,177.0,281.24,228.91
2016,5,20,18,15,362.0,60.0,4.05,11.5,132.5,210.39,166.58
2016,5,20,18,30,277.0,49.0,3.9,11.0,88.0,151.34,114.17
2016,5,20,18,45,166.0,33.5,3.8,11.0,54.5,90.12,59.62
2016,5,20,19,0,55.0,18.0,3.7,11.0,21.0,32.38,0.0
2016,5,20,19,15,27.5,9.0,3.6,11.0,10.5,12.52,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,11.0,2.05,11.0,11.0,10.2,0.0
2016,5,21,5,30,0.0,22.0,2.1,11.0,22.0,20.42,11.11
2016,5,21,5,45,0.0,40.0,2.2,11.5,40.0,36.54,26.5
2016,5,21,6,0,0.0,58.0,2.3,12.0,58.0,52.19,40.95
2016,5,21,6,15,3.5,78.0,2.35,12.0,79.0,69.25,56.56
2016,5,21,6,30,7.0,98.0,2.4,12.0,100.0,86.14,71.81
2016,5,21,6,45,14.0,117.5,2.45,12.0,122.5,102.52,86.34
2016,5,21,7,0,21.0,137.0,2.5,12.0,145.0,120.21,96.64
2016,5,21,7,15,70.5,168.0,2.6,12.0,200.5,146.69,116.08
2016,5,21,7,30,120.0,199.0,2.7,12.0,256.0,179.56,140.5
2016,5,21,7,45,123.0,222.5,2.8,12.5,286.5,209.0,164.32
2016,5,21,8,0,126.0,246.0,2.9,13.0,317.0,239.11,188.77
2016,5,21,8,15,246.5,251.5,2.95,13.0,405.5,289.53,227.17
2016,5,21,8,30,367.0,257.0,3.0,13.0,494.0,357.86,281.14
2016,5,21,8,45,317.5,290.0,3.1,13.0,505.5,387.53,306.55
2016,5,21,9,0,268.0,323.0,3.2,13.0,517.0,412.02,326.84
2016,5,21,9,15,300.5,334.5,3.15,13.0,562.5,457.81,363.01
2016,5,21,9,30,333.0,346.0,3.1,13.0,608.0,506.51,400.87
2016,5,21,9,45,553.5,259.5,3.1,13.0,717.0,591.88,469.57
2016,5,21,10,0,774.0,173.0,3.1,13.0,826.0,694.94,550.68
2016,5,21,10,15,614.0,263.0,3.05,13.0,791.0,696.38,548.0
2016,5,21,10,30,454.0,353.0,3.0,13.0,756.0,684.29,535.16
2016,5,21,10,45,469.5,348.0,3.0,13.0,773.0,714.62,557.92
2016,5,21,11,0,485.0,343.0,3.0,13.0,790.0,744.54,579.88
2016,5,21,11,15,485.0,364.5,2.95,13.0,817.5,785.06,608.02
2016,5,21,11,30,485.0,386.0,2.9,13.0,845.0,824.34,634.79
2016,5,21,11,45,508.5,381.0,2.9,13.0,864.0,858.98,659.43
2016,5,21,12,0,532.0,376.0,2.9,13.0,883.0,892.68,683.28
2016,5,21,12,15,429.5,412.0,2.9,13.0,821.0,842.43,645.13
2016,5,21,12,30,327.0,448.0,2.9,13.0,759.0,781.56,599.75
2016,5,21,12,45,309.5,448.5,2.9,13.0,741.0,772.32,593.43
2016,5,21,13,0,292.0,449.0,2.9,13.0,723.0,761.3,585.46
2016,5,21,13,15,308.0,435.5,2.9,13.0,719.5,767.95,591.35
2016,5,21,13,30,324.0,422.0,2.9,13.0,716.0,772.96,596.01
2016,5,21,13,45,563.0,293.5,2.9,13.0,788.5,890.85,688.11
2016,5,21,14,0,802.0,165.0,2.9,13.0,861.0,988.73,758.59
2016,5,21,14,15,551.0,269.0,2.9,13.0,740.0,845.48,656.22
2016,5,21,14,30,300.0,373.0,2.9,13.0,619.0,694.22,541.57
2016,5,21,14,45,411.0,314.5,2.9,13.5,634.5,743.99,582.37
2016,5,21,15,0,522.0,256.0,2.9,14.0,650.0,776.36,608.93
2016,5,21,15,15,339.5,285.5,2.9,14.0,536.5,618.74,489.91
2016,5,21,15,30,157.0,315.0,2.9,14.0,423.0,471.58,375.31
2016,5,21,15,45,443.5,219.5,2.9,14.0,495.0,626.36,502.74
2016,5,21,16,0,730.0,124.0,2.9,14.0,567.0,740.57,592.72
2016,5,21,16,15,706.5,120.0,2.9,13.5,519.0,689.84,556.83
2016,5,21,16,30,683.0,116.0,2.9,13.0,471.0,638.87,520.44
2016,5,21,16,45,656.0,109.0,2.95,13.0,422.0,582.26,477.44
2016,5,21,17,0,629.0,102.0,3.0,13.0,373.0,526.38,433.79
2016,5,21,17,15,588.0,95.5,2.95,13.0,323.0,463.97,383.31
2016,5,21,17,30,547.0,89.0,2.9,13.0,273.0,404.3,333.63
2016,5,21,17,45,491.0,80.5,2.9,13.0,224.5,338.4,277.61
2016,5,21,18,0,435.0,72.0,2.9,13.0,176.0,275.09,222.43
2016,5,21,18,15,355.0,60.5,2.7,12.5,132.5,208.59,164.28
2016,5,21,18,30,275.0,49.0,2.5,12.0,89.0,150.82,113.35
2016,5,21,18,45,171.0,33.5,2.35,12.0,55.5,91.35,60.73
2016,5,21,19,0,67.0,18.0,2.2,12.0,22.0,34.86,0.0
2016,5,21,19,15,33.5,9.0,2.15,11.5,11.0,13.41,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,65.5,17.0,1.7,11.0,23.5,14.3,0.0
2016,5,22,5,30,131.0,34.0,1.8,11.0,47.0,27.87,17.37
2016,5,22,5,45,197.5,50.5,1.95,11.5,82.5,38.68,28.42
2016,5,22,6,0,264.0,67.0,2.1,12.0,118.0,50.37,39.35
2016,5,22,6,15,311.5,82.5,2.1,12.0,159.5,60.72,48.97
2016,5,22,6,30,359.0,98.0,2.1,12.0,201.0,70.57,57.94
2016,5,22,6,45,407.5,105.5,2.1,12.5,244.0,74.04,60.9
2016,5,22,7,0,456.0,113.0,2.1,13.0,287.0,95.26,65.42
2016,5,22,7,15,423.0,139.5,2.05,13.0,319.5,141.99,97.13
2016,5,22,7,30,390.0,166.0,2.0,13.0,352.0,185.58,132.84
2016,5,22,7,45,412.0,182.0,2.0,13.0,397.0,229.08,168.71
2016,5,22,8,0,434.0,198.0,2.0,13.0,442.0,275.21,207.76
2016,5,22,8,15,584.5,168.0,1.95,13.0,527.0,327.88,249.43
2016,5,22,8,30,735.0,138.0,1.9,13.0,612.0,395.31,304.28
2016,5,22,8,45,748.5,142.5,1.9,13.5,654.5,448.22,348.79
2016,5,22,9,0,762.0,147.0,1.9,14.0,697.0,504.52,394.44
2016,5,22,9,15,775.0,150.0,1.9,14.0,735.0,556.08,435.93
2016,5,22,9,30,788.0,153.0,1.9,14.0,773.0,607.61,476.23
2016,5,22,9,45,811.5,147.0,1.95,14.0,809.0,657.44,514.78
2016,5,22,10,0,835.0,141.0,2.0,14.0,845.0,707.54,552.72
2016,5,22,10,15,841.5,142.5,2.05,14.0,872.0,752.13,585.54
2016,5,22,10,30,848.0,144.0,2.1,14.0,899.0,792.63,613.54
2016,5,22,10,45,631.0,265.5,2.15,14.5,834.5,768.77,591.96
2016,5,22,11,0,414.0,387.0,2.2,15.0,770.0,724.81,554.32
2016,5,22,11,15,459.5,383.5,2.25,15.0,814.0,780.09,594.87
2016,5,22,11,30,505.0,380.0,2.3,15.0,858.0,836.5,634.88
2016,5,22,11,45,485.0,388.5,2.4,15.0,849.5,843.9,639.74
2016,5,22,12,0,465.0,397.0,2.5,15.0,841.0,848.67,643.23
2016,5,22,12,15,473.0,394.5,2.55,15.0,845.5,867.46,656.85
2016,5,22,12,30,481.0,392.0,2.6,15.0,850.0,884.42,669.12
2016,5,22,12,45,423.0,406.0,2.7,15.0,806.0,849.84,644.58
2016,5,22,13,0,365.0,420.0,2.8,15.0,762.0,804.52,612.82
2016,5,22,13,15,309.5,430.5,2.85,15.0,717.5,763.99,583.7
2016,5,22,13,30,254.0,441.0,2.9,15.0,673.0,722.03,553.14
2016,5,22,13,45,279.0,422.5,2.95,15.0,670.5,729.5,560.57
2016,5,22,14,0,304.0,404.0,3.0,15.0,668.0,735.09,566.37
2016,5,22,14,15,371.5,362.0,3.05,14.5,673.5,755.26,585.4
