Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,30,439.0,320.0,3.1,14.0,679.0,783.45,609.88
2016,5,22,14,45,404.5,319.0,3.15,14.0,638.5,742.33,580.36
2016,5,22,15,0,370.0,318.0,3.2,14.0,598.0,689.93,542.97
2016,5,22,15,15,571.0,223.0,3.2,14.0,628.0,771.68,610.25
2016,5,22,15,30,772.0,128.0,3.2,14.0,658.0,827.92,653.62
2016,5,22,15,45,756.0,123.5,3.25,14.0,613.5,784.62,623.6
2016,5,22,16,0,740.0,119.0,3.3,14.0,569.0,742.99,595.2
2016,5,22,16,15,655.0,128.5,3.3,13.5,502.5,660.3,535.9
2016,5,22,16,30,570.0,138.0,3.3,13.0,436.0,581.8,476.37
2016,5,22,16,45,492.0,139.5,3.3,13.0,378.0,500.14,412.31
2016,5,22,17,0,414.0,141.0,3.3,13.0,320.0,429.61,355.5
2016,5,22,17,15,381.5,129.0,3.2,13.0,277.5,376.98,312.49
2016,5,22,17,30,349.0,117.0,3.1,13.0,235.0,326.78,270.42
2016,5,22,17,45,321.5,99.5,3.05,13.0,194.0,275.61,226.71
2016,5,22,18,0,294.0,82.0,3.0,13.0,153.0,226.85,183.96
2016,5,22,18,15,244.5,66.0,2.8,12.5,115.5,174.28,137.77
2016,5,22,18,30,195.0,50.0,2.6,12.0,78.0,127.04,95.87
2016,5,22,18,45,97.5,35.0,2.45,12.0,49.0,69.31,46.21
2016,5,22,19,0,0.0,20.0,2.3,12.0,20.0,19.22,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.5,10.0,9.53,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,48.0,16.5,2.2,11.5,21.0,13.9,0.0
2016,5,23,5,30,96.0,33.0,2.3,12.0,42.0,27.09,16.76
2016,5,23,5,45,147.5,50.5,2.4,12.5,74.5,40.63,30.01
2016,5,23,6,0,199.0,68.0,2.5,13.0,107.0,53.75,42.19
2016,5,23,6,15,234.0,86.0,2.5,13.0,144.5,66.76,54.15
2016,5,23,6,30,269.0,104.0,2.5,13.0,182.0,79.3,65.47
2016,5,23,6,45,300.0,119.0,2.55,13.5,222.0,89.3,74.18
2016,5,23,7,0,331.0,134.0,2.6,14.0,262.0,112.72,82.53
2016,5,23,7,15,402.5,141.0,2.55,14.0,318.0,141.44,97.13
2016,5,23,7,30,474.0,148.0,2.5,14.0,374.0,184.66,128.05
2016,5,23,7,45,596.0,130.5,2.5,14.0,446.0,226.38,159.07
2016,5,23,8,0,718.0,113.0,2.5,14.0,518.0,281.58,204.0
2016,5,23,8,15,738.0,116.5,2.5,14.0,564.5,338.31,254.24
2016,5,23,8,30,758.0,120.0,2.5,14.0,611.0,392.38,301.74
2016,5,23,8,45,772.5,123.5,2.5,14.5,653.5,445.46,346.86
2016,5,23,9,0,787.0,127.0,2.5,15.0,696.0,499.09,391.0
2016,5,23,9,15,799.5,129.5,2.5,15.0,734.0,551.07,433.29
2016,5,23,9,30,812.0,132.0,2.5,15.0,772.0,602.89,474.29
2016,5,23,9,45,585.5,253.0,2.5,15.0,725.0,606.22,474.37
2016,5,23,10,0,359.0,374.0,2.5,15.0,678.0,589.0,457.72
2016,5,23,10,15,382.5,373.5,2.5,15.0,706.5,625.87,485.53
2016,5,23,10,30,406.0,373.0,2.5,15.0,735.0,664.73,514.09
2016,5,23,10,45,337.5,410.5,2.55,15.5,716.0,662.66,509.78
2016,5,23,11,0,269.0,448.0,2.6,16.0,697.0,656.48,502.51
2016,5,23,11,15,241.5,461.0,2.6,16.0,686.5,658.48,503.08
2016,5,23,11,30,214.0,474.0,2.6,16.0,676.0,653.51,498.61
2016,5,23,11,45,291.5,451.5,2.65,16.0,729.0,719.39,548.13
2016,5,23,12,0,369.0,429.0,2.7,16.0,782.0,782.41,594.61
2016,5,23,12,15,424.0,412.0,2.7,16.0,816.5,836.42,633.26
2016,5,23,12,30,479.0,395.0,2.7,16.0,851.0,885.05,667.96
2016,5,23,12,45,661.5,273.5,2.75,16.0,897.0,956.16,723.23
2016,5,23,13,0,844.0,152.0,2.8,16.0,943.0,1008.1,758.96
2016,5,23,13,15,840.0,150.5,2.8,16.0,926.5,1007.18,758.3
2016,5,23,13,30,836.0,149.0,2.8,16.0,910.0,1012.39,762.39
2016,5,23,13,45,837.0,143.5,2.85,16.0,888.5,996.46,752.81
2016,5,23,14,0,838.0,138.0,2.9,16.0,867.0,986.57,747.57
2016,5,23,14,15,830.0,136.5,2.9,15.5,837.5,977.36,743.78
2016,5,23,14,30,822.0,135.0,2.9,15.0,808.0,956.28,731.93
2016,5,23,14,45,634.0,211.0,2.95,15.0,716.5,850.11,659.68
2016,5,23,15,0,446.0,287.0,3.0,15.0,625.0,738.7,576.85
2016,5,23,15,15,261.0,295.0,3.0,15.0,490.5,558.24,441.38
2016,5,23,15,30,76.0,303.0,3.0,15.0,356.0,375.74,298.32
2016,5,23,15,45,59.0,273.5,3.05,15.0,313.0,328.51,262.47
2016,5,23,16,0,42.0,244.0,3.1,15.0,270.0,282.17,226.21
2016,5,23,16,15,39.0,223.0,3.1,14.5,245.5,256.9,207.11
2016,5,23,16,30,36.0,202.0,3.1,14.0,221.0,231.72,187.73
2016,5,23,16,45,29.0,179.5,3.15,14.0,193.5,202.3,164.15
2016,5,23,17,0,22.0,157.0,3.2,14.0,166.0,166.5,134.98
2016,5,23,17,15,17.0,137.5,3.2,14.0,144.0,143.51,116.12
2016,5,23,17,30,12.0,118.0,3.2,14.0,122.0,120.96,97.34
2016,5,23,17,45,242.0,92.0,3.2,14.0,151.5,221.21,181.83
2016,5,23,18,0,472.0,66.0,3.2,14.0,181.0,287.73,232.47
2016,5,23,18,15,394.5,56.0,3.1,13.5,137.0,220.93,173.66
2016,5,23,18,30,317.0,46.0,3.0,13.0,93.0,160.73,120.53
2016,5,23,18,45,209.0,32.5,2.9,13.0,58.5,99.84,67.04
2016,5,23,19,0,101.0,19.0,2.8,13.0,24.0,46.09,0.19
2016,5,23,19,15,50.5,9.5,2.75,12.5,12.0,16.44,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,11.5,2.6,12.0,11.5,10.66,0.0
2016,5,24,5,30,0.0,23.0,2.7,12.0,23.0,21.35,12.11
2016,5,24,5,45,0.0,39.5,2.85,12.5,39.5,36.24,26.2
2016,5,24,6,0,0.0,56.0,3.0,13.0,56.0,50.74,39.54
2016,5,24,6,15,0.0,76.0,3.0,13.0,76.0,67.85,55.13
2016,5,24,6,30,0.0,96.0,3.0,13.0,96.0,84.77,70.34
2016,5,24,6,45,5.0,114.5,3.0,13.0,116.5,100.42,84.18
2016,5,24,7,0,10.0,133.0,3.0,13.0,137.0,117.03,93.85
2016,5,24,7,15,45.5,165.0,3.0,13.0,186.5,142.54,113.22
2016,5,24,7,30,81.0,197.0,3.0,13.0,236.0,177.69,140.21
2016,5,24,7,45,67.5,214.5,3.0,13.5,249.5,196.58,155.79
2016,5,24,8,0,54.0,232.0,3.0,14.0,263.0,213.94,170.0
2016,5,24,8,15,146.5,259.5,3.0,14.0,352.5,267.89,211.27
2016,5,24,8,30,239.0,287.0,3.0,14.0,442.0,337.27,265.5
2016,5,24,8,45,241.0,308.5,3.0,14.0,474.0,369.18,291.35
2016,5,24,9,0,243.0,330.0,3.0,14.0,506.0,405.38,320.17
2016,5,24,9,15,257.0,347.0,2.95,14.0,542.0,444.51,350.72
2016,5,24,9,30,271.0,364.0,2.9,14.0,578.0,484.86,381.74
2016,5,24,9,45,174.5,378.0,2.9,14.5,518.0,454.18,356.48
2016,5,24,10,0,78.0,392.0,2.9,15.0,458.0,412.51,322.32
2016,5,24,10,15,91.0,412.0,2.9,15.0,491.5,446.54,348.27
2016,5,24,10,30,104.0,432.0,2.9,15.0,525.0,481.76,374.58
2016,5,24,10,45,248.5,415.0,2.95,15.0,644.0,594.52,461.89
2016,5,24,11,0,393.0,398.0,3.0,15.0,763.0,714.22,551.8
2016,5,24,11,15,301.5,436.5,3.0,15.0,718.0,687.65,529.16
2016,5,24,11,30,210.0,475.0,3.0,15.0,673.0,650.61,499.69
2016,5,24,11,45,298.5,447.0,3.0,15.0,731.5,721.24,553.45
2016,5,24,12,0,387.0,419.0,3.0,15.0,790.0,789.4,604.07
2016,5,24,12,15,218.0,422.0,3.0,15.0,631.0,639.7,492.31
2016,5,24,12,30,49.0,425.0,3.0,15.0,472.0,465.43,359.43
2016,5,24,12,45,115.5,448.0,3.05,15.0,557.0,568.01,438.79
2016,5,24,13,0,182.0,471.0,3.1,15.0,642.0,662.28,509.17
2016,5,24,13,15,120.5,442.5,3.1,15.0,555.0,574.5,443.3
2016,5,24,13,30,59.0,414.0,3.1,15.0,468.0,473.55,367.31
2016,5,24,13,45,39.0,360.5,3.15,15.0,396.0,399.23,311.66
2016,5,24,14,0,19.0,307.0,3.2,15.0,324.0,313.71,246.04
2016,5,24,14,15,37.0,333.5,3.2,15.0,365.0,371.0,291.55
2016,5,24,14,30,55.0,360.0,3.2,15.0,406.0,417.37,327.84
2016,5,24,14,45,33.5,300.0,3.25,15.0,328.0,333.55,263.17
2016,5,24,15,0,12.0,240.0,3.3,15.0,250.0,241.3,190.8
2016,5,24,15,15,13.5,237.0,3.3,14.5,247.0,239.91,190.75
2016,5,24,15,30,15.0,234.0,3.3,14.0,244.0,238.49,190.48
2016,5,24,15,45,7.5,194.0,3.3,14.0,199.0,191.99,153.25
2016,5,24,16,0,0.0,154.0,3.3,14.0,154.0,146.21,116.14
2016,5,24,16,15,0.0,150.5,3.3,14.0,150.5,143.15,114.05
2016,5,24,16,30,0.0,147.0,3.3,14.0,147.0,140.19,111.99
2016,5,24,16,45,7.0,149.5,3.35,14.0,152.5,148.26,119.27
2016,5,24,17,0,14.0,152.0,3.4,14.0,158.0,156.11,126.3
2016,5,24,17,15,9.0,133.5,3.4,13.5,137.5,134.54,108.71
2016,5,24,17,30,4.0,115.0,3.4,13.0,117.0,113.43,91.28
2016,5,24,17,45,2.0,95.5,3.4,13.0,96.5,93.17,74.16
2016,5,24,18,0,0.0,76.0,3.4,13.0,76.0,73.07,56.92
2016,5,24,18,15,156.0,62.0,3.3,12.5,85.5,130.47,103.01
2016,5,24,18,30,312.0,48.0,3.2,12.0,95.0,161.7,122.27
2016,5,24,18,45,205.0,34.0,3.1,12.0,60.5,100.69,68.55
2016,5,24,19,0,98.0,20.0,3.0,12.0,26.0,46.97,4.65
2016,5,24,19,15,49.0,10.0,2.95,12.0,13.0,16.75,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,17.0,2.3,12.0,27.5,13.31,0.0
2016,5,25,5,30,220.0,34.0,2.4,12.0,55.0,26.46,16.45
2016,5,25,5,45,311.5,45.5,2.55,12.5,95.0,34.73,24.9
2016,5,25,6,0,403.0,57.0,2.7,13.0,135.0,43.27,32.93
2016,5,25,6,15,201.5,58.0,2.7,13.0,97.0,41.79,31.9
2016,5,25,6,30,0.0,59.0,2.7,13.0,59.0,54.87,43.72
2016,5,25,6,45,0.0,72.0,2.75,13.0,72.0,66.61,54.18
2016,5,25,7,0,0.0,85.0,2.8,13.0,85.0,78.24,61.36
2016,5,25,7,15,0.0,94.0,2.8,13.0,94.0,86.56,68.2
2016,5,25,7,30,0.0,103.0,2.8,13.0,103.0,94.88,74.96
2016,5,25,7,45,0.0,114.5,2.85,13.5,114.5,105.39,83.33
2016,5,25,8,0,0.0,126.0,2.9,14.0,126.0,115.94,91.63
2016,5,25,8,15,2.0,154.5,2.9,14.0,156.0,142.15,112.84
2016,5,25,8,30,4.0,183.0,2.9,14.0,186.0,168.7,134.11
2016,5,25,8,45,9.5,213.5,2.95,14.0,220.5,198.93,158.14
2016,5,25,9,0,15.0,244.0,3.0,14.0,255.0,229.97,182.64
2016,5,25,9,15,16.5,259.0,3.0,14.0,272.0,245.95,194.96
2016,5,25,9,30,18.0,274.0,3.0,14.0,289.0,262.14,207.43
2016,5,25,9,45,19.0,287.5,3.0,14.5,303.5,276.85,218.28
2016,5,25,10,0,20.0,301.0,3.0,15.0,318.0,291.7,229.15
2016,5,25,10,15,126.0,368.0,3.0,15.0,480.0,433.02,340.0
2016,5,25,10,30,232.0,435.0,3.0,15.0,642.0,584.35,454.16
2016,5,25,10,45,565.5,274.0,3.0,15.0,794.0,722.69,563.53
2016,5,25,11,0,899.0,113.0,3.0,15.0,946.0,871.01,671.79
2016,5,25,11,15,529.5,295.0,3.0,15.0,787.5,757.38,585.59
2016,5,25,11,30,160.0,477.0,3.0,15.0,629.0,607.02,466.16
2016,5,25,11,45,224.5,470.0,3.05,15.5,684.5,668.69,512.98
2016,5,25,12,0,289.0,463.0,3.1,16.0,740.0,739.0,563.8
2016,5,25,12,15,306.5,446.0,3.15,16.0,739.0,749.24,571.68
2016,5,25,12,30,324.0,429.0,3.2,16.0,738.0,758.28,579.21
2016,5,25,12,45,613.5,272.5,3.25,16.0,851.0,906.69,693.44
2016,5,25,13,0,903.0,116.0,3.3,16.0,964.0,1030.83,779.0
2016,5,25,13,15,900.0,115.0,3.35,16.0,948.0,1031.26,779.03
2016,5,25,13,30,897.0,114.0,3.4,16.0,932.0,1028.22,777.98
2016,5,25,13,45,894.5,112.0,3.5,16.0,910.0,1021.17,774.75
2016,5,25,14,0,892.0,110.0,3.6,16.0,888.0,1010.68,769.28
2016,5,25,14,15,600.0,241.5,3.65,16.0,757.0,867.92,670.59
2016,5,25,14,30,308.0,373.0,3.7,16.0,626.0,701.09,543.78
2016,5,25,14,45,253.0,365.5,3.75,16.0,567.5,636.74,497.25
2016,5,25,15,0,198.0,358.0,3.8,16.0,509.0,561.21,441.05
2016,5,25,15,15,155.5,336.5,3.85,15.5,451.0,496.09,392.83
2016,5,25,15,30,113.0,315.0,3.9,15.0,393.0,432.6,344.75
2016,5,25,15,45,151.0,293.5,3.95,15.0,390.0,438.7,351.93
2016,5,25,16,0,189.0,272.0,4.0,15.0,387.0,441.61,356.28
2016,5,25,16,15,474.5,182.0,4.0,14.5,439.5,576.29,469.58
2016,5,25,16,30,760.0,92.0,4.0,14.0,492.0,665.85,544.25
2016,5,25,16,45,726.5,90.0,4.05,14.0,441.5,607.36,499.22
2016,5,25,17,0,693.0,88.0,4.1,14.0,391.0,552.13,455.58
2016,5,25,17,15,655.0,83.0,4.1,13.5,340.5,490.32,406.21
2016,5,25,17,30,617.0,78.0,4.1,13.0,290.0,430.85,357.13
2016,5,25,17,45,553.0,73.0,4.1,13.0,239.5,361.53,297.82
2016,5,25,18,0,489.0,68.0,4.1,13.0,189.0,297.88,241.88
2016,5,25,18,15,409.5,58.5,4.0,12.5,144.0,229.8,181.98
2016,5,25,18,30,330.0,49.0,3.9,12.0,99.0,168.76,127.79
2016,5,25,18,45,210.0,35.5,3.8,12.0,63.0,103.86,71.34
2016,5,25,19,0,90.0,22.0,3.7,12.0,27.0,44.97,7.66
2016,5,25,19,15,45.0,11.0,3.65,12.0,13.5,17.16,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,79.0,19.0,1.9,12.0,27.0,15.93,0.0
2016,5,26,5,30,158.0,38.0,1.9,12.0,54.0,29.62,19.19
2016,5,26,5,45,248.5,52.0,1.95,12.5,93.5,39.79,29.36
2016,5,26,6,0,339.0,66.0,2.0,13.0,133.0,49.53,38.5
2016,5,26,6,15,175.5,84.0,1.9,13.0,119.5,65.2,52.79
2016,5,26,6,30,12.0,102.0,1.8,13.0,106.0,89.4,74.42
2016,5,26,6,45,19.0,122.0,1.75,13.5,129.0,106.11,88.94
2016,5,26,7,0,26.0,142.0,1.7,14.0,152.0,119.14,94.71
2016,5,26,7,15,30.5,162.5,1.6,14.0,176.0,139.47,110.61
2016,5,26,7,30,35.0,183.0,1.5,14.0,200.0,160.59,127.26
2016,5,26,7,45,49.0,209.5,1.4,14.5,236.0,189.02,149.18
2016,5,26,8,0,63.0,236.0,1.3,15.0,272.0,219.48,172.6
2016,5,26,8,15,99.0,265.0,1.25,15.0,327.0,261.05,204.52
2016,5,26,8,30,135.0,294.0,1.2,15.0,382.0,303.02,236.74
2016,5,26,8,45,142.5,316.0,1.15,15.5,414.5,335.67,261.39
2016,5,26,9,0,150.0,338.0,1.1,16.0,447.0,369.27,286.3
2016,5,26,9,15,156.5,358.0,1.05,16.0,477.0,401.53,310.28
2016,5,26,9,30,163.0,378.0,1.0,16.0,507.0,434.46,334.34
2016,5,26,9,45,158.5,395.5,1.0,16.0,525.5,458.81,351.83
2016,5,26,10,0,154.0,413.0,1.0,16.0,544.0,482.63,368.73
2016,5,26,10,15,190.0,424.5,1.0,16.0,591.5,530.19,403.4
2016,5,26,10,30,226.0,436.0,1.0,16.0,639.0,580.43,439.31
2016,5,26,10,45,251.5,441.5,1.05,16.5,671.5,620.82,467.21
2016,5,26,11,0,277.0,447.0,1.1,17.0,704.0,661.48,495.05
2016,5,26,11,15,562.5,302.0,1.15,17.0,833.0,792.65,593.16
2016,5,26,11,30,848.0,157.0,1.2,17.0,962.0,922.43,681.99
2016,5,26,11,45,852.5,155.5,1.3,17.5,968.5,948.26,697.13
2016,5,26,12,0,857.0,154.0,1.4,18.0,975.0,971.4,711.88
2016,5,26,12,15,857.0,154.0,1.55,18.0,974.0,988.78,725.06
2016,5,26,12,30,857.0,154.0,1.7,18.0,973.0,1003.12,736.38
2016,5,26,12,45,863.0,148.5,1.85,18.0,966.5,1014.96,746.17
2016,5,26,13,0,869.0,143.0,2.0,18.0,960.0,1023.54,753.91
2016,5,26,13,15,865.5,142.0,2.15,17.5,944.0,1023.68,757.69
2016,5,26,13,30,862.0,141.0,2.3,17.0,928.0,1020.47,759.37
2016,5,26,13,45,855.5,140.5,2.45,17.0,905.0,1011.42,755.81
2016,5,26,14,0,849.0,140.0,2.6,17.0,882.0,999.15,750.13
2016,5,26,14,15,842.0,138.5,2.7,17.0,852.5,990.97,746.72
2016,5,26,14,30,835.0,137.0,2.8,17.0,823.0,970.8,735.2
2016,5,26,14,45,824.5,135.0,2.9,17.0,788.0,943.81,719.07
2016,5,26,15,0,814.0,133.0,3.0,17.0,753.0,914.17,701.01
2016,5,26,15,15,801.0,130.0,3.05,16.5,713.0,878.72,679.64
2016,5,26,15,30,788.0,127.0,3.1,16.0,673.0,841.13,656.49
2016,5,26,15,45,771.0,124.0,3.2,16.0,628.5,798.28,628.25
2016,5,26,16,0,754.0,121.0,3.3,16.0,584.0,757.16,600.84
2016,5,26,16,15,732.0,117.0,3.35,15.5,536.5,706.87,566.96
2016,5,26,16,30,710.0,113.0,3.4,15.0,489.0,656.16,531.58
2016,5,26,16,45,677.5,109.0,3.45,15.0,438.5,598.19,487.61
2016,5,26,17,0,645.0,105.0,3.5,15.0,388.0,541.35,443.34
2016,5,26,17,15,605.0,99.0,3.45,14.5,338.0,479.37,394.29
2016,5,26,17,30,565.0,93.0,3.4,14.0,288.0,419.95,345.74
2016,5,26,17,45,505.0,85.0,3.4,14.0,238.5,351.65,288.01
2016,5,26,18,0,445.0,77.0,3.4,14.0,189.0,286.47,231.58
2016,5,26,18,15,365.5,66.0,3.3,13.5,144.0,219.91,173.67
2016,5,26,18,30,286.0,55.0,3.2,13.0,99.0,161.93,122.73
2016,5,26,18,45,180.0,39.0,3.1,13.0,63.5,100.27,69.43
2016,5,26,19,0,74.0,23.0,3.0,13.0,28.0,43.1,9.98
2016,5,26,19,15,37.0,11.5,2.95,12.5,14.0,16.49,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,78.5,19.5,1.0,11.5,27.5,16.33,0.0
2016,5,27,5,30,157.0,39.0,1.0,12.0,55.0,31.74,21.07
2016,5,27,5,45,252.5,53.0,1.05,12.5,95.5,40.56,30.09
2016,5,27,6,0,348.0,67.0,1.1,13.0,136.0,50.29,39.21
2016,5,27,6,15,414.5,77.5,1.15,13.0,182.5,56.87,45.4
2016,5,27,6,30,481.0,88.0,1.2,13.0,229.0,63.16,51.12
2016,5,27,6,45,535.5,94.0,1.25,13.5,279.5,65.39,52.97
2016,5,27,7,0,590.0,100.0,1.3,14.0,330.0,90.96,57.62
2016,5,27,7,15,626.0,106.0,1.3,14.5,380.0,135.77,82.7
2016,5,27,7,30,662.0,112.0,1.3,15.0,430.0,184.93,119.2
2016,5,27,7,45,695.0,114.5,1.3,15.5,480.5,234.75,160.43
2016,5,27,8,0,728.0,117.0,1.3,16.0,531.0,288.15,206.15
2016,5,27,8,15,748.5,120.5,1.25,16.0,578.0,341.62,252.71
2016,5,27,8,30,769.0,124.0,1.2,16.0,625.0,400.33,302.42
2016,5,27,8,45,789.5,125.0,1.2,16.5,669.0,454.28,346.81
2016,5,27,9,0,810.0,126.0,1.2,17.0,713.0,509.39,390.64
2016,5,27,9,15,822.0,128.0,1.15,17.0,751.5,561.66,431.39
2016,5,27,9,30,834.0,130.0,1.1,17.0,790.0,613.7,470.57
2016,5,27,9,45,853.5,126.0,1.05,17.5,826.0,665.19,507.28
2016,5,27,10,0,873.0,122.0,1.0,18.0,862.0,715.31,541.77
2016,5,27,10,15,879.5,123.0,0.95,18.0,889.0,759.95,571.34
2016,5,27,10,30,886.0,124.0,0.9,18.0,916.0,802.83,598.3
2016,5,27,10,45,892.0,124.5,0.9,18.5,936.5,842.9,622.57
2016,5,27,11,0,898.0,125.0,0.9,19.0,957.0,880.79,645.09
2016,5,27,11,15,900.5,125.5,0.95,19.0,970.5,913.26,665.99
2016,5,27,11,30,903.0,126.0,1.0,19.0,984.0,943.03,685.17
2016,5,27,11,45,904.0,126.5,1.1,19.5,989.5,968.57,701.27
2016,5,27,12,0,905.0,127.0,1.2,20.0,995.0,991.12,715.48
2016,5,27,12,15,904.5,127.0,1.35,20.0,993.5,1008.63,728.79
2016,5,27,12,30,904.0,127.0,1.5,20.0,992.0,1022.9,740.14
2016,5,27,12,45,898.5,129.0,1.65,20.0,982.0,1030.87,747.56
2016,5,27,13,0,893.0,131.0,1.8,20.0,972.0,1035.42,752.89
2016,5,27,13,15,889.5,130.0,1.9,20.0,955.5,1035.54,754.77
2016,5,27,13,30,886.0,129.0,2.0,20.0,939.0,1032.22,754.55
2016,5,27,13,45,879.5,129.0,2.15,20.0,915.5,1023.51,751.57
2016,5,27,14,0,873.0,129.0,2.3,20.0,892.0,1011.5,746.43
2016,5,27,14,15,866.0,127.5,2.35,19.5,862.5,994.22,738.15
2016,5,27,14,30,859.0,126.0,2.4,19.0,833.0,973.84,727.82
2016,5,27,14,45,847.5,124.5,2.5,19.0,797.0,946.21,711.72
2016,5,27,15,0,836.0,123.0,2.6,19.0,761.0,923.57,698.89
2016,5,27,15,15,823.0,121.0,2.6,19.0,720.5,888.68,676.69
2016,5,27,15,30,810.0,119.0,2.6,19.0,680.0,851.61,652.9
2016,5,27,15,45,789.5,117.5,2.65,19.0,634.5,806.84,623.82
2016,5,27,16,0,769.0,116.0,2.7,19.0,589.0,760.86,593.45
2016,5,27,16,15,747.0,112.0,2.7,18.5,541.0,712.85,561.88
2016,5,27,16,30,725.0,108.0,2.7,18.0,493.0,661.59,527.09
2016,5,27,16,45,692.0,104.5,2.75,18.0,442.0,603.28,483.88
2016,5,27,17,0,659.0,101.0,2.8,18.0,391.0,546.11,440.33
2016,5,27,17,15,619.5,95.0,2.75,17.5,340.5,483.83,392.01
2016,5,27,17,30,580.0,89.0,2.7,17.0,290.0,424.06,344.09
2016,5,27,17,45,521.0,82.0,2.65,16.5,240.5,356.62,288.49
2016,5,27,18,0,462.0,75.0,2.6,16.0,191.0,294.37,235.58
2016,5,27,18,15,385.0,64.0,2.5,15.5,146.0,225.17,176.16
2016,5,27,18,30,308.0,53.0,2.4,15.0,101.0,166.82,125.29
2016,5,27,18,45,201.5,38.0,2.35,15.0,65.0,104.75,72.07
2016,5,27,19,0,95.0,23.0,2.3,15.0,29.0,47.55,13.69
2016,5,27,19,15,47.5,11.5,2.3,14.5,14.5,18.11,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,100.5,18.5,1.5,13.5,29.0,14.48,0.0
2016,5,28,5,30,201.0,37.0,1.5,14.0,58.0,28.79,18.47
2016,5,28,5,45,292.0,49.5,1.55,14.5,98.0,37.78,27.42
2016,5,28,6,0,383.0,62.0,1.6,15.0,138.0,46.42,35.48
2016,5,28,6,15,447.5,71.5,1.65,15.0,185.0,52.88,41.49
2016,5,28,6,30,512.0,81.0,1.7,15.0,232.0,57.85,46.02
2016,5,28,6,45,559.5,88.0,1.75,15.5,281.5,60.4,48.15
2016,5,28,7,0,607.0,95.0,1.8,16.0,331.0,87.75,53.98
2016,5,28,7,15,641.5,100.5,1.75,16.0,381.5,132.98,79.32
2016,5,28,7,30,676.0,106.0,1.7,16.0,432.0,182.34,116.2
2016,5,28,7,45,703.0,110.0,1.65,16.5,481.5,232.87,158.3
2016,5,28,8,0,730.0,114.0,1.6,17.0,531.0,286.26,204.25
2016,5,28,8,15,750.5,118.0,1.55,17.0,577.5,344.12,254.25
2016,5,28,8,30,771.0,122.0,1.5,17.0,624.0,399.31,301.36
2016,5,28,8,45,787.5,124.5,1.45,17.5,667.5,452.88,345.47
2016,5,28,9,0,804.0,127.0,1.4,18.0,711.0,507.21,388.59
2016,5,28,9,15,816.5,129.5,1.3,18.5,749.5,559.86,428.59
2016,5,28,9,30,829.0,132.0,1.2,19.0,788.0,612.34,466.81
2016,5,28,9,45,838.0,134.0,1.2,19.5,821.5,661.71,502.17
2016,5,28,10,0,847.0,136.0,1.2,20.0,855.0,709.64,535.44
2016,5,28,10,15,854.5,137.5,1.2,20.0,882.0,754.42,566.33
2016,5,28,10,30,862.0,139.0,1.2,20.0,909.0,797.6,594.34
2016,5,28,10,45,867.0,140.0,1.2,20.0,929.5,836.5,619.19
2016,5,28,11,0,872.0,141.0,1.2,20.0,950.0,873.24,642.43
2016,5,28,11,15,875.0,142.0,1.25,20.0,963.5,905.91,663.58
2016,5,28,11,30,878.0,143.0,1.3,20.0,977.0,935.99,683.06
2016,5,28,11,45,879.5,143.0,1.4,20.0,983.0,961.04,700.09
2016,5,28,12,0,881.0,143.0,1.5,20.0,989.0,983.21,715.36
2016,5,28,12,15,881.0,143.0,1.6,20.0,988.0,1000.94,727.9
2016,5,28,12,30,881.0,143.0,1.7,20.0,987.0,1015.54,738.56
2016,5,28,12,45,871.0,148.0,1.8,20.0,975.5,1021.86,744.05
2016,5,28,13,0,861.0,153.0,1.9,20.0,964.0,1024.82,747.58
2016,5,28,13,15,857.5,152.0,1.95,20.0,948.0,1025.1,748.84
2016,5,28,13,30,854.0,151.0,2.0,20.0,932.0,1022.06,748.1
2016,5,28,13,45,849.5,149.0,2.1,20.0,909.0,1023.08,750.75
2016,5,28,14,0,845.0,147.0,2.2,20.0,886.0,1011.32,745.13
2016,5,28,14,15,837.0,145.0,2.25,19.5,856.5,992.87,736.12
2016,5,28,14,30,829.0,143.0,2.3,19.0,827.0,971.37,725.11
2016,5,28,14,45,819.5,140.0,2.35,19.0,791.5,944.47,709.08
2016,5,28,15,0,810.0,137.0,2.4,19.0,756.0,914.88,691.17
2016,5,28,15,15,796.5,134.5,2.4,19.0,715.5,879.71,668.89
2016,5,28,15,30,783.0,132.0,2.4,19.0,675.0,842.45,645.02
2016,5,28,15,45,766.0,128.0,2.45,19.0,630.5,798.77,616.76
2016,5,28,16,0,749.0,124.0,2.5,19.0,586.0,756.96,589.44
2016,5,28,16,15,726.5,120.0,2.5,18.5,538.0,706.54,556.17
2016,5,28,16,30,704.0,116.0,2.5,18.0,490.0,655.76,521.37
2016,5,28,16,45,675.0,110.5,2.5,18.0,440.5,598.8,479.21
2016,5,28,17,0,646.0,105.0,2.5,18.0,391.0,542.67,436.55
2016,5,28,17,15,606.0,98.5,2.4,17.5,340.5,480.15,388.1
2016,5,28,17,30,566.0,92.0,2.3,17.0,290.0,420.2,340.18
2016,5,28,17,45,512.5,83.5,2.25,16.5,241.0,354.49,286.27
2016,5,28,18,0,459.0,75.0,2.2,16.0,192.0,293.49,234.59
2016,5,28,18,15,382.0,64.5,2.1,15.5,147.0,224.9,175.87
2016,5,28,18,30,305.0,54.0,2.0,15.0,102.0,167.22,125.71
2016,5,28,18,45,201.5,39.0,1.9,14.5,66.0,106.01,73.46
2016,5,28,19,0,98.0,24.0,1.8,14.0,30.0,49.59,16.83
2016,5,28,19,15,49.0,12.0,1.8,14.0,15.0,18.86,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,102.0,19.0,1.65,12.0,29.5,14.87,0.0
2016,5,29,5,30,204.0,38.0,1.6,12.0,59.0,29.58,19.37
2016,5,29,5,45,299.0,50.0,1.55,12.5,100.0,38.16,28.01
2016,5,29,6,0,394.0,62.0,1.5,13.0,141.0,46.41,35.78
2016,5,29,6,15,459.5,71.0,1.4,13.0,188.5,52.39,41.41
2016,5,29,6,30,525.0,80.0,1.3,13.0,236.0,56.96,45.61
2016,5,29,6,45,431.5,108.0,1.25,13.5,252.0,75.55,62.0
2016,5,29,7,0,338.0,136.0,1.2,14.0,268.0,115.43,84.02
2016,5,29,7,15,233.5,169.5,1.15,14.5,267.0,152.73,112.77
2016,5,29,7,30,129.0,203.0,1.1,15.0,266.0,184.34,141.69
2016,5,29,7,45,124.0,226.0,1.05,15.5,291.5,212.14,163.87
2016,5,29,8,0,119.0,249.0,1.0,16.0,317.0,239.65,185.74
2016,5,29,8,15,80.0,256.0,1.0,16.0,303.5,247.79,193.3
2016,5,29,8,30,41.0,263.0,1.0,16.0,290.0,246.23,192.66
2016,5,29,8,45,39.0,277.5,1.0,16.5,304.5,262.43,204.68
2016,5,29,9,0,37.0,292.0,1.0,17.0,319.0,278.43,216.26
2016,5,29,9,15,90.0,335.5,1.05,17.0,405.5,348.8,269.83
2016,5,29,9,30,143.0,379.0,1.1,17.0,492.0,423.08,325.25
2016,5,29,9,45,145.0,396.5,1.15,17.5,515.5,450.59,344.41
2016,5,29,10,0,147.0,414.0,1.2,18.0,539.0,478.22,363.72
2016,5,29,10,15,206.0,421.5,1.25,18.0,603.0,538.65,408.32
2016,5,29,10,30,265.0,429.0,1.3,18.0,667.0,604.33,455.79
2016,5,29,10,45,336.5,410.5,1.4,18.0,719.5,660.28,496.87
2016,5,29,11,0,408.0,392.0,1.5,18.0,772.0,722.14,541.72
2016,5,29,11,15,637.0,272.0,1.55,18.0,873.5,828.28,620.56
2016,5,29,11,30,866.0,152.0,1.6,18.0,975.0,933.1,691.52
2016,5,29,11,45,867.0,152.0,1.7,18.0,981.0,957.47,707.33
2016,5,29,12,0,868.0,152.0,1.8,18.0,987.0,978.98,722.28
2016,5,29,12,15,868.0,152.0,1.85,18.0,985.5,996.57,734.12
2016,5,29,12,30,868.0,152.0,1.9,18.0,984.0,1011.09,744.11
2016,5,29,12,45,572.0,304.5,1.95,18.0,851.0,895.3,665.7
2016,5,29,13,0,276.0,457.0,2.0,18.0,718.0,751.13,560.09
2016,5,29,13,15,272.0,449.5,2.05,18.0,703.0,743.94,557.16
2016,5,29,13,30,268.0,442.0,2.1,18.0,688.0,735.29,552.01
2016,5,29,13,45,330.5,407.0,2.15,18.0,702.0,763.1,574.52
2016,5,29,14,0,393.0,372.0,2.2,18.0,716.0,788.14,594.79
2016,5,29,14,15,609.0,258.5,2.25,18.0,771.5,893.48,674.66
2016,5,29,14,30,825.0,145.0,2.3,18.0,827.0,969.6,727.69
2016,5,29,14,45,818.0,141.0,2.35,18.0,792.5,944.12,711.5
2016,5,29,15,0,811.0,137.0,2.4,18.0,758.0,915.84,694.4
2016,5,29,15,15,542.5,222.0,2.4,18.0,628.0,744.68,574.91
2016,5,29,15,30,274.0,307.0,2.4,18.0,498.0,575.48,447.58
2016,5,29,15,45,193.0,290.5,2.45,18.0,421.0,470.16,369.64
2016,5,29,16,0,112.0,274.0,2.5,18.0,344.0,381.52,301.45
2016,5,29,16,15,137.0,252.0,2.5,17.5,330.0,373.53,297.8
2016,5,29,16,30,162.0,230.0,2.5,17.0,316.0,363.07,291.67
2016,5,29,16,45,165.5,206.0,2.55,17.0,286.5,333.11,268.99
2016,5,29,17,0,169.0,182.0,2.6,17.0,257.0,302.35,245.25
2016,5,29,17,15,152.5,162.5,2.6,16.5,224.0,264.18,215.0
2016,5,29,17,30,136.0,143.0,2.6,16.0,191.0,227.32,185.16
2016,5,29,17,45,122.0,121.0,2.65,15.5,159.0,190.21,154.47
2016,5,29,18,0,108.0,99.0,2.7,15.0,127.0,154.3,124.05
2016,5,29,18,15,86.0,78.5,2.6,14.5,97.5,118.41,93.13
2016,5,29,18,30,64.0,58.0,2.5,14.0,68.0,84.68,63.85
2016,5,29,18,45,32.0,39.0,2.45,14.0,44.0,48.71,32.94
2016,5,29,19,0,0.0,20.0,2.4,14.0,20.0,18.7,4.46
2016,5,29,19,15,0.0,10.0,2.4,13.5,10.0,9.53,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,113.0,18.5,0.85,12.0,30.5,14.46,0.24
2016,5,30,5,30,226.0,37.0,0.8,12.0,61.0,28.76,18.77
2016,5,30,5,45,324.5,48.5,0.8,12.5,103.0,36.98,27.02
2016,5,30,6,0,423.0,60.0,0.8,13.0,145.0,45.68,35.17
2016,5,30,6,15,226.5,84.5,0.75,13.5,131.5,65.66,53.14
2016,5,30,6,30,30.0,109.0,0.7,14.0,118.0,90.96,75.44
2016,5,30,6,45,38.5,129.5,0.7,14.5,143.0,106.63,88.88
2016,5,30,7,0,47.0,150.0,0.7,15.0,168.0,125.59,98.92
2016,5,30,7,15,47.5,170.5,0.7,15.0,191.0,146.92,115.22
2016,5,30,7,30,48.0,191.0,0.7,15.0,214.0,168.55,132.17
2016,5,30,7,45,39.0,204.0,0.75,15.5,224.5,182.81,143.46
2016,5,30,8,0,30.0,217.0,0.8,16.0,235.0,195.9,153.72
2016,5,30,8,15,34.0,238.5,0.8,16.0,259.5,218.92,171.53
2016,5,30,8,30,38.0,260.0,0.8,16.0,284.0,242.63,189.7
2016,5,30,8,45,32.0,267.0,0.85,16.5,288.5,250.63,195.33
2016,5,30,9,0,26.0,274.0,0.9,17.0,293.0,257.78,200.25
2016,5,30,9,15,54.5,319.5,0.95,17.0,362.0,315.87,244.55
2016,5,30,9,30,83.0,365.0,1.0,17.0,431.0,377.51,290.59
2016,5,30,9,45,98.0,386.5,1.1,17.5,468.0,413.05,316.25
2016,5,30,10,0,113.0,408.0,1.2,18.0,505.0,449.48,342.49
2016,5,30,10,15,127.0,425.0,1.25,18.0,536.5,483.95,367.5
2016,5,30,10,30,141.0,442.0,1.3,18.0,568.0,519.56,393.14
2016,5,30,10,45,140.0,452.5,1.4,18.5,580.5,538.12,405.64
2016,5,30,11,0,139.0,463.0,1.5,19.0,593.0,556.34,417.93
2016,5,30,11,15,218.0,459.5,1.55,19.0,666.0,631.05,472.73
2016,5,30,11,30,297.0,456.0,1.6,19.0,739.0,714.09,531.79
2016,5,30,11,45,360.5,431.0,1.7,19.0,776.0,761.57,566.19
2016,5,30,12,0,424.0,406.0,1.8,19.0,813.0,815.48,604.96
2016,5,30,12,15,451.0,402.0,1.85,19.0,835.0,850.63,629.21
2016,5,30,12,30,478.0,398.0,1.9,19.0,857.0,884.65,652.8
2016,5,30,12,45,495.0,387.0,1.95,19.0,858.0,900.33,664.19
2016,5,30,13,0,512.0,376.0,2.0,19.0,859.0,913.89,674.43
2016,5,30,13,15,527.0,360.0,2.05,19.0,850.0,918.07,678.68
2016,5,30,13,30,542.0,344.0,2.1,19.0,841.0,919.68,681.39
2016,5,30,13,45,454.0,365.5,2.2,19.0,774.5,853.68,636.38
2016,5,30,14,0,366.0,387.0,2.3,19.0,708.0,776.95,583.74
2016,5,30,14,15,357.0,376.0,2.35,18.5,680.5,754.34,570.82
2016,5,30,14,30,348.0,365.0,2.4,18.0,653.0,730.35,556.29
2016,5,30,14,45,493.0,290.5,2.5,18.0,679.5,795.43,608.25
2016,5,30,15,0,638.0,216.0,2.6,18.0,706.0,845.0,648.36
2016,5,30,15,15,624.0,205.5,2.6,18.0,663.5,805.35,621.24
2016,5,30,15,30,610.0,195.0,2.6,18.0,621.0,764.09,593.42
2016,5,30,15,45,490.0,218.5,2.65,18.0,546.0,664.3,520.52
2016,5,30,16,0,370.0,242.0,2.7,18.0,471.0,564.73,446.18
2016,5,30,16,15,251.5,236.5,2.65,17.5,386.5,454.56,362.43
2016,5,30,16,30,133.0,231.0,2.6,17.0,302.0,343.09,275.09
2016,5,30,16,45,100.0,205.0,2.6,17.0,255.5,278.24,224.21
2016,5,30,17,0,67.0,179.0,2.6,17.0,209.0,225.71,182.02
2016,5,30,17,15,60.5,158.0,2.5,16.5,182.5,197.28,159.52
2016,5,30,17,30,54.0,137.0,2.4,16.0,156.0,169.34,136.91
2016,5,30,17,45,46.5,115.5,2.35,16.0,130.0,140.86,113.17
2016,5,30,18,0,39.0,94.0,2.3,16.0,104.0,113.03,89.58
2016,5,30,18,15,27.0,74.0,2.15,15.5,80.5,85.87,66.42
2016,5,30,18,30,15.0,54.0,2.0,15.0,57.0,59.83,44.09
2016,5,30,18,45,7.5,36.0,1.95,15.0,37.5,36.64,23.88
2016,5,30,19,0,0.0,18.0,1.9,15.0,18.0,16.71,3.93
2016,5,30,19,15,0.0,9.0,1.9,14.5,9.0,8.58,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,10.5,1.55,12.5,10.5,9.73,0.0
2016,5,31,5,30,0.0,21.0,1.5,13.0,21.0,19.48,10.86
2016,5,31,5,45,0.0,35.0,1.5,13.5,35.0,32.51,22.97
2016,5,31,6,0,0.0,49.0,1.5,14.0,49.0,45.21,34.59
2016,5,31,6,15,0.0,65.0,1.45,14.0,65.0,59.31,47.39
2016,5,31,6,30,0.0,81.0,1.4,14.0,81.0,73.29,59.9
2016,5,31,6,45,0.0,98.0,1.35,14.5,98.0,87.94,72.64
2016,5,31,7,0,0.0,115.0,1.3,15.0,115.0,102.92,81.44
2016,5,31,7,15,5.5,139.5,1.3,15.0,142.5,124.81,99.09
2016,5,31,7,30,11.0,164.0,1.3,15.0,170.0,147.61,117.17
2016,5,31,7,45,14.0,182.5,1.3,15.5,190.5,165.88,131.26
2016,5,31,8,0,17.0,201.0,1.3,16.0,211.0,184.61,145.59
2016,5,31,8,15,22.0,223.5,1.25,16.5,237.5,207.79,163.23
2016,5,31,8,30,27.0,246.0,1.2,17.0,264.0,226.99,177.52
2016,5,31,8,45,31.5,269.0,1.2,17.5,291.5,252.04,196.29
2016,5,31,9,0,36.0,292.0,1.2,18.0,319.0,277.84,215.38
2016,5,31,9,15,34.0,303.5,1.2,18.0,330.0,291.03,225.03
2016,5,31,9,30,32.0,315.0,1.2,18.0,341.0,304.0,234.49
2016,5,31,9,45,42.0,343.5,1.25,18.5,379.0,339.43,260.58
2016,5,31,10,0,52.0,372.0,1.3,19.0,417.0,376.19,287.2
2016,5,31,10,15,51.0,383.0,1.35,19.0,428.5,390.41,297.31
2016,5,31,10,30,50.0,394.0,1.4,19.0,440.0,404.51,307.45
2016,5,31,10,45,91.5,428.5,1.45,19.0,514.0,474.64,359.39
2016,5,31,11,0,133.0,463.0,1.5,19.0,588.0,551.08,414.53
2016,5,31,11,15,173.5,469.5,1.55,19.0,634.5,601.31,450.61
2016,5,31,11,30,214.0,476.0,1.6,19.0,681.0,653.49,487.88
2016,5,31,11,45,221.0,472.5,1.65,19.5,685.0,666.4,496.02
2016,5,31,12,0,228.0,469.0,1.7,20.0,689.0,678.63,504.04
2016,5,31,12,15,241.0,465.5,1.75,20.0,698.0,703.27,521.58
2016,5,31,12,30,254.0,462.0,1.8,20.0,707.0,720.73,534.22
2016,5,31,12,45,249.0,464.0,1.9,20.0,702.0,724.86,537.61
2016,5,31,13,0,244.0,466.0,2.0,20.0,697.0,727.69,540.27
2016,5,31,13,15,251.5,451.5,2.05,20.0,685.5,724.86,539.43
2016,5,31,13,30,259.0,437.0,2.1,20.0,674.0,720.56,537.68
2016,5,31,13,45,364.0,384.5,2.2,20.0,709.0,772.65,578.5
2016,5,31,14,0,469.0,332.0,2.3,20.0,744.0,832.75,623.74
2016,5,31,14,15,463.5,324.0,2.3,20.0,720.0,815.46,612.14
2016,5,31,14,30,458.0,316.0,2.3,20.0,696.0,796.24,599.92
2016,5,31,14,45,343.0,337.5,2.35,20.0,615.0,691.06,525.13
2016,5,31,15,0,228.0,359.0,2.4,20.0,534.0,589.23,451.04
2016,5,31,15,15,216.0,339.5,2.4,19.5,498.5,553.05,426.98
2016,5,31,15,30,204.0,320.0,2.4,19.0,463.0,516.63,401.92
2016,5,31,15,45,183.5,299.0,2.45,19.0,421.0,471.36,369.01
2016,5,31,16,0,163.0,278.0,2.5,19.0,379.0,426.78,336.14
2016,5,31,16,15,120.5,251.5,2.45,18.5,323.0,360.15,285.58
2016,5,31,16,30,78.0,225.0,2.4,18.0,267.0,286.73,228.69
2016,5,31,16,45,55.5,196.5,2.4,18.0,225.5,238.32,190.58
2016,5,31,17,0,33.0,168.0,2.4,18.0,184.0,191.73,153.23
2016,5,31,17,15,28.0,148.5,2.3,17.5,161.0,167.42,134.05
2016,5,31,17,30,23.0,129.0,2.2,17.0,138.0,137.93,110.19
2016,5,31,17,45,287.0,97.5,2.15,17.0,173.5,258.12,209.54
2016,5,31,18,0,551.0,66.0,2.1,17.0,209.0,325.05,258.98
2016,5,31,18,15,475.5,57.5,2.05,16.5,162.0,256.0,199.29
2016,5,31,18,30,400.0,49.0,2.0,16.0,115.0,194.69,145.79
2016,5,31,18,45,285.0,37.5,1.95,15.5,76.0,127.98,88.93
2016,5,31,19,0,170.0,26.0,1.9,15.0,37.0,71.4,32.54
2016,5,31,19,15,85.0,13.0,1.95,15.0,18.5,25.55,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,5,15,131.5,19.0,2.35,12.0,33.0,14.85,1.23
2016,6,1,5,30,263.0,38.0,2.4,12.0,66.0,29.57,19.49
2016,6,1,5,45,355.5,49.0,2.5,12.5,108.5,38.45,28.28
2016,6,1,6,0,448.0,60.0,2.6,13.0,151.0,45.62,35.08
2016,6,1,6,15,224.0,63.0,2.55,13.0,108.5,45.37,35.13
2016,6,1,6,30,0.0,66.0,2.5,13.0,66.0,60.99,49.2
2016,6,1,6,45,0.0,80.0,2.5,13.5,80.0,73.39,60.09
2016,6,1,7,0,0.0,94.0,2.5,14.0,94.0,85.87,67.52
2016,6,1,7,15,0.0,103.0,2.5,14.0,103.0,94.29,74.38
2016,6,1,7,30,0.0,112.0,2.5,14.0,112.0,102.69,81.14
2016,6,1,7,45,0.5,137.5,2.5,14.5,138.0,125.4,99.49
2016,6,1,8,0,1.0,163.0,2.5,15.0,164.0,148.3,117.69
2016,6,1,8,15,2.0,170.5,2.45,15.0,172.0,156.08,123.59
2016,6,1,8,30,3.0,178.0,2.4,15.0,180.0,163.93,129.57
2016,6,1,8,45,5.5,195.5,2.4,15.5,199.5,181.33,142.97
2016,6,1,9,0,8.0,213.0,2.4,16.0,219.0,199.12,156.53
2016,6,1,9,15,9.5,225.5,2.35,16.0,233.0,212.26,166.59
2016,6,1,9,30,11.0,238.0,2.3,16.0,247.0,225.6,176.79
2016,6,1,9,45,11.0,242.5,2.3,16.5,252.0,230.93,180.33
2016,6,1,10,0,11.0,247.0,2.3,17.0,257.0,236.21,183.86
2016,6,1,10,15,39.5,330.5,2.3,17.0,366.0,334.4,259.89
2016,6,1,10,30,68.0,414.0,2.3,17.0,475.0,436.54,336.54
2016,6,1,10,45,49.0,392.0,2.3,17.0,436.5,406.37,312.9
