Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,11,0,30.0,370.0,2.3,17.0,398.0,374.01,288.11
2016,6,1,11,15,25.0,351.5,2.3,17.0,375.0,355.3,273.93
2016,6,1,11,30,20.0,333.0,2.3,17.0,352.0,331.24,255.61
2016,6,1,11,45,22.5,350.5,2.3,17.5,372.5,351.6,270.58
2016,6,1,12,0,25.0,368.0,2.3,18.0,393.0,379.22,290.67
2016,6,1,12,15,26.0,367.0,2.3,18.0,392.5,381.61,292.38
2016,6,1,12,30,27.0,366.0,2.3,18.0,392.0,383.8,294.11
2016,6,1,12,45,59.0,410.5,2.35,18.0,467.0,462.44,353.62
2016,6,1,13,0,91.0,455.0,2.4,18.0,542.0,542.4,412.62
2016,6,1,13,15,90.0,448.0,2.4,18.0,533.0,536.8,408.35
2016,6,1,13,30,89.0,441.0,2.4,18.0,524.0,530.67,404.28
2016,6,1,13,45,65.5,407.5,2.45,18.0,467.5,473.78,362.64
2016,6,1,14,0,42.0,374.0,2.5,18.0,411.0,416.54,320.31
2016,6,1,14,15,31.0,334.5,2.45,17.5,361.5,365.31,282.74
2016,6,1,14,30,20.0,295.0,2.4,17.0,312.0,303.07,236.01
2016,6,1,14,45,19.0,282.0,2.4,17.0,297.5,289.37,226.05
2016,6,1,15,0,18.0,269.0,2.4,17.0,283.0,275.63,215.84
2016,6,1,15,15,16.0,252.0,2.4,17.0,264.0,256.93,201.69
2016,6,1,15,30,14.0,235.0,2.4,17.0,245.0,238.26,187.49
2016,6,1,15,45,12.5,219.0,2.4,17.0,227.5,221.09,174.4
2016,6,1,16,0,11.0,203.0,2.4,17.0,210.0,203.97,161.25
2016,6,1,16,15,9.5,189.5,2.35,16.5,195.5,189.48,150.38
2016,6,1,16,30,8.0,176.0,2.3,16.0,181.0,175.1,139.46
2016,6,1,16,45,5.0,160.0,2.3,16.0,163.5,157.27,125.31
2016,6,1,17,0,2.0,144.0,2.3,16.0,146.0,139.69,111.25
2016,6,1,17,15,1.0,126.5,2.25,15.5,127.5,122.03,97.17
2016,6,1,17,30,0.0,109.0,2.2,15.0,109.0,104.46,82.91
2016,6,1,17,45,0.0,91.0,2.2,15.0,91.0,86.95,68.31
2016,6,1,18,0,0.0,73.0,2.2,15.0,73.0,69.4,53.44
2016,6,1,18,15,0.0,56.5,2.1,14.5,56.5,53.38,39.73
2016,6,1,18,30,0.0,40.0,2.0,14.0,40.0,37.31,25.8
2016,6,1,18,45,0.0,26.5,1.9,14.0,26.5,24.6,14.52
2016,6,1,19,0,0.0,13.0,1.8,14.0,13.0,12.05,1.95
2016,6,1,19,15,0.0,6.5,1.85,13.5,6.5,6.2,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,2,5,15,135.5,18.5,1.65,12.0,33.5,14.44,1.36
2016,6,2,5,30,271.0,37.0,1.6,12.0,67.0,28.75,18.85
2016,6,2,5,45,369.5,47.5,1.6,12.5,110.5,36.99,27.03
2016,6,2,6,0,468.0,58.0,1.6,13.0,154.0,43.78,33.47
2016,6,2,6,15,234.0,68.0,1.5,13.0,116.0,49.11,38.49
2016,6,2,6,30,0.0,78.0,1.4,13.0,78.0,70.9,58.03
2016,6,2,6,45,0.0,94.5,1.35,13.5,94.5,85.19,70.5
2016,6,2,7,0,0.0,111.0,1.3,14.0,111.0,99.75,79.11
2016,6,2,7,15,0.0,128.5,1.2,14.5,128.5,115.45,91.73
2016,6,2,7,30,0.0,146.0,1.1,15.0,146.0,131.28,104.22
2016,6,2,7,45,6.0,169.5,1.05,15.5,173.0,153.49,121.45
2016,6,2,8,0,12.0,193.0,1.0,16.0,200.0,176.6,139.17
2016,6,2,8,15,19.0,219.5,0.95,16.0,232.0,203.44,159.9
2016,6,2,8,30,26.0,246.0,0.9,16.0,264.0,231.3,181.23
2016,6,2,8,45,29.5,267.0,0.85,16.5,288.5,249.42,194.45
2016,6,2,9,0,33.0,288.0,0.8,17.0,313.0,272.9,211.65
2016,6,2,9,15,39.5,312.0,0.75,17.0,343.0,301.16,232.62
2016,6,2,9,30,46.0,336.0,0.7,17.0,373.0,330.36,254.02
2016,6,2,9,45,90.5,374.5,0.7,17.5,451.0,397.46,303.35
2016,6,2,10,0,135.0,413.0,0.7,18.0,529.0,468.45,354.08
2016,6,2,10,15,110.5,419.5,0.7,18.0,516.5,466.53,351.35
2016,6,2,10,30,86.0,426.0,0.7,18.0,504.0,461.22,346.77
2016,6,2,10,45,110.5,444.5,0.75,18.5,546.5,506.39,378.91
2016,6,2,11,0,135.0,463.0,0.8,19.0,589.0,552.35,410.69
2016,6,2,11,15,193.0,466.0,0.85,19.0,649.0,614.61,455.18
2016,6,2,11,30,251.0,469.0,0.9,19.0,709.0,684.02,503.65
2016,6,2,11,45,256.5,466.5,0.95,19.5,713.0,698.37,512.31
2016,6,2,12,0,262.0,464.0,1.0,20.0,717.0,711.89,521.01
2016,6,2,12,15,231.5,473.5,1.05,20.0,697.0,694.14,508.7
2016,6,2,12,30,201.0,483.0,1.1,20.0,677.0,680.84,499.52
2016,6,2,12,45,207.5,477.5,1.2,20.5,676.0,687.6,504.68
2016,6,2,13,0,214.0,472.0,1.3,21.0,675.0,693.37,508.97
2016,6,2,13,15,269.0,449.5,1.4,21.0,700.0,739.93,543.28
2016,6,2,13,30,324.0,427.0,1.5,21.0,725.0,775.13,569.61
2016,6,2,13,45,314.5,418.0,1.6,21.0,701.5,757.75,558.92
2016,6,2,14,0,305.0,409.0,1.7,21.0,678.0,738.94,547.67
2016,6,2,14,15,300.5,395.0,1.75,21.0,652.5,718.47,535.02
2016,6,2,14,30,296.0,381.0,1.8,21.0,627.0,696.66,521.37
2016,6,2,14,45,279.0,367.0,1.9,21.0,591.0,661.76,498.47
2016,6,2,15,0,262.0,353.0,2.0,21.0,555.0,626.3,474.89
2016,6,2,15,15,240.5,336.0,2.05,20.5,514.0,583.21,446.0
2016,6,2,15,30,219.0,319.0,2.1,20.0,473.0,528.47,408.25
2016,6,2,15,45,169.0,298.5,2.15,20.0,412.5,458.46,356.69
2016,6,2,16,0,119.0,278.0,2.2,20.0,352.0,391.18,306.08
2016,6,2,16,15,282.5,230.0,2.2,19.5,387.5,471.14,372.8
2016,6,2,16,30,446.0,182.0,2.2,19.0,423.0,536.97,426.68
2016,6,2,16,45,425.0,170.0,2.25,19.0,381.5,489.93,391.06
2016,6,2,17,0,404.0,158.0,2.3,19.0,340.0,443.63,355.9
2016,6,2,17,15,535.0,117.0,2.25,18.5,327.0,456.1,367.55
2016,6,2,17,30,666.0,76.0,2.2,18.0,314.0,458.48,369.25
2016,6,2,17,45,616.5,70.0,2.2,17.5,263.5,392.56,315.31
2016,6,2,18,0,567.0,64.0,2.2,17.0,213.0,330.77,263.21
2016,6,2,18,15,493.5,56.0,2.1,16.5,166.0,262.14,204.29
2016,6,2,18,30,420.0,48.0,2.0,16.0,119.0,200.99,150.77
2016,6,2,18,45,308.0,37.0,1.95,15.5,79.5,134.29,93.78
2016,6,2,19,0,196.0,26.0,1.9,15.0,40.0,77.71,38.81
2016,6,2,19,15,98.0,13.0,1.9,15.0,20.0,27.78,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,5,15,148.0,17.5,1.1,14.0,34.0,13.49,1.1
2016,6,3,5,30,296.0,35.0,1.1,14.0,68.0,27.88,17.98
2016,6,3,5,45,389.0,44.5,1.1,14.5,110.5,34.19,24.37
2016,6,3,6,0,482.0,54.0,1.1,15.0,153.0,40.2,30.05
2016,6,3,6,15,399.5,79.0,1.0,15.5,176.5,57.77,45.77
2016,6,3,6,30,317.0,104.0,0.9,16.0,200.0,74.4,60.39
2016,6,3,6,45,349.5,117.0,0.85,16.5,240.5,81.69,66.57
2016,6,3,7,0,382.0,130.0,0.8,17.0,281.0,106.52,74.41
2016,6,3,7,15,360.5,155.5,0.75,17.5,313.0,149.12,103.16
2016,6,3,7,30,339.0,181.0,0.7,18.0,345.0,195.08,139.29
2016,6,3,7,45,492.5,156.5,0.65,18.5,423.5,226.34,158.73
2016,6,3,8,0,646.0,132.0,0.6,19.0,502.0,277.93,196.97
2016,6,3,8,15,519.0,193.0,0.55,19.5,506.5,326.76,240.62
2016,6,3,8,30,392.0,254.0,0.5,20.0,511.0,364.26,272.45
2016,6,3,8,45,524.0,222.0,0.5,20.5,590.0,417.04,311.94
2016,6,3,9,0,656.0,190.0,0.5,21.0,669.0,485.31,362.67
2016,6,3,9,15,771.5,148.5,0.45,21.0,740.5,550.8,411.16
2016,6,3,9,30,887.0,107.0,0.4,21.0,812.0,624.21,464.21
2016,6,3,9,45,900.5,105.0,0.4,21.5,847.0,674.56,498.77
2016,6,3,10,0,914.0,103.0,0.4,22.0,882.0,724.09,531.91
2016,6,3,10,15,919.5,104.5,0.55,22.0,909.0,769.95,563.41
2016,6,3,10,30,925.0,106.0,0.7,22.0,936.0,813.9,593.25
2016,6,3,10,45,732.0,230.5,0.85,22.5,896.5,814.09,592.41
2016,6,3,11,0,539.0,355.0,1.0,23.0,857.0,796.89,576.94
2016,6,3,11,15,525.0,369.0,1.1,23.0,863.5,819.82,592.97
2016,6,3,11,30,511.0,383.0,1.2,23.0,870.0,840.46,606.91
2016,6,3,11,45,724.0,247.0,1.35,23.0,942.0,925.91,670.04
2016,6,3,12,0,937.0,111.0,1.5,23.0,1014.0,1003.61,720.37
2016,6,3,12,15,936.5,111.0,1.6,23.0,1013.0,1021.67,732.24
2016,6,3,12,30,936.0,111.0,1.7,23.0,1012.0,1036.4,742.83
2016,6,3,12,45,925.0,116.5,1.8,23.0,1000.0,1042.79,748.32
2016,6,3,13,0,914.0,122.0,1.9,23.0,988.0,1045.64,751.76
2016,6,3,13,15,911.0,121.5,1.95,23.0,972.0,1046.99,753.7
2016,6,3,13,30,908.0,121.0,2.0,23.0,956.0,1044.86,753.56
2016,6,3,13,45,904.0,119.5,2.05,23.0,933.5,1037.22,750.07
2016,6,3,14,0,900.0,118.0,2.1,23.0,911.0,1026.15,744.54
2016,6,3,14,15,893.0,116.5,2.1,23.0,881.5,1008.77,734.45
2016,6,3,14,30,886.0,115.0,2.1,23.0,852.0,988.21,722.43
2016,6,3,14,45,878.0,113.0,2.15,23.0,817.0,963.11,708.05
2016,6,3,15,0,870.0,111.0,2.2,23.0,782.0,935.14,691.74
2016,6,3,15,15,607.0,202.5,2.15,22.5,658.5,787.09,593.77
2016,6,3,15,30,344.0,294.0,2.1,22.0,535.0,622.1,474.31
2016,6,3,15,45,483.5,226.5,2.1,22.0,541.5,667.74,512.91
2016,6,3,16,0,623.0,159.0,2.1,22.0,548.0,695.51,536.85
2016,6,3,16,15,700.5,126.5,2.05,21.5,532.0,695.56,539.47
2016,6,3,16,30,778.0,94.0,2.0,21.0,516.0,684.37,533.79
2016,6,3,16,45,622.5,116.0,2.0,21.0,433.0,571.1,450.14
2016,6,3,17,0,467.0,138.0,2.0,21.0,350.0,462.18,367.1
2016,6,3,17,15,561.5,107.5,1.9,20.5,331.5,466.0,371.51
2016,6,3,17,30,656.0,77.0,1.8,20.0,313.0,454.71,362.33
2016,6,3,17,45,607.5,71.0,1.7,19.5,263.0,389.78,309.7
2016,6,3,18,0,559.0,65.0,1.6,19.0,213.0,328.88,258.89
2016,6,3,18,15,487.0,57.0,1.55,18.5,166.0,261.2,201.63
2016,6,3,18,30,415.0,49.0,1.5,18.0,119.0,200.82,149.44
2016,6,3,18,45,307.5,37.5,1.45,17.5,80.0,134.99,93.73
2016,6,3,19,0,200.0,26.0,1.4,17.0,41.0,78.97,40.43
2016,6,3,19,15,100.0,13.0,1.4,16.5,20.5,28.2,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,14.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,15.0,5.0,4.77,0.0
2016,6,4,5,15,18.5,21.0,0.9,15.0,23.0,19.09,4.16
2016,6,4,5,30,37.0,37.0,0.8,15.0,41.0,31.6,21.06
2016,6,4,5,45,59.0,56.5,0.75,15.0,66.5,47.04,35.53
2016,6,4,6,0,81.0,76.0,0.7,15.0,92.0,62.09,49.31
2016,6,4,6,15,95.5,97.0,0.7,15.0,121.5,77.74,63.42
2016,6,4,6,30,110.0,118.0,0.7,15.0,151.0,92.97,76.87
2016,6,4,6,45,122.5,138.5,0.7,15.5,181.5,107.43,89.22
2016,6,4,7,0,135.0,159.0,0.7,16.0,212.0,129.4,99.49
2016,6,4,7,15,70.5,158.5,0.75,16.0,187.0,140.69,108.75
2016,6,4,7,30,6.0,158.0,0.8,16.0,162.0,142.01,112.1
2016,6,4,7,45,40.5,200.5,0.85,16.5,224.0,180.42,141.13
2016,6,4,8,0,75.0,243.0,0.9,17.0,286.0,227.93,177.12
2016,6,4,8,15,52.5,247.5,0.95,17.0,279.0,231.93,180.7
2016,6,4,8,30,30.0,252.0,1.0,17.0,272.0,232.89,181.72
2016,6,4,8,45,55.0,289.5,1.05,17.0,328.5,279.0,217.1
2016,6,4,9,0,80.0,327.0,1.1,17.0,385.0,328.35,254.45
2016,6,4,9,15,126.0,353.5,1.1,17.0,451.5,380.18,293.35
2016,6,4,9,30,172.0,380.0,1.1,17.0,518.0,440.19,337.89
2016,6,4,9,45,103.5,363.5,1.1,17.0,447.5,394.69,303.04
2016,6,4,10,0,35.0,347.0,1.1,17.0,377.0,341.92,262.55
2016,6,4,10,15,25.5,319.0,1.15,17.0,341.5,313.55,241.31
2016,6,4,10,30,16.0,291.0,1.2,17.0,306.0,282.75,217.84
2016,6,4,10,45,139.5,372.0,1.25,17.5,502.0,462.85,354.83
2016,6,4,11,0,263.0,453.0,1.3,18.0,698.0,652.66,489.85
2016,6,4,11,15,245.5,464.0,1.3,18.0,695.0,661.35,493.37
2016,6,4,11,30,228.0,475.0,1.3,18.0,692.0,664.21,494.68
2016,6,4,11,45,161.5,473.5,1.35,18.0,628.5,611.22,456.46
2016,6,4,12,0,95.0,472.0,1.4,18.0,565.0,547.44,410.39
2016,6,4,12,15,60.5,420.0,1.4,18.0,479.0,467.14,352.77
2016,6,4,12,30,26.0,368.0,1.4,18.0,393.0,384.55,292.12
2016,6,4,12,45,52.0,410.0,1.4,18.5,459.5,454.65,344.16
2016,6,4,13,0,78.0,452.0,1.4,19.0,526.0,525.89,394.88
2016,6,4,13,15,109.5,455.0,1.4,19.0,557.0,563.23,422.1
2016,6,4,13,30,141.0,458.0,1.4,19.0,588.0,611.74,457.04
2016,6,4,13,45,296.5,403.0,1.45,19.5,667.5,723.64,539.07
2016,6,4,14,0,452.0,348.0,1.5,20.0,747.0,831.62,615.28
2016,6,4,14,15,548.0,296.5,1.5,20.0,764.0,869.39,642.99
2016,6,4,14,30,644.0,245.0,1.5,20.0,781.0,905.11,669.84
2016,6,4,14,45,580.0,255.0,1.5,20.0,722.5,840.13,625.97
2016,6,4,15,0,516.0,265.0,1.5,20.0,664.0,779.51,585.24
2016,6,4,15,15,488.5,259.0,1.5,19.5,620.5,735.82,557.5
2016,6,4,15,30,461.0,253.0,1.5,19.0,577.0,691.74,528.76
2016,6,4,15,45,259.5,257.5,1.55,19.0,437.5,501.05,389.2
2016,6,4,16,0,58.0,262.0,1.6,19.0,298.0,313.47,244.83
2016,6,4,16,15,35.5,223.5,1.6,18.5,245.5,253.59,199.77
2016,6,4,16,30,13.0,185.0,1.6,18.0,193.0,187.84,148.23
2016,6,4,16,45,7.5,164.5,1.65,18.0,169.0,163.47,129.17
2016,6,4,17,0,2.0,144.0,1.7,18.0,145.0,139.56,110.1
2016,6,4,17,15,1.0,128.5,1.7,17.5,129.0,123.95,97.88
2016,6,4,17,30,0.0,113.0,1.7,17.0,113.0,108.46,85.51
2016,6,4,17,45,0.0,95.0,1.7,17.0,95.0,90.95,71.08
2016,6,4,18,0,0.0,77.0,1.7,17.0,77.0,73.42,56.38
2016,6,4,18,15,194.5,63.5,1.65,16.5,97.0,147.38,115.48
2016,6,4,18,30,389.0,50.0,1.6,16.0,117.0,193.77,146.02
2016,6,4,18,45,292.0,38.0,1.55,15.5,79.0,131.62,92.48
2016,6,4,19,0,195.0,26.0,1.5,15.0,41.0,78.31,41.63
2016,6,4,19,15,97.5,13.0,1.55,14.5,20.5,27.92,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,22.0,4.0,1.55,12.0,4.5,0.0,0.0
2016,6,5,5,0,44.0,8.0,1.6,12.0,9.0,7.63,0.0
2016,6,5,5,15,165.5,21.5,1.65,12.5,38.0,16.87,3.31
2016,6,5,5,30,287.0,35.0,1.7,13.0,67.0,27.8,18.02
2016,6,5,5,45,377.0,45.0,1.8,13.5,109.0,34.57,24.81
2016,6,5,6,0,467.0,55.0,1.9,14.0,151.0,41.0,30.87
2016,6,5,6,15,252.0,83.0,1.85,14.0,136.5,64.64,52.13
2016,6,5,6,30,37.0,111.0,1.8,14.0,122.0,92.46,76.84
2016,6,5,6,45,44.0,131.5,1.8,14.5,147.5,108.09,90.31
2016,6,5,7,0,51.0,152.0,1.8,15.0,173.0,127.21,100.4
2016,6,5,7,15,78.0,178.0,1.8,15.0,214.0,155.12,121.08
2016,6,5,7,30,105.0,204.0,1.8,15.0,255.0,186.66,144.95
2016,6,5,7,45,99.0,225.5,1.8,15.5,278.0,211.45,164.8
2016,6,5,8,0,93.0,247.0,1.8,16.0,301.0,235.75,184.2
2016,6,5,8,15,93.5,269.0,1.85,16.0,327.0,262.04,205.15
2016,6,5,8,30,94.0,291.0,1.9,16.0,353.0,288.56,226.05
2016,6,5,8,45,91.5,311.0,2.0,16.5,374.5,312.36,244.22
2016,6,5,9,0,89.0,331.0,2.1,17.0,396.0,335.97,261.94
2016,6,5,9,15,112.5,355.0,2.15,17.0,442.0,374.0,290.99
2016,6,5,9,30,136.0,379.0,2.2,17.0,488.0,417.93,324.25
2016,6,5,9,45,180.5,394.5,2.3,17.0,545.0,470.41,364.08
2016,6,5,10,0,225.0,410.0,2.4,17.0,602.0,526.86,406.49
2016,6,5,10,15,271.0,413.0,2.4,17.0,651.5,576.69,443.51
2016,6,5,10,30,317.0,416.0,2.4,17.0,701.0,630.66,483.13
2016,6,5,10,45,345.0,413.5,2.45,17.5,730.0,667.84,509.32
2016,6,5,11,0,373.0,411.0,2.5,18.0,759.0,705.93,535.96
2016,6,5,11,15,405.5,404.5,2.5,18.0,788.0,747.44,565.57
2016,6,5,11,30,438.0,398.0,2.5,18.0,817.0,787.85,594.14
2016,6,5,11,45,438.5,402.0,2.5,18.0,823.5,808.54,608.05
2016,6,5,12,0,439.0,406.0,2.5,18.0,830.0,827.69,621.01
2016,6,5,12,15,302.0,446.0,2.45,18.0,737.5,741.71,557.45
2016,6,5,12,30,165.0,486.0,2.4,18.0,645.0,647.82,487.73
2016,6,5,12,45,185.5,480.0,2.4,18.0,657.5,667.64,503.3
2016,6,5,13,0,206.0,474.0,2.4,18.0,670.0,686.81,517.59
2016,6,5,13,15,190.5,466.5,2.4,18.0,645.5,667.36,503.7
2016,6,5,13,30,175.0,459.0,2.4,18.0,621.0,646.82,489.29
2016,6,5,13,45,216.0,441.0,2.4,18.5,635.5,671.02,507.61
2016,6,5,14,0,257.0,423.0,2.4,19.0,650.0,705.43,532.45
2016,6,5,14,15,182.0,410.0,2.45,19.0,568.0,605.29,460.24
2016,6,5,14,30,107.0,397.0,2.5,19.0,486.0,505.7,387.27
2016,6,5,14,45,92.0,373.5,2.55,19.0,448.0,466.15,359.09
2016,6,5,15,0,77.0,350.0,2.6,19.0,410.0,426.72,330.27
2016,6,5,15,15,52.0,308.0,2.65,18.5,347.5,358.62,279.62
2016,6,5,15,30,27.0,266.0,2.7,18.0,285.0,291.64,228.67
2016,6,5,15,45,23.0,244.5,2.75,18.0,260.0,255.7,201.31
2016,6,5,16,0,19.0,223.0,2.8,18.0,235.0,230.64,182.08
2016,6,5,16,15,9.5,190.5,2.8,17.5,196.5,190.35,150.53
2016,6,5,16,30,0.0,158.0,2.8,17.0,158.0,150.87,119.1
2016,6,5,16,45,0.0,146.0,2.85,17.0,146.0,139.43,110.23
2016,6,5,17,0,0.0,134.0,2.9,17.0,134.0,128.02,101.25
2016,6,5,17,15,0.0,107.5,2.85,16.5,107.5,101.91,80.12
2016,6,5,17,30,0.0,81.0,2.8,16.0,81.0,75.95,58.74
2016,6,5,17,45,0.0,68.0,2.8,16.0,68.0,63.49,48.34
2016,6,5,18,0,0.0,55.0,2.8,16.0,55.0,51.14,37.85
2016,6,5,18,15,207.5,52.0,2.7,15.5,88.0,145.7,114.7
2016,6,5,18,30,415.0,49.0,2.6,15.0,121.0,201.67,153.01
2016,6,5,18,45,310.5,38.0,2.55,15.0,82.0,136.97,96.79
2016,6,5,19,0,206.0,27.0,2.5,15.0,43.0,82.32,45.04
2016,6,5,19,15,103.0,13.5,2.5,14.5,21.5,29.38,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,23.5,4.0,2.45,13.0,4.5,0.0,0.0
2016,6,6,5,0,47.0,8.0,2.5,13.0,9.0,7.63,0.0
2016,6,6,5,15,163.0,21.0,2.5,13.0,37.0,16.45,3.24
2016,6,6,5,30,279.0,34.0,2.5,13.0,65.0,26.81,17.18
2016,6,6,5,45,366.0,43.5,2.5,13.5,105.5,33.16,23.56
2016,6,6,6,0,453.0,53.0,2.5,14.0,146.0,39.19,29.26
2016,6,6,6,15,226.5,66.5,2.45,14.0,113.0,47.91,37.26
2016,6,6,6,30,0.0,80.0,2.4,14.0,80.0,72.55,59.27
2016,6,6,6,45,0.0,96.5,2.4,14.5,96.5,86.82,71.69
2016,6,6,7,0,0.0,113.0,2.4,15.0,113.0,101.38,80.23
2016,6,6,7,15,10.0,144.0,2.4,15.0,149.0,128.86,102.4
2016,6,6,7,30,20.0,175.0,2.4,15.0,185.0,157.79,125.36
2016,6,6,7,45,12.0,174.0,2.4,15.5,180.5,158.46,125.61
2016,6,6,8,0,4.0,173.0,2.4,16.0,176.0,157.6,124.61
2016,6,6,8,15,3.0,173.5,2.4,16.0,176.0,158.98,125.41
2016,6,6,8,30,2.0,174.0,2.4,16.0,176.0,160.01,125.91
2016,6,6,8,45,5.0,191.5,2.45,16.0,195.5,177.55,139.67
2016,6,6,9,0,8.0,209.0,2.5,16.0,215.0,195.51,153.69
2016,6,6,9,15,9.5,225.0,2.5,16.0,232.5,211.74,166.24
2016,6,6,9,30,11.0,241.0,2.5,16.0,250.0,228.21,178.93
2016,6,6,9,45,16.0,274.0,2.55,16.5,288.0,262.48,205.16
2016,6,6,10,0,21.0,307.0,2.6,17.0,326.0,297.47,231.56
2016,6,6,10,15,35.5,351.0,2.6,17.0,383.0,349.68,271.4
2016,6,6,10,30,50.0,395.0,2.6,17.0,440.0,404.81,312.85
2016,6,6,10,45,85.0,428.0,2.65,17.0,507.0,468.15,360.58
2016,6,6,11,0,120.0,461.0,2.7,17.0,574.0,537.1,411.7
2016,6,6,11,15,110.5,465.0,2.65,17.0,570.0,537.12,410.77
2016,6,6,11,30,101.0,469.0,2.6,17.0,566.0,538.83,411.46
2016,6,6,11,45,80.0,456.5,2.6,17.0,534.0,512.99,391.96
2016,6,6,12,0,59.0,444.0,2.6,17.0,502.0,485.48,371.27
2016,6,6,12,15,41.5,403.0,2.6,17.0,444.0,431.72,331.32
2016,6,6,12,30,24.0,362.0,2.6,17.0,386.0,367.87,283.38
2016,6,6,12,45,73.5,417.0,2.6,17.0,488.0,482.87,371.17
2016,6,6,13,0,123.0,472.0,2.6,17.0,590.0,601.45,458.21
2016,6,6,13,15,110.5,460.0,2.6,17.0,564.5,569.14,434.21
2016,6,6,13,30,98.0,448.0,2.6,17.0,539.0,546.37,417.86
2016,6,6,13,45,112.0,440.0,2.6,17.0,541.5,565.62,432.85
2016,6,6,14,0,126.0,432.0,2.6,17.0,544.0,572.63,438.85
2016,6,6,14,15,113.0,413.5,2.6,17.0,511.5,541.02,416.0
2016,6,6,14,30,100.0,395.0,2.6,17.0,479.0,496.68,383.93
2016,6,6,14,45,68.5,354.5,2.65,17.0,411.0,423.39,329.31
2016,6,6,15,0,37.0,314.0,2.7,17.0,343.0,350.95,274.25
2016,6,6,15,15,76.0,319.0,2.7,17.0,374.0,392.05,307.98
2016,6,6,15,30,115.0,324.0,2.7,17.0,405.0,442.77,348.17
2016,6,6,15,45,68.5,276.5,2.75,17.0,324.5,338.35,267.59
2016,6,6,16,0,22.0,229.0,2.8,17.0,244.0,239.17,189.4
2016,6,6,16,15,15.5,204.0,2.85,16.5,214.0,208.71,166.03
2016,6,6,16,30,9.0,179.0,2.9,16.0,184.0,178.71,142.47
2016,6,6,16,45,7.0,164.0,2.95,16.0,168.0,162.53,129.74
2016,6,6,17,0,5.0,149.0,3.0,16.0,152.0,146.54,117.0
2016,6,6,17,15,2.5,114.0,3.0,15.5,115.5,109.94,87.16
2016,6,6,17,30,0.0,79.0,3.0,15.0,79.0,73.95,57.29
2016,6,6,17,45,0.0,66.5,3.0,15.0,66.5,61.99,47.27
2016,6,6,18,0,0.0,54.0,3.0,15.0,54.0,50.2,37.22
2016,6,6,18,15,0.0,42.0,2.95,14.5,42.0,39.01,27.61
2016,6,6,18,30,0.0,30.0,2.9,14.0,30.0,27.84,17.9
2016,6,6,18,45,0.0,20.5,2.9,14.0,20.5,19.01,10.06
2016,6,6,19,0,0.0,11.0,2.9,14.0,11.0,10.19,1.6
2016,6,6,19,15,0.0,5.5,2.9,14.0,5.5,5.24,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,15.0,4.5,2.35,13.5,4.5,0.0,0.0
2016,6,7,5,0,30.0,9.0,2.4,14.0,9.0,8.58,0.0
2016,6,7,5,15,139.0,23.0,2.4,14.0,37.0,18.06,4.21
2016,6,7,5,30,248.0,37.0,2.4,14.0,65.0,28.67,18.68
2016,6,7,5,45,340.0,47.5,2.45,14.0,106.0,36.8,26.69
2016,6,7,6,0,432.0,58.0,2.5,14.0,147.0,43.57,33.15
2016,6,7,6,15,244.5,86.5,2.45,14.0,139.5,67.11,54.32
2016,6,7,6,30,57.0,115.0,2.4,14.0,132.0,95.19,79.26
2016,6,7,6,45,66.0,135.5,2.35,14.5,159.0,110.77,92.7
2016,6,7,7,0,75.0,156.0,2.3,15.0,186.0,130.77,102.85
2016,6,7,7,15,67.5,176.0,2.25,15.0,205.5,152.67,119.6
2016,6,7,7,30,60.0,196.0,2.2,15.0,225.0,173.92,136.69
2016,6,7,7,45,36.0,194.5,2.15,15.5,212.5,174.81,137.86
2016,6,7,8,0,12.0,193.0,2.1,16.0,200.0,176.55,139.57
2016,6,7,8,15,121.5,242.0,2.1,16.0,321.5,245.41,191.87
2016,6,7,8,30,231.0,291.0,2.1,16.0,443.0,336.19,261.67
2016,6,7,8,45,526.5,202.5,2.15,16.5,578.5,400.74,310.44
2016,6,7,9,0,822.0,114.0,2.2,17.0,714.0,501.58,389.02
2016,6,7,9,15,571.5,233.5,2.25,17.0,661.5,513.13,398.59
2016,6,7,9,30,321.0,353.0,2.3,17.0,609.0,502.19,388.88
2016,6,7,9,45,233.5,384.0,2.35,17.0,574.5,494.79,382.7
2016,6,7,10,0,146.0,415.0,2.4,17.0,540.0,476.85,367.9
2016,6,7,10,15,183.0,427.5,2.45,17.0,589.0,525.44,404.59
2016,6,7,10,30,220.0,440.0,2.5,17.0,638.0,576.83,442.62
2016,6,7,10,45,142.5,435.5,2.6,17.0,565.0,523.04,401.51
2016,6,7,11,0,65.0,431.0,2.7,17.0,492.0,460.03,353.27
2016,6,7,11,15,63.5,436.0,2.75,17.0,496.5,468.49,359.74
2016,6,7,11,30,62.0,441.0,2.8,17.0,501.0,476.68,365.68
2016,6,7,11,45,69.0,451.0,2.85,17.0,518.0,497.33,381.08
2016,6,7,12,0,76.0,461.0,2.9,17.0,535.0,518.18,396.56
2016,6,7,12,15,74.5,459.0,2.9,17.0,531.5,519.01,397.05
2016,6,7,12,30,73.0,457.0,2.9,17.0,528.0,519.33,397.33
2016,6,7,12,45,70.5,450.5,2.95,17.0,518.5,513.62,393.35
2016,6,7,13,0,68.0,444.0,3.0,17.0,509.0,507.35,389.03
2016,6,7,13,15,54.5,419.0,3.0,17.0,470.5,470.52,361.75
2016,6,7,13,30,41.0,394.0,3.0,17.0,432.0,433.04,333.89
2016,6,7,13,45,57.0,402.0,3.05,17.0,453.5,458.89,354.36
2016,6,7,14,0,73.0,410.0,3.1,17.0,475.0,484.52,374.36
2016,6,7,14,15,61.5,385.5,3.1,17.0,439.0,448.34,347.41
2016,6,7,14,30,50.0,361.0,3.1,17.0,403.0,411.99,320.38
2016,6,7,14,45,35.5,321.0,3.15,17.0,350.5,356.39,278.4
2016,6,7,15,0,21.0,281.0,3.2,17.0,298.0,290.29,227.64
2016,6,7,15,15,29.0,282.0,3.2,17.0,304.0,309.95,243.9
2016,6,7,15,30,37.0,283.0,3.2,17.0,310.0,318.46,251.28
2016,6,7,15,45,38.0,266.5,3.2,17.0,292.5,301.76,238.89
2016,6,7,16,0,39.0,250.0,3.2,17.0,275.0,284.86,226.33
2016,6,7,16,15,25.5,217.5,3.15,16.5,233.5,230.24,183.59
2016,6,7,16,30,12.0,185.0,3.1,16.0,192.0,187.0,149.28
2016,6,7,16,45,6.0,143.5,3.1,16.0,147.0,140.97,112.06
2016,6,7,17,0,0.0,102.0,3.1,16.0,102.0,95.91,75.02
2016,6,7,17,15,0.0,87.5,3.1,15.5,87.5,81.96,63.76
2016,6,7,17,30,0.0,73.0,3.1,15.0,73.0,68.03,52.3
2016,6,7,17,45,0.0,61.5,3.1,15.0,61.5,57.19,43.2
2016,6,7,18,0,0.0,50.0,3.1,15.0,50.0,46.47,34.05
2016,6,7,18,15,183.0,52.5,3.0,14.5,84.5,137.12,108.4
2016,6,7,18,30,366.0,55.0,2.9,14.0,119.0,190.81,146.07
2016,6,7,18,45,267.5,42.0,2.85,14.0,81.0,128.71,92.13
2016,6,7,19,0,169.0,29.0,2.8,14.0,43.0,77.51,44.66
2016,6,7,19,15,84.5,14.5,2.8,14.0,21.5,27.55,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,13.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.81,0.0
2016,6,8,5,15,0.0,16.0,2.95,13.0,16.0,14.84,2.58
2016,6,8,5,30,0.0,28.0,3.0,13.0,28.0,26.01,16.51
2016,6,8,5,45,0.0,45.5,3.15,13.5,45.5,41.41,30.79
2016,6,8,6,0,0.0,63.0,3.3,14.0,63.0,56.6,44.67
2016,6,8,6,15,1.0,82.0,3.35,14.0,82.0,72.84,59.38
2016,6,8,6,30,2.0,101.0,3.4,14.0,101.0,88.92,73.75
2016,6,8,6,45,7.0,119.0,3.5,14.0,121.5,104.15,87.13
2016,6,8,7,0,12.0,137.0,3.6,14.0,142.0,120.5,96.33
2016,6,8,7,15,79.5,171.0,3.65,14.0,209.5,150.31,117.83
2016,6,8,7,30,147.0,205.0,3.7,14.0,277.0,188.17,145.41
2016,6,8,7,45,75.5,190.0,3.75,14.5,227.5,179.66,141.16
2016,6,8,8,0,4.0,175.0,3.8,15.0,178.0,159.27,126.65
2016,6,8,8,15,54.0,234.0,3.8,15.0,270.0,221.51,175.66
2016,6,8,8,30,104.0,293.0,3.8,15.0,362.0,293.69,232.37
2016,6,8,8,45,97.5,312.0,3.85,15.0,380.0,315.5,249.63
2016,6,8,9,0,91.0,331.0,3.9,15.0,398.0,336.66,266.21
2016,6,8,9,15,192.5,346.0,3.9,15.0,496.5,409.22,323.25
2016,6,8,9,30,294.0,361.0,3.9,15.0,595.0,492.84,388.39
2016,6,8,9,45,368.0,347.5,3.9,15.5,653.0,546.84,429.76
2016,6,8,10,0,442.0,334.0,3.9,16.0,711.0,605.97,474.65
2016,6,8,10,15,358.0,381.0,3.9,16.0,693.0,610.55,476.12
2016,6,8,10,30,274.0,428.0,3.9,16.0,675.0,607.63,471.8
2016,6,8,10,45,257.5,443.0,3.9,16.0,679.0,623.48,482.92
2016,6,8,11,0,241.0,458.0,3.9,16.0,683.0,637.69,492.6
2016,6,8,11,15,196.0,469.0,3.95,16.0,654.0,618.72,477.44
2016,6,8,11,30,151.0,480.0,4.0,16.0,625.0,598.69,461.47
2016,6,8,11,45,158.0,476.5,4.05,16.0,628.5,610.06,470.28
2016,6,8,12,0,165.0,473.0,4.1,16.0,632.0,620.99,478.63
2016,6,8,12,15,258.5,456.5,4.1,16.0,706.0,709.24,545.76
2016,6,8,12,30,352.0,440.0,4.1,16.0,780.0,793.02,608.2
2016,6,8,12,45,403.5,416.0,4.1,16.0,802.0,828.02,634.48
2016,6,8,13,0,455.0,392.0,4.1,16.0,824.0,870.26,665.86
2016,6,8,13,15,649.5,272.0,4.05,16.0,878.0,951.55,729.46
2016,6,8,13,30,844.0,152.0,4.0,16.0,932.0,1011.04,770.87
2016,6,8,13,45,672.5,244.5,4.0,16.0,856.5,949.53,728.58
2016,6,8,14,0,501.0,337.0,4.0,16.0,781.0,868.59,667.67
2016,6,8,14,15,465.5,334.0,3.95,15.5,735.5,826.85,639.68
2016,6,8,14,30,430.0,331.0,3.9,15.0,690.0,783.98,610.22
2016,6,8,14,45,491.5,292.5,3.85,15.0,687.0,795.7,621.83
2016,6,8,15,0,553.0,254.0,3.8,15.0,684.0,802.27,629.38
2016,6,8,15,15,542.5,240.5,3.8,15.0,643.5,765.07,603.42
2016,6,8,15,30,532.0,227.0,3.8,15.0,603.0,726.37,576.37
2016,6,8,15,45,452.5,236.5,3.8,15.0,542.5,652.87,521.12
2016,6,8,16,0,373.0,246.0,3.8,15.0,482.0,572.1,459.72
2016,6,8,16,15,455.5,201.5,3.8,15.0,466.5,584.76,472.77
2016,6,8,16,30,538.0,157.0,3.8,15.0,451.0,577.95,470.3
2016,6,8,16,45,493.5,151.0,3.8,15.0,401.0,517.5,423.19
2016,6,8,17,0,449.0,145.0,3.8,15.0,351.0,459.69,377.45
2016,6,8,17,15,397.5,134.0,3.75,14.5,300.5,395.28,326.04
2016,6,8,17,30,346.0,123.0,3.7,14.0,250.0,335.02,276.78
2016,6,8,17,45,311.0,110.0,3.7,14.0,211.0,277.59,228.47
2016,6,8,18,0,276.0,97.0,3.7,14.0,172.0,231.89,188.82
2016,6,8,18,15,240.0,79.5,3.55,14.0,135.0,184.05,146.76
2016,6,8,18,30,204.0,62.0,3.4,14.0,98.0,139.87,107.48
2016,6,8,18,45,148.5,45.5,3.3,14.0,67.5,95.31,68.57
2016,6,8,19,0,93.0,29.0,3.2,14.0,37.0,56.75,32.73
2016,6,8,19,15,46.5,14.5,3.15,13.5,18.5,21.43,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,4,45,16.0,4.5,3.0,13.0,5.0,0.0,0.0
2016,6,9,5,0,32.0,9.0,3.1,13.0,10.0,8.58,0.0
2016,6,9,5,15,145.0,23.5,3.25,13.0,38.5,18.47,4.67
2016,6,9,5,30,258.0,38.0,3.4,13.0,67.0,29.48,19.46
2016,6,9,5,45,348.0,48.5,3.6,13.5,108.5,37.73,27.56
2016,6,9,6,0,438.0,59.0,3.8,14.0,150.0,44.47,33.93
2016,6,9,6,15,219.0,69.0,3.8,14.0,114.5,54.42,43.04
2016,6,9,6,30,0.0,79.0,3.8,14.0,79.0,71.75,58.56
2016,6,9,6,45,0.0,95.5,3.8,14.5,95.5,86.03,71.02
2016,6,9,7,0,0.0,112.0,3.8,15.0,112.0,100.58,79.61
2016,6,9,7,15,11.0,144.0,3.75,15.0,149.5,128.93,102.54
2016,6,9,7,30,22.0,176.0,3.7,15.0,187.0,158.84,126.34
2016,6,9,7,45,24.0,195.0,3.7,15.0,208.0,178.06,141.64
2016,6,9,8,0,26.0,214.0,3.7,15.0,229.0,197.63,157.17
2016,6,9,8,15,36.5,241.5,3.65,15.0,264.5,221.74,176.08
2016,6,9,8,30,47.0,269.0,3.6,15.0,300.0,252.84,200.56
2016,6,9,8,45,31.5,259.5,3.55,15.5,281.0,243.73,192.8
2016,6,9,9,0,16.0,250.0,3.5,16.0,262.0,235.47,185.63
2016,6,9,9,15,30.5,292.5,3.45,16.0,316.5,279.19,219.85
2016,6,9,9,30,45.0,335.0,3.4,16.0,371.0,328.37,257.84
2016,6,9,9,45,90.5,374.5,3.4,16.0,450.5,396.69,310.66
2016,6,9,10,0,136.0,414.0,3.4,16.0,530.0,468.8,365.61
2016,6,9,10,15,81.0,379.5,3.35,16.0,449.5,408.15,318.27
2016,6,9,10,30,26.0,345.0,3.3,16.0,369.0,340.44,265.2
2016,6,9,10,45,28.0,357.5,3.3,16.5,383.5,356.77,277.23
2016,6,9,11,0,30.0,370.0,3.3,17.0,398.0,373.34,289.1
2016,6,9,11,15,30.0,376.0,3.3,17.0,404.5,382.26,295.62
2016,6,9,11,30,30.0,382.0,3.3,17.0,411.0,391.13,302.16
2016,6,9,11,45,31.5,383.0,3.35,17.0,413.5,396.51,306.23
2016,6,9,12,0,33.0,384.0,3.4,17.0,416.0,401.79,310.28
2016,6,9,12,15,35.5,396.0,3.45,16.5,430.5,418.75,323.74
2016,6,9,12,30,38.0,408.0,3.5,16.0,445.0,435.77,337.25
2016,6,9,12,45,208.5,412.5,3.55,16.0,611.0,621.72,481.41
2016,6,9,13,0,379.0,417.0,3.6,16.0,777.0,810.93,621.06
2016,6,9,13,15,201.0,380.0,3.65,16.0,571.0,598.69,463.42
2016,6,9,13,30,23.0,343.0,3.7,16.0,365.0,351.69,273.44
2016,6,9,13,45,25.5,344.0,3.75,16.0,368.0,367.2,286.5
2016,6,9,14,0,28.0,345.0,3.8,16.0,371.0,371.77,290.4
2016,6,9,14,15,64.0,370.5,3.8,16.0,425.5,434.85,340.24
2016,6,9,14,30,100.0,396.0,3.8,16.0,480.0,497.49,388.94
2016,6,9,14,45,93.5,376.5,3.85,16.0,452.5,470.47,368.86
2016,6,9,15,0,87.0,357.0,3.9,16.0,425.0,443.24,348.87
2016,6,9,15,15,110.0,342.0,3.95,16.0,423.5,447.45,353.84
2016,6,9,15,30,133.0,327.0,4.0,16.0,422.0,461.62,366.21
2016,6,9,15,45,470.5,213.0,4.05,16.0,516.0,642.94,514.93
2016,6,9,16,0,808.0,99.0,4.1,16.0,610.0,777.21,619.33
2016,6,9,16,15,789.0,96.0,4.1,15.5,563.0,728.99,585.48
2016,6,9,16,30,770.0,93.0,4.1,15.0,516.0,679.94,551.56
2016,6,9,16,45,744.5,89.5,4.15,15.0,466.5,625.32,511.2
2016,6,9,17,0,719.0,86.0,4.2,15.0,417.0,571.02,468.95
2016,6,9,17,15,685.5,81.5,4.2,14.5,367.0,513.26,423.36
2016,6,9,17,30,652.0,77.0,4.2,14.0,317.0,455.54,376.32
2016,6,9,17,45,606.5,71.0,4.2,14.0,267.5,392.29,322.62
2016,6,9,18,0,561.0,65.0,4.2,14.0,218.0,332.73,270.5
2016,6,9,18,15,494.0,57.5,4.1,14.0,172.0,267.2,212.47
2016,6,9,18,30,427.0,50.0,4.0,14.0,126.0,208.37,159.53
2016,6,9,18,45,331.5,39.0,3.95,14.0,87.0,145.1,104.02
2016,6,9,19,0,236.0,28.0,3.9,14.0,48.0,92.7,54.81
2016,6,9,19,15,118.0,14.0,3.85,13.5,24.0,37.12,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,3.3,13.0,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,3.4,13.0,11.0,10.48,0.0
2016,6,10,5,15,161.0,22.0,3.55,13.0,40.0,17.25,4.03
2016,6,10,5,30,322.0,33.0,3.7,13.0,69.0,25.87,16.39
2016,6,10,5,45,402.0,42.5,3.85,13.5,110.5,32.28,22.77
2016,6,10,6,0,482.0,52.0,4.0,14.0,152.0,38.34,28.49
2016,6,10,6,15,510.0,62.5,4.05,14.0,194.0,44.79,34.46
2016,6,10,6,30,538.0,73.0,4.1,14.0,236.0,50.81,39.92
2016,6,10,6,45,582.0,77.0,4.2,14.5,282.5,51.35,40.29
2016,6,10,7,0,626.0,81.0,4.3,15.0,329.0,76.74,44.67
2016,6,10,7,15,559.5,114.0,4.3,15.0,358.0,134.79,84.82
2016,6,10,7,30,493.0,147.0,4.3,15.0,387.0,186.06,128.15
2016,6,10,7,45,544.5,147.0,4.3,15.5,438.5,228.32,162.12
2016,6,10,8,0,596.0,147.0,4.3,16.0,490.0,275.07,201.58
2016,6,10,8,15,614.5,157.0,4.3,16.0,536.5,325.64,245.98
2016,6,10,8,30,633.0,167.0,4.3,16.0,583.0,377.93,291.32
2016,6,10,8,45,735.0,138.0,4.3,16.0,651.5,434.56,338.98
2016,6,10,9,0,837.0,109.0,4.3,16.0,720.0,506.21,398.14
2016,6,10,9,15,848.5,111.0,4.25,16.0,759.0,558.51,441.34
2016,6,10,9,30,860.0,113.0,4.2,16.0,798.0,610.43,483.12
2016,6,10,9,45,642.0,227.5,4.2,16.5,750.5,614.11,483.22
2016,6,10,10,0,424.0,342.0,4.2,17.0,703.0,599.98,468.36
2016,6,10,10,15,404.0,364.0,4.2,17.0,717.0,628.03,489.0
2016,6,10,10,30,384.0,386.0,4.2,17.0,731.0,653.42,507.08
2016,6,10,10,45,356.0,409.5,4.25,17.0,735.5,671.52,519.52
2016,6,10,11,0,328.0,433.0,4.3,17.0,740.0,687.04,529.98
2016,6,10,11,15,270.0,455.0,4.3,17.0,710.5,672.64,517.74
2016,6,10,11,30,212.0,477.0,4.3,17.0,681.0,650.35,499.78
2016,6,10,11,45,233.0,476.5,4.3,17.0,701.5,679.1,521.36
2016,6,10,12,0,254.0,476.0,4.3,17.0,722.0,713.88,546.82
2016,6,10,12,15,272.0,470.5,4.3,17.0,734.0,735.63,562.9
2016,6,10,12,30,290.0,465.0,4.3,17.0,746.0,756.62,578.5
2016,6,10,12,45,398.5,423.0,4.3,17.0,804.5,829.68,634.06
2016,6,10,13,0,507.0,381.0,4.3,17.0,863.0,910.99,694.02
2016,6,10,13,15,692.0,260.5,4.3,17.0,907.0,982.39,749.83
2016,6,10,13,30,877.0,140.0,4.3,17.0,951.0,1031.98,783.89
2016,6,10,13,45,739.5,217.0,4.3,17.0,889.5,987.97,753.97
2016,6,10,14,0,602.0,294.0,4.3,17.0,828.0,925.91,709.56
2016,6,10,14,15,617.5,273.0,4.3,17.0,805.0,915.38,704.18
2016,6,10,14,30,633.0,252.0,4.3,17.0,782.0,901.52,696.21
2016,6,10,14,45,600.0,251.0,4.3,17.0,736.5,858.49,666.22
2016,6,10,15,0,567.0,250.0,4.3,17.0,691.0,811.15,633.1
2016,6,10,15,15,603.0,219.0,4.3,16.5,666.5,801.36,629.88
2016,6,10,15,30,639.0,188.0,4.3,16.0,642.0,783.57,620.61
2016,6,10,15,45,719.5,149.5,4.3,16.0,629.5,789.89,626.93
2016,6,10,16,0,800.0,111.0,4.3,16.0,617.0,784.54,624.61
2016,6,10,16,15,780.0,107.5,4.3,16.0,569.5,735.28,589.83
2016,6,10,16,30,760.0,104.0,4.3,16.0,522.0,685.28,554.22
2016,6,10,16,45,735.0,99.5,4.3,16.0,472.5,632.53,514.84
2016,6,10,17,0,710.0,95.0,4.3,16.0,423.0,577.83,472.36
2016,6,10,17,15,674.5,90.0,4.25,15.5,372.0,516.92,424.46
2016,6,10,17,30,639.0,85.0,4.2,15.0,321.0,457.97,376.64
2016,6,10,17,45,589.5,78.5,4.2,15.0,271.0,392.72,321.68
2016,6,10,18,0,540.0,72.0,4.2,15.0,221.0,331.55,268.64
2016,6,10,18,15,469.5,63.5,4.0,14.5,174.0,264.53,210.18
2016,6,10,18,30,399.0,55.0,3.8,14.0,127.0,204.56,157.02
2016,6,10,18,45,295.5,43.0,3.65,13.5,87.5,138.27,99.8
2016,6,10,19,0,192.0,31.0,3.5,13.0,48.0,85.61,51.81
2016,6,10,19,15,96.0,15.5,3.4,13.0,24.0,35.4,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.5,1.95,12.0,3.5,0.0,0.0
2016,6,11,5,0,0.0,7.0,1.9,12.0,7.0,6.67,0.0
2016,6,11,5,15,48.0,23.0,1.95,12.5,28.5,20.03,5.65
2016,6,11,5,30,96.0,39.0,2.0,13.0,50.0,31.75,21.41
2016,6,11,5,45,136.0,57.5,2.1,13.5,81.0,45.85,34.7
2016,6,11,6,0,176.0,76.0,2.2,14.0,112.0,59.5,47.23
2016,6,11,6,15,202.0,95.0,2.2,14.0,147.5,73.0,59.52
2016,6,11,6,30,228.0,114.0,2.2,14.0,183.0,85.99,71.13
2016,6,11,6,45,254.5,130.0,2.2,14.5,220.5,96.46,80.15
2016,6,11,7,0,281.0,146.0,2.2,15.0,258.0,119.48,88.69
2016,6,11,7,15,277.0,169.0,2.15,15.5,291.5,155.67,113.27
2016,6,11,7,30,273.0,192.0,2.1,16.0,325.0,191.89,141.43
2016,6,11,7,45,224.0,221.5,2.1,16.5,338.0,228.99,173.5
2016,6,11,8,0,175.0,251.0,2.1,17.0,351.0,255.09,196.4
2016,6,11,8,15,87.5,204.0,2.0,17.0,254.0,203.9,158.69
2016,6,11,8,30,0.0,157.0,1.9,17.0,157.0,144.24,112.56
2016,6,11,8,45,21.0,228.5,1.85,17.5,244.0,216.79,169.69
2016,6,11,9,0,42.0,300.0,1.8,18.0,331.0,286.81,223.19
2016,6,11,9,15,117.0,339.5,1.7,18.5,431.5,362.7,280.33
2016,6,11,9,30,192.0,379.0,1.6,19.0,532.0,449.85,344.58
2016,6,11,9,45,292.5,368.0,1.55,19.5,612.0,515.75,392.85
2016,6,11,10,0,393.0,357.0,1.5,20.0,692.0,592.33,447.99
2016,6,11,10,15,637.0,242.5,1.4,20.0,805.5,687.63,519.13
2016,6,11,10,30,881.0,128.0,1.3,20.0,919.0,796.46,595.4
2016,6,11,10,45,733.0,229.5,1.25,20.5,898.0,810.36,600.09
2016,6,11,11,0,585.0,331.0,1.2,21.0,877.0,810.29,593.97
2016,6,11,11,15,741.5,231.0,1.2,21.0,933.0,875.72,641.37
