Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,7,30,790.0,74.0,1.6,16.0,456.0,170.17,101.16
2016,6,21,7,45,812.5,76.5,1.6,16.5,506.0,223.7,145.88
2016,6,21,8,0,835.0,79.0,1.6,17.0,556.0,284.91,198.81
2016,6,21,8,15,851.0,81.5,1.6,17.5,602.5,340.38,247.51
2016,6,21,8,30,867.0,84.0,1.6,18.0,649.0,396.89,296.14
2016,6,21,8,45,880.0,85.5,1.6,18.5,692.5,452.05,342.4
2016,6,21,9,0,893.0,87.0,1.6,19.0,736.0,507.44,387.24
2016,6,21,9,15,902.5,88.5,1.6,19.5,775.0,560.95,429.11
2016,6,21,9,30,912.0,90.0,1.6,20.0,814.0,613.84,469.02
2016,6,21,9,45,913.5,94.5,1.6,20.5,846.0,663.56,505.2
2016,6,21,10,0,915.0,99.0,1.6,21.0,878.0,711.49,538.92
2016,6,21,10,15,921.0,100.0,1.65,21.0,905.5,757.48,570.62
2016,6,21,10,30,927.0,101.0,1.7,21.0,933.0,801.66,600.07
2016,6,21,10,45,929.5,102.5,1.75,21.5,953.5,841.49,625.15
2016,6,21,11,0,932.0,104.0,1.8,22.0,974.0,878.87,648.37
2016,6,21,11,15,934.5,104.5,1.85,22.0,988.0,912.72,670.36
2016,6,21,11,30,937.0,105.0,1.9,22.0,1002.0,943.81,690.52
2016,6,21,11,45,937.5,105.5,2.0,22.0,1008.5,970.2,708.2
2016,6,21,12,0,938.0,106.0,2.1,22.0,1015.0,993.51,723.99
2016,6,21,12,15,938.0,106.0,2.2,22.0,1014.0,1012.7,737.21
2016,6,21,12,30,938.0,106.0,2.3,22.0,1013.0,1028.63,748.45
2016,6,21,12,45,934.5,107.0,2.4,22.0,1004.5,1038.73,756.08
2016,6,21,13,0,931.0,108.0,2.5,22.0,996.0,1045.37,761.63
2016,6,21,13,15,927.5,107.5,2.6,21.5,981.0,1046.98,765.56
2016,6,21,13,30,924.0,107.0,2.7,21.0,966.0,1045.07,767.35
2016,6,21,13,45,919.5,106.5,2.85,21.0,943.5,1038.65,765.33
2016,6,21,14,0,915.0,106.0,3.0,21.0,921.0,1028.79,761.1
2016,6,21,14,15,909.0,104.5,3.05,20.5,893.0,1013.02,753.57
2016,6,21,14,30,903.0,103.0,3.1,20.0,865.0,993.97,743.92
2016,6,21,14,45,894.5,102.0,3.2,20.0,830.5,969.95,729.87
2016,6,21,15,0,886.0,101.0,3.3,20.0,796.0,943.02,713.8
2016,6,21,15,15,875.5,99.0,3.35,19.5,756.5,910.45,694.72
2016,6,21,15,30,865.0,97.0,3.4,19.0,717.0,875.44,673.72
2016,6,21,15,45,850.0,95.5,3.45,19.0,673.5,834.91,647.28
2016,6,21,16,0,835.0,94.0,3.5,19.0,630.0,792.66,619.3
2016,6,21,16,15,817.5,91.5,3.5,18.5,583.0,751.14,592.36
2016,6,21,16,30,800.0,89.0,3.5,18.0,536.0,702.98,560.0
2016,6,21,16,45,776.5,85.5,3.5,18.0,486.5,648.74,521.42
2016,6,21,17,0,753.0,82.0,3.5,18.0,437.0,594.55,480.26
2016,6,21,17,15,722.0,78.0,3.45,17.5,386.5,535.6,434.85
2016,6,21,17,30,691.0,74.0,3.4,17.0,336.0,479.59,390.2
2016,6,21,17,45,647.5,69.0,3.4,16.5,286.0,416.4,338.39
2016,6,21,18,0,604.0,64.0,3.4,16.0,236.0,356.58,287.57
2016,6,21,18,15,541.5,57.0,3.3,15.5,189.0,290.64,230.39
2016,6,21,18,30,479.0,50.0,3.2,15.0,142.0,230.83,177.22
2016,6,21,18,45,383.5,41.0,3.1,15.0,100.5,165.85,120.26
2016,6,21,19,0,288.0,32.0,3.0,15.0,59.0,111.42,71.1
2016,6,21,19,15,144.0,16.0,3.0,14.5,29.5,47.26,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,22,5,15,166.5,17.0,3.65,12.0,35.5,13.11,0.25
2016,6,22,5,30,333.0,34.0,3.7,12.0,71.0,27.1,17.33
2016,6,22,5,45,424.5,43.0,3.75,12.5,113.5,33.04,23.48
2016,6,22,6,0,516.0,52.0,3.8,13.0,156.0,38.69,28.89
2016,6,22,6,15,263.5,77.5,3.8,13.0,131.0,56.45,45.01
2016,6,22,6,30,11.0,103.0,3.8,13.0,106.0,90.24,75.23
2016,6,22,6,45,16.5,121.5,3.8,13.5,127.5,105.82,88.79
2016,6,22,7,0,22.0,140.0,3.8,14.0,149.0,122.54,97.93
2016,6,22,7,15,21.0,156.5,3.75,14.0,166.0,139.12,111.05
2016,6,22,7,30,20.0,173.0,3.7,14.0,183.0,155.63,124.29
2016,6,22,7,45,25.5,195.0,3.65,14.5,209.0,177.8,141.66
2016,6,22,8,0,31.0,217.0,3.6,15.0,235.0,195.09,154.95
2016,6,22,8,15,58.5,251.5,3.55,15.0,288.5,235.63,186.71
2016,6,22,8,30,86.0,286.0,3.5,15.0,342.0,279.77,221.32
2016,6,22,8,45,150.5,309.5,3.5,15.5,416.0,330.3,260.22
2016,6,22,9,0,215.0,333.0,3.5,16.0,490.0,392.38,308.1
2016,6,22,9,15,245.5,347.5,3.45,16.0,535.5,432.66,339.46
2016,6,22,9,30,276.0,362.0,3.4,16.0,581.0,479.46,375.54
2016,6,22,9,45,275.0,379.5,3.35,16.5,605.5,511.73,399.09
2016,6,22,10,0,274.0,397.0,3.3,17.0,630.0,543.64,421.93
2016,6,22,10,15,608.5,246.5,3.3,17.0,786.0,665.89,519.52
2016,6,22,10,30,943.0,96.0,3.3,17.0,942.0,808.64,626.09
2016,6,22,10,45,743.5,223.0,3.3,17.5,900.0,807.79,621.66
2016,6,22,11,0,544.0,350.0,3.3,18.0,858.0,789.52,602.03
2016,6,22,11,15,751.0,224.0,3.3,18.0,936.0,872.94,666.29
2016,6,22,11,30,958.0,98.0,3.3,18.0,1014.0,955.55,722.06
2016,6,22,11,45,959.5,98.5,3.35,18.0,1021.0,983.39,740.33
2016,6,22,12,0,961.0,99.0,3.4,18.0,1028.0,1008.14,757.0
2016,6,22,12,15,600.0,289.0,3.4,18.0,869.0,878.14,665.98
2016,6,22,12,30,239.0,479.0,3.4,18.0,710.0,711.04,538.13
2016,6,22,12,45,589.0,295.0,3.4,18.0,858.5,897.45,681.72
2016,6,22,13,0,939.0,111.0,3.4,18.0,1007.0,1056.32,790.52
2016,6,22,13,15,936.5,110.5,3.4,18.0,992.0,1059.05,791.31
2016,6,22,13,30,934.0,110.0,3.4,18.0,977.0,1058.24,791.29
2016,6,22,13,45,929.0,110.0,3.45,18.0,955.0,1051.9,788.17
2016,6,22,14,0,924.0,110.0,3.5,18.0,933.0,1042.09,782.87
2016,6,22,14,15,917.5,108.5,3.5,18.0,904.5,1025.82,772.95
2016,6,22,14,30,911.0,107.0,3.5,18.0,876.0,1006.25,760.93
2016,6,22,14,45,903.5,105.5,3.5,18.0,841.5,982.58,746.18
2016,6,22,15,0,896.0,104.0,3.5,18.0,807.0,955.92,729.4
2016,6,22,15,15,884.5,102.0,3.5,17.5,767.0,922.26,709.09
2016,6,22,15,30,873.0,100.0,3.5,17.0,727.0,886.16,686.9
2016,6,22,15,45,859.5,97.5,3.55,17.0,682.5,845.6,660.28
2016,6,22,16,0,846.0,95.0,3.6,17.0,638.0,803.18,632.01
2016,6,22,16,15,828.0,92.0,3.6,16.5,590.0,760.34,603.95
2016,6,22,16,30,810.0,89.0,3.6,16.0,542.0,710.84,570.41
2016,6,22,16,45,785.5,86.0,3.65,16.0,492.0,656.06,531.34
2016,6,22,17,0,761.0,83.0,3.7,16.0,442.0,601.38,489.66
2016,6,22,17,15,729.5,79.0,3.7,15.5,391.0,541.74,443.47
2016,6,22,17,30,698.0,75.0,3.7,15.0,340.0,485.13,398.04
2016,6,22,17,45,652.5,70.0,3.75,15.0,289.0,420.54,344.08
2016,6,22,18,0,607.0,65.0,3.8,15.0,238.0,359.51,291.42
2016,6,22,18,15,543.5,58.0,3.8,14.5,190.5,292.96,233.48
2016,6,22,18,30,480.0,51.0,3.8,14.0,143.0,232.62,179.62
2016,6,22,18,45,382.0,41.5,3.8,14.0,101.5,166.25,121.27
2016,6,22,19,0,284.0,32.0,3.8,14.0,60.0,110.74,71.17
2016,6,22,19,15,142.0,16.0,3.8,13.5,30.0,47.07,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,5,15,191.5,15.5,3.4,12.0,36.0,11.82,0.0
2016,6,23,5,30,383.0,31.0,3.4,12.0,72.0,24.36,14.97
2016,6,23,5,45,477.5,38.0,3.45,12.5,116.5,28.67,19.64
2016,6,23,6,0,572.0,45.0,3.5,13.0,161.0,32.83,23.68
2016,6,23,6,15,628.5,50.5,3.5,13.5,210.0,38.88,29.24
2016,6,23,6,30,685.0,56.0,3.5,14.0,259.0,41.75,31.83
2016,6,23,6,45,726.5,59.0,3.55,14.5,310.5,42.42,32.34
2016,6,23,7,0,768.0,62.0,3.6,15.0,362.0,64.47,34.71
2016,6,23,7,15,795.0,65.5,3.5,15.0,413.5,115.24,60.05
2016,6,23,7,30,822.0,69.0,3.4,15.0,465.0,175.17,104.59
2016,6,23,7,45,843.0,71.0,3.35,15.5,515.0,229.53,150.5
2016,6,23,8,0,864.0,73.0,3.3,16.0,565.0,285.9,200.49
2016,6,23,8,15,878.0,75.0,3.25,16.0,611.5,341.87,251.22
2016,6,23,8,30,892.0,77.0,3.2,16.0,658.0,398.63,301.93
2016,6,23,8,45,903.0,78.5,3.15,16.5,701.0,454.26,349.95
2016,6,23,9,0,914.0,80.0,3.1,17.0,744.0,509.87,396.36
2016,6,23,9,15,921.5,81.5,3.05,17.0,781.5,563.38,440.39
2016,6,23,9,30,929.0,83.0,3.0,17.0,819.0,616.05,482.4
2016,6,23,9,45,929.5,87.0,3.0,17.5,850.0,665.52,519.95
2016,6,23,10,0,930.0,91.0,3.0,18.0,881.0,713.09,554.91
2016,6,23,10,15,934.0,92.0,3.05,18.0,907.5,758.31,587.04
2016,6,23,10,30,938.0,93.0,3.1,18.0,934.0,801.51,616.95
2016,6,23,10,45,942.0,92.5,3.2,18.5,954.0,841.12,643.17
2016,6,23,11,0,946.0,92.0,3.3,19.0,974.0,878.32,667.52
2016,6,23,11,15,947.5,92.5,3.4,18.5,987.0,911.75,691.74
2016,6,23,11,30,949.0,93.0,3.5,18.0,1000.0,942.33,714.07
2016,6,23,11,45,951.0,92.0,3.6,18.0,1006.5,968.94,732.4
2016,6,23,12,0,953.0,91.0,3.7,18.0,1013.0,992.48,748.71
2016,6,23,12,15,953.0,91.0,3.8,18.0,1012.5,1011.91,762.31
2016,6,23,12,30,953.0,91.0,3.9,18.0,1012.0,1028.0,773.78
2016,6,23,12,45,949.0,92.5,4.0,18.0,1004.0,1038.25,781.43
2016,6,23,13,0,945.0,94.0,4.1,18.0,996.0,1044.97,786.86
2016,6,23,13,15,942.5,93.5,4.1,18.0,981.0,1047.58,789.0
2016,6,23,13,30,940.0,93.0,4.1,18.0,966.0,1046.63,788.88
2016,6,23,13,45,938.5,90.5,4.2,18.0,945.0,1041.01,786.42
2016,6,23,14,0,937.0,88.0,4.3,18.0,924.0,1031.8,781.65
2016,6,23,14,15,931.0,87.0,4.35,18.0,895.5,1016.24,772.33
2016,6,23,14,30,925.0,86.0,4.4,18.0,867.0,997.35,760.94
2016,6,23,14,45,918.5,84.5,4.45,18.0,833.0,974.23,746.73
2016,6,23,15,0,912.0,83.0,4.5,18.0,799.0,948.05,730.39
2016,6,23,15,15,901.5,81.5,4.5,17.5,759.0,915.33,710.35
2016,6,23,15,30,891.0,80.0,4.5,17.0,719.0,880.08,688.35
2016,6,23,15,45,876.5,78.5,4.5,17.0,675.0,839.12,660.67
2016,6,23,16,0,862.0,77.0,4.5,17.0,631.0,796.35,631.41
2016,6,23,16,15,845.0,75.0,4.5,16.5,583.5,749.49,599.92
2016,6,23,16,30,828.0,73.0,4.5,16.0,536.0,701.53,567.02
2016,6,23,16,45,804.0,71.0,4.5,16.0,486.5,647.86,528.04
2016,6,23,17,0,780.0,69.0,4.5,16.0,437.0,598.2,490.24
2016,6,23,17,15,751.0,65.5,4.4,16.0,387.0,539.88,443.4
2016,6,23,17,30,722.0,62.0,4.3,16.0,337.0,482.72,396.25
2016,6,23,17,45,679.5,58.0,4.25,16.0,287.0,419.65,343.09
2016,6,23,18,0,637.0,54.0,4.2,16.0,237.0,359.75,291.03
2016,6,23,18,15,578.0,48.5,4.05,15.5,190.0,296.32,235.28
2016,6,23,18,30,519.0,43.0,3.9,15.0,143.0,237.56,182.41
2016,6,23,18,45,425.0,35.5,3.8,14.5,101.5,172.48,125.06
2016,6,23,19,0,331.0,28.0,3.7,14.0,60.0,117.84,75.24
2016,6,23,19,15,165.5,14.0,3.65,14.0,30.0,49.13,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,189.5,15.5,3.1,12.0,35.5,11.85,0.0
2016,6,24,5,30,379.0,31.0,3.1,12.0,71.0,24.4,14.97
2016,6,24,5,45,467.0,39.0,3.15,12.5,114.5,29.58,20.43
2016,6,24,6,0,555.0,47.0,3.2,13.0,158.0,34.53,25.19
2016,6,24,6,15,363.5,79.5,3.1,13.0,160.5,58.27,46.64
2016,6,24,6,30,172.0,112.0,3.0,13.0,163.0,89.06,74.16
2016,6,24,6,45,184.0,132.0,2.9,13.5,196.0,103.33,86.56
2016,6,24,7,0,196.0,152.0,2.8,14.0,229.0,123.97,95.89
2016,6,24,7,15,285.0,161.0,2.65,14.5,289.5,147.23,107.01
2016,6,24,7,30,374.0,170.0,2.5,15.0,350.0,180.99,128.81
2016,6,24,7,45,361.5,194.5,2.35,15.5,383.5,227.72,167.68
2016,6,24,8,0,349.0,219.0,2.2,16.0,417.0,267.63,201.47
2016,6,24,8,15,613.0,152.5,2.1,16.0,537.0,314.43,234.54
2016,6,24,8,30,877.0,86.0,2.0,16.0,657.0,400.01,301.33
2016,6,24,8,45,887.5,89.0,1.95,16.5,700.0,456.02,348.65
2016,6,24,9,0,898.0,92.0,1.9,17.0,743.0,512.02,394.4
2016,6,24,9,15,907.5,93.5,1.85,17.0,782.5,565.9,437.71
2016,6,24,9,30,917.0,95.0,1.8,17.0,822.0,619.17,479.11
2016,6,24,9,45,925.5,96.0,1.8,17.5,856.0,670.49,517.13
2016,6,24,10,0,934.0,97.0,1.8,18.0,890.0,720.63,553.08
2016,6,24,10,15,939.5,98.0,1.8,18.0,918.0,767.18,585.14
2016,6,24,10,30,945.0,99.0,1.8,18.0,946.0,811.84,614.81
2016,6,24,10,45,948.5,100.0,1.85,18.5,967.0,852.81,640.92
2016,6,24,11,0,952.0,101.0,1.9,19.0,988.0,891.35,665.15
2016,6,24,11,15,954.5,101.5,1.95,19.0,1002.5,925.95,687.86
2016,6,24,11,30,957.0,102.0,2.0,19.0,1017.0,957.76,708.68
2016,6,24,11,45,958.0,102.5,2.15,19.5,1024.0,985.25,726.44
2016,6,24,12,0,959.0,103.0,2.3,20.0,1031.0,1009.62,742.17
2016,6,24,12,15,959.0,103.0,2.4,20.0,1030.5,1029.34,755.78
2016,6,24,12,30,959.0,103.0,2.5,20.0,1030.0,1045.71,767.35
2016,6,24,12,45,951.5,107.0,2.6,20.0,1020.5,1055.23,774.62
2016,6,24,13,0,944.0,111.0,2.7,20.0,1011.0,1061.2,779.75
2016,6,24,13,15,941.5,110.0,2.8,20.0,996.0,1063.55,782.67
2016,6,24,13,30,939.0,109.0,2.9,20.0,981.0,1062.32,783.38
2016,6,24,13,45,934.5,108.5,3.0,20.0,959.5,1056.03,780.91
2016,6,24,14,0,930.0,108.0,3.1,20.0,938.0,1046.24,776.25
2016,6,24,14,15,924.0,107.0,3.1,19.5,909.5,1031.0,768.66
2016,6,24,14,30,918.0,106.0,3.1,19.0,881.0,1012.44,758.95
2016,6,24,14,45,909.5,105.0,3.15,19.0,846.5,988.3,744.49
2016,6,24,15,0,901.0,104.0,3.2,19.0,812.0,961.21,728.02
2016,6,24,15,15,890.5,102.0,3.15,19.0,772.0,928.4,706.86
2016,6,24,15,30,880.0,100.0,3.1,19.0,732.0,893.09,683.91
2016,6,24,15,45,865.0,98.0,3.1,19.0,687.5,851.64,656.86
2016,6,24,16,0,850.0,96.0,3.1,19.0,643.0,808.41,628.29
2016,6,24,16,15,832.0,93.5,3.1,18.5,595.0,766.07,601.13
2016,6,24,16,30,814.0,91.0,3.1,18.0,547.0,717.01,568.52
2016,6,24,16,45,789.5,88.0,3.1,18.0,496.5,662.06,529.82
2016,6,24,17,0,765.0,85.0,3.1,18.0,446.0,607.19,488.55
2016,6,24,17,15,733.0,80.5,3.05,17.5,394.5,546.48,442.18
2016,6,24,17,30,701.0,76.0,3.0,17.0,343.0,488.9,396.65
2016,6,24,17,45,655.0,71.0,3.0,16.5,292.0,423.85,343.71
2016,6,24,18,0,609.0,66.0,3.0,16.0,241.0,362.4,291.87
2016,6,24,18,15,544.0,59.0,2.9,15.5,192.5,295.05,233.78
2016,6,24,18,30,479.0,52.0,2.8,15.0,144.0,234.05,179.84
2016,6,24,18,45,380.5,42.5,2.7,15.0,102.5,167.42,121.72
2016,6,24,19,0,282.0,33.0,2.6,15.0,61.0,111.67,71.82
2016,6,24,19,15,141.0,16.5,2.6,14.5,30.5,47.73,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,162.5,16.5,1.4,13.0,34.0,12.75,0.0
2016,6,25,5,30,325.0,33.0,1.4,13.0,68.0,26.3,16.48
2016,6,25,5,45,419.5,42.0,1.4,13.5,110.5,32.27,22.71
2016,6,25,6,0,514.0,51.0,1.4,14.0,153.0,37.96,28.14
2016,6,25,6,15,574.0,57.0,1.35,14.5,201.5,40.77,30.83
2016,6,25,6,30,634.0,63.0,1.3,15.0,250.0,43.48,33.26
2016,6,25,6,45,677.0,67.5,1.3,15.5,301.0,44.84,34.4
2016,6,25,7,0,720.0,72.0,1.3,16.0,352.0,69.66,40.69
2016,6,25,7,15,750.0,76.0,1.3,16.0,403.0,118.34,64.35
2016,6,25,7,30,780.0,80.0,1.3,16.0,454.0,170.63,101.87
2016,6,25,7,45,804.0,82.5,1.35,16.5,504.5,223.88,145.9
2016,6,25,8,0,828.0,85.0,1.4,17.0,555.0,279.64,194.24
2016,6,25,8,15,844.5,87.5,1.45,17.5,602.0,340.29,246.89
2016,6,25,8,30,861.0,90.0,1.5,18.0,649.0,396.73,295.42
2016,6,25,8,45,875.5,91.5,1.55,18.5,693.5,452.33,342.08
2016,6,25,9,0,890.0,93.0,1.6,19.0,738.0,508.33,387.54
2016,6,25,9,15,900.0,94.5,1.65,19.0,777.0,562.1,430.68
2016,6,25,9,30,910.0,96.0,1.7,19.0,816.0,615.32,472.14
2016,6,25,9,45,911.0,101.0,1.75,19.5,848.0,665.25,509.04
2016,6,25,10,0,912.0,106.0,1.8,20.0,880.0,713.36,543.52
2016,6,25,10,15,918.0,107.5,1.9,20.0,908.0,759.88,576.57
2016,6,25,10,30,924.0,109.0,2.0,20.0,936.0,804.6,607.06
2016,6,25,10,45,928.0,109.5,2.1,20.0,957.5,844.81,634.29
2016,6,25,11,0,932.0,110.0,2.2,20.0,979.0,882.68,659.84
2016,6,25,11,15,934.5,111.0,2.25,20.0,993.0,917.23,682.62
2016,6,25,11,30,937.0,112.0,2.3,20.0,1007.0,949.04,703.54
2016,6,25,11,45,938.5,112.0,2.4,20.0,1014.0,976.12,721.83
2016,6,25,12,0,940.0,112.0,2.5,20.0,1021.0,1000.17,738.21
2016,6,25,12,15,940.0,112.0,2.55,20.0,1021.0,1019.66,751.18
2016,6,25,12,30,940.0,112.0,2.6,20.0,1021.0,1035.88,762.14
2016,6,25,12,45,941.0,110.5,2.7,20.0,1014.0,1048.24,771.23
2016,6,25,13,0,942.0,109.0,2.8,20.0,1007.0,1057.14,778.21
2016,6,25,13,15,939.5,108.0,2.85,20.0,992.5,1059.51,780.58
2016,6,25,13,30,937.0,107.0,2.9,20.0,978.0,1058.3,780.8
2016,6,25,13,45,932.5,106.5,2.95,20.0,956.0,1052.05,777.86
2016,6,25,14,0,928.0,106.0,3.0,20.0,934.0,1042.29,772.77
2016,6,25,14,15,922.0,104.5,3.05,20.0,905.5,1026.56,763.85
2016,6,25,14,30,916.0,103.0,3.1,20.0,877.0,1007.52,752.81
2016,6,25,14,45,908.5,101.5,3.15,20.0,843.0,983.84,738.69
2016,6,25,15,0,901.0,100.0,3.2,20.0,809.0,957.16,722.54
2016,6,25,15,15,890.5,98.5,3.2,19.5,769.0,924.91,703.5
2016,6,25,15,30,880.0,97.0,3.2,19.0,729.0,890.15,682.56
2016,6,25,15,45,866.5,94.5,3.25,19.0,685.0,849.43,656.24
2016,6,25,16,0,853.0,92.0,3.3,19.0,641.0,806.82,628.27
2016,6,25,16,15,835.0,89.5,3.25,19.0,593.0,764.29,599.46
2016,6,25,16,30,817.0,87.0,3.2,19.0,545.0,715.14,565.45
2016,6,25,16,45,794.0,83.5,3.2,19.0,495.0,660.57,527.1
2016,6,25,17,0,771.0,80.0,3.2,19.0,445.0,605.96,486.34
2016,6,25,17,15,740.0,76.5,3.15,18.5,394.0,546.74,441.17
2016,6,25,17,30,709.0,73.0,3.1,18.0,343.0,488.84,395.5
2016,6,25,17,45,664.5,68.0,3.05,17.5,292.0,425.66,344.04
2016,6,25,18,0,620.0,63.0,3.0,17.0,241.0,364.43,292.44
2016,6,25,18,15,557.0,56.5,2.85,16.5,193.0,297.86,235.07
2016,6,25,18,30,494.0,50.0,2.7,16.0,145.0,237.43,181.64
2016,6,25,18,45,397.0,41.0,2.6,15.5,103.0,170.93,123.91
2016,6,25,19,0,300.0,32.0,2.5,15.0,61.0,115.15,73.97
2016,6,25,19,15,150.0,16.0,2.55,14.5,30.5,48.92,0.0
2016,6,25,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,63.0,17.5,1.9,13.0,24.0,14.74,0.0
2016,6,26,5,30,126.0,35.0,1.9,13.0,48.0,28.68,18.41
2016,6,26,5,45,164.0,52.5,1.9,13.5,79.0,42.16,31.32
2016,6,26,6,0,202.0,70.0,1.9,14.0,110.0,55.21,43.36
2016,6,26,6,15,226.0,88.0,1.8,14.0,145.0,68.15,55.18
2016,6,26,6,30,250.0,106.0,1.7,14.0,180.0,80.62,66.37
2016,6,26,6,45,271.0,123.0,1.6,14.5,217.0,91.91,76.14
2016,6,26,7,0,292.0,140.0,1.5,15.0,254.0,111.48,83.62
2016,6,26,7,15,231.0,169.5,1.45,15.5,267.5,148.0,109.26
2016,6,26,7,30,170.0,199.0,1.4,16.0,281.0,184.1,139.38
2016,6,26,7,45,165.0,222.5,1.4,16.5,309.5,214.43,163.61
2016,6,26,8,0,160.0,246.0,1.4,17.0,338.0,244.51,187.8
2016,6,26,8,15,167.0,269.0,1.4,17.5,371.5,277.64,213.79
2016,6,26,8,30,174.0,292.0,1.4,18.0,405.0,311.74,240.2
2016,6,26,8,45,176.5,313.5,1.45,18.5,435.0,343.69,264.66
2016,6,26,9,0,179.0,335.0,1.5,19.0,465.0,375.99,288.91
2016,6,26,9,15,317.5,315.0,1.55,19.0,560.0,442.46,339.67
2016,6,26,9,30,456.0,295.0,1.6,19.0,655.0,523.37,400.91
2016,6,26,9,45,679.0,197.5,1.7,19.5,760.0,603.13,462.08
2016,6,26,10,0,902.0,100.0,1.8,20.0,865.0,700.62,535.28
2016,6,26,10,15,907.5,101.0,1.85,20.0,892.0,745.88,566.61
2016,6,26,10,30,913.0,102.0,1.9,20.0,919.0,789.32,595.9
2016,6,26,10,45,915.0,104.0,2.0,20.5,939.0,828.9,621.58
2016,6,26,11,0,917.0,106.0,2.1,21.0,959.0,866.06,645.43
2016,6,26,11,15,919.0,106.5,2.15,21.0,973.0,899.22,667.27
2016,6,26,11,30,921.0,107.0,2.2,21.0,987.0,929.67,687.27
2016,6,26,11,45,921.0,107.5,2.3,21.0,993.5,955.43,704.69
2016,6,26,12,0,921.0,108.0,2.4,21.0,1000.0,978.16,720.2
2016,6,26,12,15,921.0,108.0,2.5,21.0,999.5,997.29,733.44
2016,6,26,12,30,921.0,108.0,2.6,21.0,999.0,1013.21,744.71
2016,6,26,12,45,911.5,113.0,2.75,21.0,988.5,1021.42,751.54
2016,6,26,13,0,902.0,118.0,2.9,21.0,978.0,1026.19,756.28
2016,6,26,13,15,899.5,117.5,2.95,21.0,963.5,1029.03,758.95
2016,6,26,13,30,897.0,117.0,3.0,21.0,949.0,1028.45,759.52
2016,6,26,13,45,892.5,116.0,3.1,21.0,928.0,1021.93,756.75
2016,6,26,14,0,888.0,115.0,3.2,21.0,907.0,1012.05,751.87
2016,6,26,14,15,881.5,113.5,3.25,21.0,879.0,996.36,742.81
2016,6,26,14,30,875.0,112.0,3.3,21.0,851.0,977.52,731.72
2016,6,26,14,45,866.0,111.0,3.4,21.0,817.5,953.77,717.69
2016,6,26,15,0,857.0,110.0,3.5,21.0,784.0,927.23,701.71
2016,6,26,15,15,846.0,108.0,3.5,20.5,745.0,895.15,682.5
2016,6,26,15,30,835.0,106.0,3.5,20.0,706.0,860.72,661.49
2016,6,26,15,45,820.5,103.5,3.55,20.0,663.0,826.78,639.63
2016,6,26,16,0,806.0,101.0,3.6,20.0,620.0,784.64,611.64
2016,6,26,16,15,788.0,98.0,3.55,19.5,573.5,737.71,580.52
2016,6,26,16,30,770.0,95.0,3.5,19.0,527.0,689.83,548.16
2016,6,26,16,45,747.0,91.0,3.5,19.0,478.5,636.66,510.2
2016,6,26,17,0,724.0,87.0,3.5,19.0,430.0,583.53,469.89
2016,6,26,17,15,692.5,82.5,3.4,18.5,380.5,526.76,426.16
2016,6,26,17,30,661.0,78.0,3.3,18.0,331.0,469.78,380.92
2016,6,26,17,45,620.0,72.0,3.25,18.0,282.0,408.1,329.93
2016,6,26,18,0,579.0,66.0,3.2,18.0,233.0,349.56,280.02
2016,6,26,18,15,517.0,59.0,3.05,17.5,186.5,284.95,224.48
2016,6,26,18,30,455.0,52.0,2.9,17.0,140.0,226.39,172.93
2016,6,26,18,45,367.5,42.0,2.8,16.5,99.5,163.66,118.48
2016,6,26,19,0,280.0,32.0,2.7,16.0,59.0,110.66,70.97
2016,6,26,19,15,140.0,16.0,2.7,15.5,29.5,47.25,0.0
2016,6,26,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,106.0,16.5,2.15,13.5,27.5,12.88,0.0
2016,6,27,5,30,212.0,33.0,2.1,14.0,55.0,25.6,15.69
2016,6,27,5,45,269.5,47.0,2.1,14.5,90.5,35.84,25.67
2016,6,27,6,0,327.0,61.0,2.1,15.0,126.0,45.64,34.75
2016,6,27,6,15,366.5,74.5,2.0,15.0,166.5,54.59,42.98
2016,6,27,6,30,406.0,88.0,1.9,15.0,207.0,63.09,50.65
2016,6,27,6,45,438.5,99.0,1.8,15.5,249.5,69.31,56.02
2016,6,27,7,0,471.0,110.0,1.7,16.0,292.0,87.49,60.61
2016,6,27,7,15,440.5,135.5,1.65,16.5,325.0,134.04,89.46
2016,6,27,7,30,410.0,161.0,1.6,17.0,358.0,177.83,123.48
2016,6,27,7,45,429.0,177.0,1.6,17.5,402.0,220.97,157.86
2016,6,27,8,0,448.0,193.0,1.6,18.0,446.0,266.39,195.21
2016,6,27,8,15,425.5,219.5,1.65,18.5,476.5,309.56,231.97
2016,6,27,8,30,403.0,246.0,1.7,19.0,507.0,350.35,265.87
2016,6,27,8,45,634.5,170.0,1.75,19.5,613.5,409.6,311.14
2016,6,27,9,0,866.0,94.0,1.8,20.0,720.0,496.32,378.29
2016,6,27,9,15,876.5,95.5,1.85,20.0,759.0,549.18,420.6
2016,6,27,9,30,887.0,97.0,1.9,20.0,798.0,601.57,461.56
2016,6,27,9,45,882.0,106.0,1.95,20.5,828.0,650.3,497.6
2016,6,27,10,0,877.0,115.0,2.0,21.0,858.0,696.73,530.89
2016,6,27,10,15,883.5,116.0,2.05,21.0,886.0,741.78,563.13
2016,6,27,10,30,890.0,117.0,2.1,21.0,914.0,785.15,592.42
2016,6,27,10,45,895.0,118.0,2.2,21.5,935.5,825.46,618.59
2016,6,27,11,0,900.0,119.0,2.3,22.0,957.0,863.6,643.09
2016,6,27,11,15,903.0,119.5,2.4,22.0,971.0,897.22,665.66
2016,6,27,11,30,906.0,120.0,2.5,22.0,985.0,928.24,686.5
2016,6,27,11,45,908.0,120.0,2.6,22.0,992.5,955.14,704.63
2016,6,27,12,0,910.0,120.0,2.7,22.0,1000.0,979.14,720.92
2016,6,27,12,15,910.0,120.0,2.8,22.0,1000.0,998.22,734.06
2016,6,27,12,30,910.0,120.0,2.9,22.0,1000.0,1014.14,745.26
2016,6,27,12,45,914.5,115.5,3.0,22.0,994.0,1026.82,754.46
2016,6,27,13,0,919.0,111.0,3.1,22.0,988.0,1036.13,761.59
2016,6,27,13,15,916.5,110.5,3.15,22.0,973.5,1039.02,764.23
2016,6,27,13,30,914.0,110.0,3.2,22.0,959.0,1038.42,764.77
2016,6,27,13,45,910.5,108.5,3.3,22.0,938.0,1032.31,762.24
2016,6,27,14,0,907.0,107.0,3.4,22.0,917.0,1022.75,757.55
2016,6,27,14,15,901.0,106.0,3.45,22.0,889.0,1007.86,749.03
2016,6,27,14,30,895.0,105.0,3.5,22.0,861.0,989.73,738.44
2016,6,27,14,45,888.0,102.5,3.6,22.0,827.5,965.91,724.39
2016,6,27,15,0,881.0,100.0,3.7,22.0,794.0,939.11,708.27
2016,6,27,15,15,870.5,98.5,3.75,21.5,755.0,907.4,689.71
2016,6,27,15,30,860.0,97.0,3.8,21.0,716.0,873.25,669.26
2016,6,27,15,45,848.5,94.0,3.85,21.0,673.0,834.34,643.92
2016,6,27,16,0,837.0,91.0,3.9,21.0,630.0,793.46,616.9
2016,6,27,16,15,820.0,88.5,3.9,20.5,583.0,752.31,590.28
2016,6,27,16,30,803.0,86.0,3.9,20.0,536.0,704.52,558.28
2016,6,27,16,45,782.0,82.0,3.9,20.0,487.5,651.38,520.64
2016,6,27,17,0,761.0,78.0,3.9,20.0,439.0,598.06,480.63
2016,6,27,17,15,731.5,74.5,3.8,19.5,388.5,540.23,436.19
2016,6,27,17,30,702.0,71.0,3.7,19.0,338.0,483.6,391.25
2016,6,27,17,45,660.5,66.0,3.6,18.5,288.5,422.16,340.98
2016,6,27,18,0,619.0,61.0,3.5,18.0,239.0,362.48,290.51
2016,6,27,18,15,558.5,54.5,3.35,17.5,191.5,296.94,233.95
2016,6,27,18,30,498.0,48.0,3.2,17.0,144.0,237.29,181.13
2016,6,27,18,45,406.0,39.0,3.1,16.5,102.5,171.96,124.25
2016,6,27,19,0,314.0,30.0,3.0,16.0,61.0,116.86,74.68
2016,6,27,19,15,157.0,15.0,2.95,15.5,30.5,49.28,0.0
2016,6,27,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,16.0,2.2,13.0,16.0,14.85,0.0
2016,6,28,5,30,0.0,32.0,2.1,13.0,32.0,29.06,18.57
2016,6,28,5,45,12.5,50.0,2.05,13.5,52.5,44.63,33.42
2016,6,28,6,0,25.0,68.0,2.0,14.0,73.0,58.43,46.16
2016,6,28,6,15,34.0,88.0,1.9,14.0,97.0,74.35,60.64
2016,6,28,6,30,43.0,108.0,1.8,14.0,121.0,89.99,74.63
2016,6,28,6,45,50.0,128.5,1.7,14.5,146.0,105.66,88.2
2016,6,28,7,0,57.0,149.0,1.6,15.0,171.0,123.31,97.54
2016,6,28,7,15,77.5,173.0,1.55,15.5,207.5,149.14,116.22
2016,6,28,7,30,98.0,197.0,1.5,16.0,244.0,177.77,137.48
2016,6,28,7,45,143.5,220.5,1.5,16.5,297.5,208.29,159.65
2016,6,28,8,0,189.0,244.0,1.5,17.0,351.0,249.89,191.2
2016,6,28,8,15,235.0,260.0,1.5,17.0,404.5,291.35,223.37
2016,6,28,8,30,281.0,276.0,1.5,17.0,458.0,333.23,256.18
2016,6,28,8,45,383.0,262.5,1.55,17.5,529.0,384.56,295.51
2016,6,28,9,0,485.0,249.0,1.6,18.0,600.0,442.64,340.25
2016,6,28,9,15,465.0,274.0,1.65,18.5,625.0,482.37,370.59
2016,6,28,9,30,445.0,299.0,1.7,19.0,650.0,519.72,398.23
2016,6,28,9,45,673.0,202.5,1.75,19.5,759.5,602.82,461.99
2016,6,28,10,0,901.0,106.0,1.8,20.0,869.0,704.17,537.57
2016,6,28,10,15,692.0,226.0,1.85,20.0,823.5,704.74,534.13
2016,6,28,10,30,483.0,346.0,1.9,20.0,778.0,687.85,518.15
2016,6,28,10,45,702.5,228.0,2.0,20.0,873.0,777.42,586.99
2016,6,28,11,0,922.0,110.0,2.1,20.0,968.0,873.12,653.2
2016,6,28,11,15,925.0,111.0,2.15,20.0,982.5,907.91,675.58
2016,6,28,11,30,928.0,112.0,2.2,20.0,997.0,940.04,696.71
2016,6,28,11,45,743.5,238.0,2.3,20.0,951.0,926.94,688.42
2016,6,28,12,0,559.0,364.0,2.4,20.0,905.0,895.56,663.35
2016,6,28,12,15,745.0,238.5,2.45,20.0,958.5,967.94,717.29
2016,6,28,12,30,931.0,113.0,2.5,20.0,1012.0,1027.71,756.33
2016,6,28,12,45,924.5,116.0,2.6,20.0,1003.0,1037.17,763.09
2016,6,28,13,0,918.0,119.0,2.7,20.0,994.0,1043.17,768.22
2016,6,28,13,15,915.5,118.5,2.75,20.0,980.0,1046.19,771.04
2016,6,28,13,30,913.0,118.0,2.8,20.0,966.0,1045.73,771.74
2016,6,28,13,45,911.0,115.5,2.85,20.0,945.0,1040.23,769.28
2016,6,28,14,0,909.0,113.0,2.9,20.0,924.0,1031.23,764.67
2016,6,28,14,15,903.0,112.0,2.95,19.5,896.0,1016.42,757.78
2016,6,28,14,30,897.0,111.0,3.0,19.0,868.0,998.36,748.78
2016,6,28,14,45,891.0,108.0,3.05,19.0,835.0,975.01,734.81
2016,6,28,15,0,885.0,105.0,3.1,19.0,802.0,948.62,718.78
2016,6,28,15,15,874.5,103.0,3.1,19.0,762.5,916.33,698.28
2016,6,28,15,30,864.0,101.0,3.1,19.0,723.0,881.58,675.98
2016,6,28,15,45,852.0,98.0,3.1,19.0,680.0,842.17,650.26
2016,6,28,16,0,840.0,95.0,3.1,19.0,637.0,800.8,622.9
2016,6,28,16,15,822.5,92.5,3.05,18.5,589.5,759.28,595.98
2016,6,28,16,30,805.0,90.0,3.0,18.0,542.0,711.01,563.65
2016,6,28,16,45,783.0,86.5,3.0,18.0,492.5,657.65,526.12
2016,6,28,17,0,761.0,83.0,3.0,18.0,443.0,604.16,486.07
2016,6,28,17,15,730.0,79.0,2.95,17.5,392.5,544.8,440.76
2016,6,28,17,30,699.0,75.0,2.9,17.0,342.0,488.39,396.19
2016,6,28,17,45,657.5,69.5,2.9,16.5,291.5,425.09,344.71
2016,6,28,18,0,616.0,64.0,2.9,16.0,241.0,364.92,293.95
2016,6,28,18,15,553.5,57.5,2.85,15.5,193.0,298.64,236.75
2016,6,28,18,30,491.0,51.0,2.8,15.0,145.0,238.42,183.37
2016,6,28,18,45,395.0,41.5,2.75,15.0,103.5,171.64,124.93
2016,6,28,19,0,299.0,32.0,2.7,15.0,62.0,115.51,74.41
2016,6,28,19,15,149.5,16.0,2.8,14.5,31.0,49.15,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,148.0,17.0,2.65,12.0,32.0,13.36,0.0
2016,6,29,5,30,296.0,34.0,2.6,12.0,64.0,27.53,17.29
2016,6,29,5,45,392.5,43.5,2.6,12.5,106.5,33.89,24.14
2016,6,29,6,0,489.0,53.0,2.6,13.0,149.0,39.95,29.97
2016,6,29,6,15,244.5,55.5,2.55,13.0,103.5,40.1,30.39
2016,6,29,6,30,0.0,58.0,2.5,13.0,58.0,53.93,42.88
2016,6,29,6,45,0.0,70.0,2.5,13.5,70.0,64.87,52.53
2016,6,29,7,0,0.0,82.0,2.5,14.0,82.0,75.62,58.91
2016,6,29,7,15,0.0,100.5,2.45,14.0,100.5,91.97,72.5
2016,6,29,7,30,0.0,119.0,2.4,14.0,119.0,108.44,86.0
2016,6,29,7,45,3.5,149.5,2.4,14.5,151.5,135.83,108.03
2016,6,29,8,0,7.0,180.0,2.4,15.0,184.0,163.78,130.17
2016,6,29,8,15,17.5,211.5,2.4,15.0,222.5,195.37,155.05
2016,6,29,8,30,28.0,243.0,2.4,15.0,261.0,223.4,176.95
2016,6,29,8,45,20.0,237.5,2.4,15.5,251.0,223.53,176.46
2016,6,29,9,0,12.0,232.0,2.4,16.0,241.0,217.27,170.88
2016,6,29,9,15,15.5,254.0,2.4,16.0,266.0,240.17,188.67
2016,6,29,9,30,19.0,276.0,2.4,16.0,291.0,263.58,206.65
2016,6,29,9,45,129.0,339.0,2.45,16.5,447.5,386.31,302.13
2016,6,29,10,0,239.0,402.0,2.5,17.0,604.0,523.05,404.75
2016,6,29,10,15,199.0,421.0,2.55,17.0,593.0,527.29,406.35
2016,6,29,10,30,159.0,440.0,2.6,17.0,582.0,526.63,404.88
2016,6,29,10,45,257.0,429.0,2.65,17.5,665.0,605.95,464.35
2016,6,29,11,0,355.0,418.0,2.7,18.0,748.0,691.32,526.52
2016,6,29,11,15,405.0,406.0,2.7,18.0,788.5,741.93,562.85
2016,6,29,11,30,455.0,394.0,2.7,18.0,829.0,793.01,599.37
2016,6,29,11,45,381.0,427.0,2.75,18.0,793.0,769.74,580.99
2016,6,29,12,0,307.0,460.0,2.8,18.0,757.0,745.58,562.26
2016,6,29,12,15,430.0,414.0,2.85,18.0,829.5,835.07,628.6
2016,6,29,12,30,553.0,368.0,2.9,18.0,902.0,922.59,691.62
2016,6,29,12,45,740.0,244.0,2.95,18.0,953.0,996.53,746.36
2016,6,29,13,0,927.0,120.0,3.0,18.0,1004.0,1053.17,784.03
2016,6,29,13,15,735.5,234.0,3.0,18.0,929.0,998.12,747.3
2016,6,29,13,30,544.0,348.0,3.0,18.0,854.0,923.1,692.96
2016,6,29,13,45,505.5,348.0,3.05,18.0,809.5,885.75,668.27
2016,6,29,14,0,467.0,348.0,3.1,18.0,765.0,846.49,641.64
2016,6,29,14,15,582.0,284.0,3.1,17.5,787.0,890.92,678.57
2016,6,29,14,30,697.0,220.0,3.1,17.0,809.0,933.34,712.11
2016,6,29,14,45,645.5,231.5,3.1,17.0,759.5,885.13,679.22
2016,6,29,15,0,594.0,243.0,3.1,17.0,710.0,835.97,644.94
2016,6,29,15,15,530.0,249.5,3.1,17.0,650.5,767.26,596.26
2016,6,29,15,30,466.0,256.0,3.1,17.0,591.0,703.49,550.28
2016,6,29,15,45,268.5,266.0,3.1,17.0,456.5,520.24,411.59
2016,6,29,16,0,71.0,276.0,3.1,17.0,322.0,339.2,268.81
2016,6,29,16,15,45.5,238.5,3.1,16.5,267.0,277.39,221.33
2016,6,29,16,30,20.0,201.0,3.1,16.0,212.0,209.17,167.18
2016,6,29,16,45,34.5,193.5,3.1,16.0,210.5,219.99,176.99
2016,6,29,17,0,49.0,186.0,3.1,16.0,209.0,221.42,178.94
2016,6,29,17,15,61.0,167.5,3.1,15.5,193.5,207.83,168.83
2016,6,29,17,30,73.0,149.0,3.1,15.0,178.0,192.98,157.31
2016,6,29,17,45,64.0,129.0,3.15,15.0,151.5,164.4,133.5
2016,6,29,18,0,55.0,109.0,3.2,15.0,125.0,136.62,109.99
2016,6,29,18,15,262.5,81.5,3.15,14.5,135.0,198.89,159.55
2016,6,29,18,30,470.0,54.0,3.1,14.0,145.0,234.56,181.71
2016,6,29,18,45,368.0,44.0,3.1,13.5,103.0,166.53,122.3
2016,6,29,19,0,266.0,34.0,3.1,13.0,61.0,109.78,71.65
2016,6,29,19,15,133.0,17.0,3.1,13.0,30.5,46.19,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,9.0,1.75,12.5,9.0,8.34,0.0
2016,6,30,5,30,0.0,18.0,1.7,13.0,18.0,16.69,8.18
2016,6,30,5,45,0.0,31.0,1.7,13.5,31.0,28.79,19.58
2016,6,30,6,0,0.0,44.0,1.7,14.0,44.0,40.85,30.64
2016,6,30,6,15,0.0,59.0,1.6,14.0,59.0,54.18,42.79
2016,6,30,6,30,0.0,74.0,1.5,14.0,74.0,67.4,54.68
2016,6,30,6,45,0.0,90.0,1.4,14.5,90.0,81.32,66.85
2016,6,30,7,0,0.0,106.0,1.3,15.0,106.0,95.31,75.14
2016,6,30,7,15,8.5,136.5,1.25,15.0,140.5,122.0,96.75
2016,6,30,7,30,17.0,167.0,1.2,15.0,175.0,149.95,118.88
2016,6,30,7,45,17.0,182.0,1.2,15.5,191.0,165.16,130.57
2016,6,30,8,0,17.0,197.0,1.2,16.0,207.0,180.37,142.19
2016,6,30,8,15,18.5,213.5,1.15,16.0,225.0,197.31,155.28
2016,6,30,8,30,20.0,230.0,1.1,16.0,243.0,214.47,168.43
2016,6,30,8,45,26.5,256.5,1.1,16.5,275.5,237.92,186.04
2016,6,30,9,0,33.0,283.0,1.1,17.0,308.0,267.03,207.83
2016,6,30,9,15,40.5,308.5,1.15,17.0,340.0,296.85,230.38
2016,6,30,9,30,48.0,334.0,1.2,17.0,372.0,327.76,253.58
2016,6,30,9,45,38.0,330.0,1.25,17.5,361.0,323.09,249.13
2016,6,30,10,0,28.0,326.0,1.3,18.0,350.0,317.02,243.77
2016,6,30,10,15,87.0,382.5,1.4,18.0,459.5,413.3,316.8
2016,6,30,10,30,146.0,439.0,1.5,18.0,569.0,515.83,392.09
2016,6,30,10,45,182.5,448.5,1.6,18.5,615.5,563.46,425.81
2016,6,30,11,0,219.0,458.0,1.7,19.0,662.0,613.41,461.2
2016,6,30,11,15,236.0,462.5,1.8,19.0,685.5,643.89,483.07
2016,6,30,11,30,253.0,467.0,1.9,19.0,709.0,678.43,507.79
2016,6,30,11,45,260.0,463.5,2.05,19.0,714.0,693.52,519.15
2016,6,30,12,0,267.0,460.0,2.2,19.0,719.0,707.86,530.16
2016,6,30,12,15,294.5,457.5,2.3,19.0,742.5,742.01,555.12
2016,6,30,12,30,322.0,455.0,2.4,19.0,766.0,775.79,579.6
2016,6,30,12,45,382.5,425.0,2.5,19.0,792.0,813.87,608.36
2016,6,30,13,0,443.0,395.0,2.6,19.0,818.0,859.16,641.72
2016,6,30,13,15,434.5,389.0,2.65,19.0,798.0,850.55,636.13
2016,6,30,13,30,426.0,383.0,2.7,19.0,778.0,839.78,629.55
2016,6,30,13,45,434.0,369.5,2.75,19.0,764.0,835.94,628.32
2016,6,30,14,0,442.0,356.0,2.8,19.0,750.0,829.86,625.56
2016,6,30,14,15,429.0,348.5,2.85,19.0,721.0,806.93,610.59
2016,6,30,14,30,416.0,341.0,2.9,19.0,692.0,782.32,594.5
2016,6,30,14,45,634.5,231.5,2.95,19.0,743.0,874.87,667.13
2016,6,30,15,0,853.0,122.0,3.0,19.0,794.0,937.63,711.41
2016,6,30,15,15,841.0,120.0,3.0,19.0,754.0,912.17,694.78
2016,6,30,15,30,829.0,118.0,3.0,19.0,714.0,876.83,672.03
2016,6,30,15,45,814.5,115.0,3.05,19.0,670.5,836.11,645.71
2016,6,30,16,0,800.0,112.0,3.1,19.0,627.0,793.65,617.83
2016,6,30,16,15,780.0,108.5,3.1,18.5,579.5,744.82,585.79
2016,6,30,16,30,760.0,105.0,3.1,18.0,532.0,695.18,552.53
2016,6,30,16,45,733.5,101.5,3.1,18.0,482.5,642.79,514.83
2016,6,30,17,0,707.0,98.0,3.1,18.0,433.0,588.45,473.77
2016,6,30,17,15,673.0,93.0,3.05,17.5,382.5,528.53,427.94
2016,6,30,17,30,639.0,88.0,3.0,17.0,332.0,470.35,382.0
2016,6,30,17,45,592.0,81.5,2.95,17.0,282.0,405.94,328.97
2016,6,30,18,0,545.0,75.0,2.9,17.0,232.0,345.29,277.51
2016,6,30,18,15,479.0,66.5,2.8,16.5,185.0,278.92,220.76
2016,6,30,18,30,413.0,58.0,2.7,16.0,138.0,219.04,168.41
2016,6,30,18,45,318.0,46.5,2.65,15.5,97.5,153.34,111.94
2016,6,30,19,0,223.0,35.0,2.6,15.0,57.0,100.38,65.18
2016,6,30,19,15,111.5,17.5,2.7,14.5,28.5,42.95,0.0
2016,6,30,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
