Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,102.0,18.0,2.3,12.0,28.0,14.15,0.0
2016,7,1,5,30,204.0,36.0,2.3,12.0,56.0,28.15,17.61
2016,7,1,5,45,299.5,47.5,2.35,12.5,96.0,36.41,26.3
2016,7,1,6,0,395.0,59.0,2.4,13.0,136.0,45.47,34.83
2016,7,1,6,15,198.0,77.0,2.35,13.0,116.0,60.25,48.35
2016,7,1,6,30,1.0,95.0,2.3,13.0,96.0,83.84,69.5
2016,7,1,6,45,7.0,113.5,2.25,13.5,116.5,99.48,83.16
2016,7,1,7,0,13.0,132.0,2.2,14.0,137.0,115.61,92.33
2016,7,1,7,15,13.0,147.5,2.1,14.0,153.0,130.88,104.44
2016,7,1,7,30,13.0,163.0,2.0,14.0,169.0,146.18,116.62
2016,7,1,7,45,34.0,195.5,1.95,14.5,214.0,173.43,137.42
2016,7,1,8,0,55.0,228.0,1.9,15.0,259.0,208.72,164.64
2016,7,1,8,15,41.0,235.0,1.85,15.0,259.0,216.38,170.95
2016,7,1,8,30,27.0,242.0,1.8,15.0,259.0,222.1,175.53
2016,7,1,8,45,22.0,244.5,1.8,15.5,259.0,230.3,181.46
2016,7,1,9,0,17.0,247.0,1.8,16.0,259.0,232.68,182.68
2016,7,1,9,15,13.5,239.5,1.85,16.0,250.0,226.25,177.35
2016,7,1,9,30,10.0,232.0,1.9,16.0,241.0,219.1,171.47
2016,7,1,9,45,18.0,277.0,1.95,16.0,292.5,265.81,207.83
2016,7,1,10,0,26.0,322.0,2.0,16.0,344.0,312.1,243.23
2016,7,1,10,15,36.0,353.5,2.0,16.0,385.0,350.89,272.53
2016,7,1,10,30,46.0,385.0,2.0,16.0,426.0,391.0,302.54
2016,7,1,10,45,62.0,412.0,2.05,16.5,469.0,432.99,333.32
2016,7,1,11,0,78.0,439.0,2.1,17.0,512.0,476.5,364.82
2016,7,1,11,15,81.5,448.5,2.15,17.0,525.5,494.14,377.53
2016,7,1,11,30,85.0,458.0,2.2,17.0,539.0,511.87,390.45
2016,7,1,11,45,83.0,460.5,2.25,17.0,540.5,517.82,394.67
2016,7,1,12,0,81.0,463.0,2.3,17.0,542.0,523.33,398.69
2016,7,1,12,15,83.0,464.5,2.35,17.0,545.5,531.26,404.65
2016,7,1,12,30,85.0,466.0,2.4,17.0,549.0,538.85,410.4
2016,7,1,12,45,89.5,464.5,2.45,17.0,551.5,545.51,415.65
2016,7,1,13,0,94.0,463.0,2.5,17.0,554.0,551.78,420.67
2016,7,1,13,15,115.0,461.5,2.55,17.0,570.5,584.9,445.66
2016,7,1,13,30,136.0,460.0,2.6,17.0,587.0,607.47,462.94
2016,7,1,13,45,107.0,439.0,2.65,17.0,537.5,547.11,418.98
2016,7,1,14,0,78.0,418.0,2.7,17.0,488.0,497.5,382.61
2016,7,1,14,15,81.0,405.5,2.7,17.0,476.5,488.39,376.8
2016,7,1,14,30,84.0,393.0,2.7,17.0,465.0,478.78,370.43
2016,7,1,14,45,77.0,372.5,2.75,17.0,436.5,450.56,349.96
2016,7,1,15,0,70.0,352.0,2.8,17.0,408.0,422.17,329.28
2016,7,1,15,15,82.0,338.5,2.8,16.5,400.5,418.6,328.46
2016,7,1,15,30,94.0,325.0,2.8,16.0,393.0,414.12,326.84
2016,7,1,15,45,101.0,306.0,2.8,16.0,375.0,398.35,315.81
2016,7,1,16,0,108.0,287.0,2.8,16.0,357.0,381.76,304.11
2016,7,1,16,15,188.0,259.5,2.8,16.0,370.0,422.53,338.86
2016,7,1,16,30,268.0,232.0,2.8,16.0,383.0,455.78,367.03
2016,7,1,16,45,174.5,213.0,2.8,16.0,307.5,349.0,282.35
2016,7,1,17,0,81.0,194.0,2.8,16.0,232.0,251.46,203.43
2016,7,1,17,15,106.5,173.0,2.75,15.5,217.5,249.82,203.57
2016,7,1,17,30,132.0,152.0,2.7,15.0,203.0,236.86,193.8
2016,7,1,17,45,117.5,132.0,2.7,15.0,172.0,201.8,164.6
2016,7,1,18,0,103.0,112.0,2.7,15.0,141.0,168.02,135.99
2016,7,1,18,15,256.0,84.5,2.65,14.5,138.0,200.08,160.38
2016,7,1,18,30,409.0,57.0,2.6,14.0,135.0,216.86,168.16
2016,7,1,18,45,314.0,45.5,2.55,14.0,95.5,151.19,110.94
2016,7,1,19,0,219.0,34.0,2.5,14.0,56.0,98.39,63.98
2016,7,1,19,15,109.5,17.0,2.5,13.5,28.0,42.04,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,111.5,16.5,2.15,12.0,27.5,12.95,0.0
2016,7,2,5,30,223.0,33.0,2.2,12.0,55.0,25.75,15.52
2016,7,2,5,45,320.0,44.0,2.25,12.5,95.0,34.52,24.63
2016,7,2,6,0,417.0,55.0,2.3,13.0,135.0,41.89,31.65
2016,7,2,6,15,208.5,60.5,2.3,13.0,100.5,43.86,33.73
2016,7,2,6,30,0.0,66.0,2.3,13.0,66.0,60.77,48.99
2016,7,2,6,45,0.0,80.5,2.3,13.5,80.5,73.57,60.26
2016,7,2,7,0,0.0,95.0,2.3,14.0,95.0,86.35,67.98
2016,7,2,7,15,0.0,108.5,2.3,14.0,108.5,98.59,78.05
2016,7,2,7,30,0.0,122.0,2.3,14.0,122.0,110.9,88.06
2016,7,2,7,45,3.0,149.0,2.3,14.5,151.0,135.22,107.56
2016,7,2,8,0,6.0,176.0,2.3,15.0,180.0,160.08,127.19
2016,7,2,8,15,3.0,169.5,2.3,15.0,172.0,155.14,122.86
2016,7,2,8,30,0.0,163.0,2.3,15.0,164.0,149.35,117.88
2016,7,2,8,45,29.0,235.5,2.3,15.5,257.0,221.41,174.91
2016,7,2,9,0,58.0,308.0,2.3,16.0,350.0,299.44,235.29
2016,7,2,9,15,48.5,314.5,2.3,16.0,351.0,305.99,239.85
2016,7,2,9,30,39.0,321.0,2.3,16.0,352.0,311.32,243.6
2016,7,2,9,45,33.0,321.5,2.3,16.0,348.5,312.46,244.1
2016,7,2,10,0,27.0,322.0,2.3,16.0,345.0,312.74,243.92
2016,7,2,10,15,22.5,311.5,2.3,16.0,331.5,303.91,236.8
2016,7,2,10,30,18.0,301.0,2.3,16.0,318.0,292.86,228.01
2016,7,2,10,45,17.0,297.5,2.35,16.5,313.5,290.41,225.58
2016,7,2,11,0,16.0,294.0,2.4,17.0,309.0,287.74,222.98
2016,7,2,11,15,16.5,301.0,2.4,17.0,316.5,296.01,229.2
2016,7,2,11,30,17.0,308.0,2.4,17.0,324.0,304.29,235.41
2016,7,2,11,45,25.0,352.0,2.45,17.0,376.0,359.81,277.68
2016,7,2,12,0,33.0,396.0,2.5,17.0,428.0,412.7,317.26
2016,7,2,12,15,33.5,396.0,2.5,17.0,428.5,416.07,319.54
2016,7,2,12,30,34.0,396.0,2.5,17.0,429.0,419.23,321.94
2016,7,2,12,45,71.0,432.5,2.55,17.0,500.5,494.96,379.37
2016,7,2,13,0,108.0,469.0,2.6,17.0,572.0,571.94,436.37
2016,7,2,13,15,70.0,421.5,2.6,17.0,488.0,488.0,373.96
2016,7,2,13,30,32.0,374.0,2.6,17.0,404.0,402.97,310.28
2016,7,2,13,45,28.5,354.5,2.65,17.0,380.5,380.78,294.28
2016,7,2,14,0,25.0,335.0,2.7,17.0,357.0,358.27,277.64
2016,7,2,14,15,50.5,361.5,2.7,17.0,405.0,412.05,319.67
2016,7,2,14,30,76.0,388.0,2.7,17.0,453.0,465.75,360.87
2016,7,2,14,45,99.5,379.5,2.7,17.0,460.5,479.67,372.45
2016,7,2,15,0,123.0,371.0,2.7,17.0,468.0,504.57,392.28
2016,7,2,15,15,89.0,338.5,2.7,16.5,406.5,425.08,333.07
2016,7,2,15,30,55.0,306.0,2.7,16.0,345.0,359.1,283.18
2016,7,2,15,45,51.0,284.5,2.7,16.0,319.5,332.31,263.27
2016,7,2,16,0,47.0,263.0,2.7,16.0,294.0,305.56,243.03
2016,7,2,16,15,39.5,238.5,2.65,15.5,263.0,272.87,218.16
2016,7,2,16,30,32.0,214.0,2.6,15.0,232.0,240.57,193.24
2016,7,2,16,45,18.5,183.5,2.6,15.0,194.0,190.42,152.96
2016,7,2,17,0,5.0,153.0,2.6,15.0,156.0,150.37,120.35
2016,7,2,17,15,2.5,124.0,2.55,15.0,125.5,119.86,95.46
2016,7,2,17,30,0.0,95.0,2.5,15.0,95.0,89.72,70.49
2016,7,2,17,45,0.0,80.5,2.5,15.0,80.5,75.77,58.89
2016,7,2,18,0,0.0,66.0,2.5,15.0,66.0,61.82,47.1
2016,7,2,18,15,0.0,52.5,2.45,14.5,52.5,48.87,36.07
2016,7,2,18,30,0.0,39.0,2.4,14.0,39.0,36.23,25.12
2016,7,2,18,45,0.0,27.5,2.35,14.0,27.5,25.52,15.68
2016,7,2,19,0,0.0,16.0,2.3,14.0,16.0,14.83,5.99
2016,7,2,19,15,0.0,8.0,2.3,13.5,8.0,7.41,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,119.0,16.0,2.1,12.0,27.5,12.57,0.0
2016,7,3,5,30,238.0,32.0,2.2,12.0,55.0,24.98,14.77
2016,7,3,5,45,334.0,43.0,2.3,12.5,95.5,33.69,23.87
2016,7,3,6,0,430.0,54.0,2.4,13.0,136.0,41.09,30.93
2016,7,3,6,15,215.0,72.0,2.4,13.0,113.0,56.68,45.16
2016,7,3,6,30,0.0,90.0,2.4,13.0,90.0,79.94,66.03
2016,7,3,6,45,3.0,108.5,2.4,13.5,109.5,95.62,79.77
2016,7,3,7,0,6.0,127.0,2.4,14.0,129.0,111.55,89.07
2016,7,3,7,15,12.0,147.0,2.35,14.0,152.5,130.27,104.03
2016,7,3,7,30,18.0,167.0,2.3,14.0,176.0,149.87,119.52
2016,7,3,7,45,20.0,185.0,2.25,14.5,196.0,167.95,133.63
2016,7,3,8,0,22.0,203.0,2.2,15.0,216.0,186.36,147.89
2016,7,3,8,15,26.5,224.5,2.2,15.0,241.5,208.74,165.47
2016,7,3,8,30,31.0,246.0,2.2,15.0,267.0,226.65,179.38
2016,7,3,8,45,41.0,274.0,2.2,15.0,303.0,258.15,203.95
2016,7,3,9,0,51.0,302.0,2.2,15.0,339.0,291.11,229.45
2016,7,3,9,15,94.0,336.5,2.2,15.0,409.5,348.14,273.54
2016,7,3,9,30,137.0,371.0,2.2,15.0,480.0,407.53,318.97
2016,7,3,9,45,136.5,388.5,2.25,15.5,500.5,433.06,337.38
2016,7,3,10,0,136.0,406.0,2.3,16.0,521.0,458.5,355.62
2016,7,3,10,15,110.0,413.0,2.3,16.0,508.0,456.47,353.27
2016,7,3,10,30,84.0,420.0,2.3,16.0,495.0,451.33,348.6
2016,7,3,10,45,104.5,438.5,2.35,16.5,534.0,490.95,377.68
2016,7,3,11,0,125.0,457.0,2.4,17.0,573.0,534.44,408.98
2016,7,3,11,15,108.5,459.0,2.45,17.0,561.0,527.28,403.06
2016,7,3,11,30,92.0,461.0,2.5,17.0,549.0,520.97,398.01
2016,7,3,11,45,82.5,458.5,2.55,17.0,538.0,515.43,393.79
2016,7,3,12,0,73.0,456.0,2.6,17.0,527.0,508.97,388.9
2016,7,3,12,15,72.5,455.5,2.6,17.0,526.0,512.3,391.37
2016,7,3,12,30,72.0,455.0,2.6,17.0,525.0,515.2,393.52
2016,7,3,12,45,64.5,443.5,2.65,17.0,505.5,499.64,382.17
2016,7,3,13,0,57.0,432.0,2.7,17.0,486.0,483.34,370.35
2016,7,3,13,15,53.0,420.0,2.7,17.0,470.0,469.43,360.3
2016,7,3,13,30,49.0,408.0,2.7,17.0,454.0,455.04,349.88
2016,7,3,13,45,51.0,401.0,2.75,17.0,447.5,451.45,347.81
2016,7,3,14,0,53.0,394.0,2.8,17.0,441.0,447.55,345.49
2016,7,3,14,15,55.0,383.5,2.8,16.5,431.5,439.64,340.79
2016,7,3,14,30,57.0,373.0,2.8,16.0,422.0,431.39,335.86
2016,7,3,14,45,51.5,352.0,2.8,16.0,395.0,404.44,315.92
2016,7,3,15,0,46.0,331.0,2.8,16.0,368.0,377.36,295.82
2016,7,3,15,15,37.0,302.0,2.75,16.0,331.0,338.5,266.32
2016,7,3,15,30,28.0,273.0,2.7,16.0,294.0,299.84,236.7
2016,7,3,15,45,21.0,245.5,2.7,16.0,261.0,254.95,201.93
2016,7,3,16,0,14.0,218.0,2.7,16.0,228.0,221.37,175.67
2016,7,3,16,15,9.0,195.0,2.7,15.5,201.0,194.37,154.73
2016,7,3,16,30,4.0,172.0,2.7,15.0,174.0,167.73,133.74
2016,7,3,16,45,2.0,154.5,2.7,15.0,155.5,149.17,118.96
2016,7,3,17,0,0.0,137.0,2.7,15.0,137.0,130.77,104.14
2016,7,3,17,15,0.0,110.0,2.65,14.5,110.0,104.19,82.55
2016,7,3,17,30,0.0,83.0,2.6,14.0,83.0,77.77,60.7
2016,7,3,17,45,0.0,70.5,2.6,14.0,70.5,65.81,50.69
2016,7,3,18,0,0.0,58.0,2.6,14.0,58.0,53.93,40.59
2016,7,3,18,15,213.0,56.0,2.55,13.5,97.0,156.84,125.8
2016,7,3,18,30,426.0,54.0,2.5,13.0,136.0,220.12,171.28
2016,7,3,18,45,335.5,43.0,2.5,13.0,96.0,156.7,115.28
2016,7,3,19,0,245.0,32.0,2.5,13.0,56.0,102.44,66.34
2016,7,3,19,15,122.5,16.0,2.5,12.5,28.0,43.27,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,137.0,15.0,2.3,12.0,28.0,11.75,0.0
2016,7,4,5,30,274.0,30.0,2.4,12.0,56.0,24.03,13.87
2016,7,4,5,45,373.5,39.0,2.55,12.5,97.0,30.1,20.71
2016,7,4,6,0,473.0,48.0,2.7,13.0,138.0,35.87,26.29
2016,7,4,6,15,236.5,56.0,2.65,13.0,101.0,40.63,30.83
2016,7,4,6,30,0.0,64.0,2.6,13.0,64.0,59.06,47.45
2016,7,4,6,45,0.0,77.5,2.6,13.5,77.5,71.05,58.03
2016,7,4,7,0,0.0,91.0,2.6,14.0,91.0,83.01,65.17
2016,7,4,7,15,4.5,124.0,2.55,14.0,126.5,111.52,88.75
2016,7,4,7,30,9.0,157.0,2.5,14.0,162.0,140.68,112.41
2016,7,4,7,45,4.5,156.0,2.45,14.5,158.5,141.27,112.47
2016,7,4,8,0,0.0,155.0,2.4,15.0,155.0,140.79,111.66
2016,7,4,8,15,10.0,192.0,2.35,15.0,198.0,176.44,140.04
2016,7,4,8,30,20.0,229.0,2.3,15.0,241.0,213.43,169.17
2016,7,4,8,45,17.0,233.0,2.3,15.5,244.5,218.21,172.29
2016,7,4,9,0,14.0,237.0,2.3,16.0,248.0,222.45,175.0
2016,7,4,9,15,19.0,263.5,2.3,16.0,278.5,250.22,196.55
2016,7,4,9,30,24.0,290.0,2.3,16.0,309.0,278.71,218.43
2016,7,4,9,45,38.0,328.5,2.35,16.0,360.0,321.63,251.43
2016,7,4,10,0,52.0,367.0,2.4,16.0,411.0,369.27,287.66
2016,7,4,10,15,48.0,373.5,2.4,16.0,415.0,377.32,293.2
2016,7,4,10,30,44.0,380.0,2.4,16.0,419.0,384.89,298.53
2016,7,4,10,45,78.5,416.5,2.45,16.5,488.5,450.12,347.5
2016,7,4,11,0,113.0,453.0,2.5,17.0,558.0,520.81,399.27
2016,7,4,11,15,219.5,448.5,2.5,17.0,656.0,616.35,471.08
2016,7,4,11,30,326.0,444.0,2.5,17.0,754.0,721.56,547.84
2016,7,4,11,45,237.5,464.0,2.55,17.0,691.0,668.48,507.33
2016,7,4,12,0,149.0,484.0,2.6,17.0,628.0,614.31,466.43
2016,7,4,12,15,110.0,469.0,2.6,17.0,575.5,569.22,433.27
2016,7,4,12,30,71.0,454.0,2.6,17.0,523.0,513.26,391.76
2016,7,4,12,45,150.5,462.0,2.65,17.0,606.5,612.85,467.22
2016,7,4,13,0,230.0,470.0,2.7,17.0,690.0,705.05,535.02
2016,7,4,13,15,281.0,448.5,2.7,17.0,712.5,748.81,567.09
2016,7,4,13,30,332.0,427.0,2.7,17.0,735.0,781.68,591.87
2016,7,4,13,45,202.5,420.0,2.7,17.0,606.5,635.15,485.12
2016,7,4,14,0,73.0,413.0,2.7,17.0,478.0,487.48,374.61
2016,7,4,14,15,49.0,365.5,2.7,17.0,408.5,414.88,321.12
2016,7,4,14,30,25.0,318.0,2.7,17.0,339.0,342.42,266.21
2016,7,4,14,45,18.5,281.5,2.7,17.0,297.0,288.18,225.04
2016,7,4,15,0,12.0,245.0,2.7,17.0,255.0,245.83,192.42
2016,7,4,15,15,10.0,226.5,2.7,16.5,234.5,225.76,177.42
2016,7,4,15,30,8.0,208.0,2.7,16.0,214.0,205.74,162.23
2016,7,4,15,45,5.5,194.0,2.75,16.0,198.5,189.85,149.89
2016,7,4,16,0,3.0,180.0,2.8,16.0,183.0,174.1,137.58
2016,7,4,16,15,1.5,153.5,2.75,15.5,155.0,146.87,116.1
2016,7,4,16,30,0.0,127.0,2.7,15.0,127.0,119.84,94.47
2016,7,4,16,45,0.0,118.5,2.7,15.0,118.5,111.76,88.14
2016,7,4,17,0,0.0,110.0,2.7,15.0,110.0,103.72,81.76
2016,7,4,17,15,0.0,95.5,2.7,14.5,95.5,89.75,70.48
2016,7,4,17,30,0.0,81.0,2.7,14.0,81.0,75.8,59.05
2016,7,4,17,45,0.0,68.5,2.7,14.0,68.5,63.84,49.02
2016,7,4,18,0,0.0,56.0,2.7,14.0,56.0,52.06,38.99
2016,7,4,18,15,221.0,54.0,2.65,13.5,96.5,157.83,126.6
2016,7,4,18,30,442.0,52.0,2.6,13.0,137.0,223.79,174.06
2016,7,4,18,45,352.0,41.5,2.55,13.0,97.0,160.16,117.66
2016,7,4,19,0,262.0,31.0,2.5,13.0,57.0,106.63,68.89
2016,7,4,19,15,131.0,15.5,2.5,13.0,28.5,45.48,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,115.5,16.0,2.65,13.0,27.0,12.6,0.0
2016,7,5,5,30,231.0,32.0,2.7,13.0,54.0,25.04,14.45
2016,7,5,5,45,331.0,42.5,2.75,13.5,94.0,33.41,23.46
2016,7,5,6,0,431.0,53.0,2.8,14.0,134.0,40.38,30.13
2016,7,5,6,15,215.5,57.5,2.75,14.0,98.0,41.74,31.68
2016,7,5,6,30,0.0,62.0,2.7,14.0,62.0,57.36,45.74
2016,7,5,6,45,0.0,75.5,2.65,14.0,75.5,69.37,56.43
2016,7,5,7,0,0.0,89.0,2.6,14.0,89.0,81.34,63.76
2016,7,5,7,15,0.0,113.5,2.55,14.0,113.5,102.62,81.47
2016,7,5,7,30,0.0,138.0,2.5,14.0,138.0,124.08,99.07
2016,7,5,7,45,2.5,156.0,2.45,14.5,157.5,140.86,112.25
2016,7,5,8,0,5.0,174.0,2.4,15.0,177.0,158.05,125.61
2016,7,5,8,15,3.0,170.5,2.35,15.0,172.5,155.94,123.55
2016,7,5,8,30,1.0,167.0,2.3,15.0,168.0,153.19,121.01
2016,7,5,8,45,5.0,191.0,2.3,15.5,195.0,176.69,139.36
2016,7,5,9,0,9.0,215.0,2.3,16.0,222.0,200.78,157.95
2016,7,5,9,15,11.5,235.5,2.35,16.0,244.5,221.59,174.09
2016,7,5,9,30,14.0,256.0,2.4,16.0,267.0,242.78,190.45
2016,7,5,9,45,18.5,282.5,2.45,16.0,298.0,270.98,212.21
2016,7,5,10,0,23.0,309.0,2.5,16.0,329.0,299.8,234.28
2016,7,5,10,15,93.5,373.0,2.55,16.0,456.0,409.14,319.02
2016,7,5,10,30,164.0,437.0,2.6,16.0,583.0,527.24,407.76
2016,7,5,10,45,108.5,425.0,2.65,16.5,522.5,483.23,372.57
2016,7,5,11,0,53.0,413.0,2.7,17.0,462.0,431.54,332.11
2016,7,5,11,15,50.0,415.5,2.75,17.0,462.5,435.86,335.41
2016,7,5,11,30,47.0,418.0,2.8,17.0,463.0,439.81,338.18
2016,7,5,11,45,61.0,437.5,2.85,17.0,496.0,475.43,364.98
2016,7,5,12,0,75.0,457.0,2.9,17.0,529.0,511.89,392.09
2016,7,5,12,15,62.5,443.0,2.95,17.0,503.5,490.39,375.87
2016,7,5,12,30,50.0,429.0,3.0,17.0,478.0,467.81,359.07
2016,7,5,12,45,36.5,389.5,3.05,17.0,425.5,417.72,321.76
2016,7,5,13,0,23.0,350.0,3.1,17.0,373.0,356.93,275.98
2016,7,5,13,15,19.5,323.0,3.1,17.0,342.0,327.81,254.13
2016,7,5,13,30,16.0,296.0,3.1,17.0,311.0,298.43,231.8
2016,7,5,13,45,20.5,315.5,3.1,17.0,334.0,322.57,250.78
2016,7,5,14,0,25.0,335.0,3.1,17.0,357.0,358.41,278.45
2016,7,5,14,15,36.5,349.0,3.1,16.5,380.5,385.33,300.11
2016,7,5,14,30,48.0,363.0,3.1,16.0,404.0,412.19,321.78
2016,7,5,14,45,34.0,320.5,3.15,16.0,349.0,354.48,277.78
2016,7,5,15,0,20.0,278.0,3.2,16.0,294.0,286.37,225.29
2016,7,5,15,15,15.0,250.5,3.2,16.0,262.5,254.34,200.62
2016,7,5,15,30,10.0,223.0,3.2,16.0,231.0,222.5,175.75
2016,7,5,15,45,6.0,197.5,3.25,16.0,202.5,193.78,153.17
2016,7,5,16,0,2.0,172.0,3.3,16.0,174.0,165.33,130.56
2016,7,5,16,15,1.0,161.5,3.35,15.5,162.5,154.45,122.35
2016,7,5,16,30,0.0,151.0,3.4,15.0,151.0,143.65,114.11
2016,7,5,16,45,0.0,126.0,3.45,15.0,126.0,119.2,94.32
2016,7,5,17,0,0.0,101.0,3.5,15.0,101.0,94.84,74.38
2016,7,5,17,15,0.0,93.5,3.55,14.5,93.5,87.78,68.86
2016,7,5,17,30,0.0,86.0,3.6,14.0,86.0,80.75,63.26
2016,7,5,17,45,0.0,73.0,3.65,14.0,73.0,68.3,52.8
2016,7,5,18,0,0.0,60.0,3.7,14.0,60.0,55.85,42.21
2016,7,5,18,15,232.0,56.0,3.65,13.5,100.5,164.79,132.44
2016,7,5,18,30,464.0,52.0,3.6,13.0,141.0,231.66,180.45
2016,7,5,18,45,360.0,42.5,3.55,13.0,99.5,163.66,120.44
2016,7,5,19,0,256.0,33.0,3.5,13.0,58.0,106.56,68.91
2016,7,5,19,15,128.0,16.5,3.45,12.5,29.0,44.89,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,124.5,15.0,2.75,12.0,26.5,11.81,0.0
2016,7,6,5,30,249.0,30.0,2.7,12.0,53.0,24.2,13.67
2016,7,6,5,45,349.5,39.5,2.7,12.5,92.5,30.7,21.18
2016,7,6,6,0,450.0,49.0,2.7,13.0,132.0,36.89,27.16
2016,7,6,6,15,225.0,50.5,2.55,13.0,92.0,36.58,27.2
2016,7,6,6,30,0.0,52.0,2.4,13.0,52.0,48.33,37.86
2016,7,6,6,45,0.0,63.5,2.3,13.5,63.5,59.06,47.38
2016,7,6,7,0,0.0,75.0,2.2,14.0,75.0,69.56,53.81
2016,7,6,7,15,0.0,94.5,2.1,14.0,94.5,86.77,68.16
2016,7,6,7,30,0.0,114.0,2.0,14.0,114.0,104.06,82.39
2016,7,6,7,45,3.0,144.5,1.9,14.5,146.5,131.33,104.34
2016,7,6,8,0,6.0,175.0,1.8,15.0,179.0,159.1,126.32
2016,7,6,8,15,113.5,228.0,1.75,15.0,301.0,227.77,178.38
2016,7,6,8,30,221.0,281.0,1.7,15.0,423.0,317.77,247.54
2016,7,6,8,45,180.0,305.5,1.7,15.5,426.0,336.72,262.72
2016,7,6,9,0,139.0,330.0,1.7,16.0,429.0,351.37,273.98
2016,7,6,9,15,135.5,349.5,1.75,16.0,451.0,377.18,293.82
2016,7,6,9,30,132.0,369.0,1.8,16.0,473.0,402.66,313.05
2016,7,6,9,45,82.5,352.5,1.85,16.0,418.5,370.02,287.75
2016,7,6,10,0,33.0,336.0,1.9,16.0,364.0,329.12,255.82
2016,7,6,10,15,29.5,336.5,1.95,16.0,362.0,330.89,257.1
2016,7,6,10,30,26.0,337.0,2.0,16.0,360.0,332.16,257.8
2016,7,6,10,45,23.5,333.0,2.15,16.5,354.5,329.61,255.32
2016,7,6,11,0,21.0,329.0,2.3,17.0,349.0,324.45,250.88
2016,7,6,11,15,22.5,341.5,2.4,17.0,363.0,339.12,262.03
2016,7,6,11,30,24.0,354.0,2.5,17.0,377.0,358.22,276.45
2016,7,6,11,45,22.0,344.5,2.65,17.0,365.5,344.72,266.24
2016,7,6,12,0,20.0,335.0,2.8,17.0,354.0,335.2,259.14
2016,7,6,12,15,27.0,366.0,2.9,17.0,392.5,380.42,293.69
2016,7,6,12,30,34.0,397.0,3.0,17.0,431.0,420.35,323.8
2016,7,6,12,45,26.0,358.5,3.15,17.0,384.5,376.34,290.69
2016,7,6,13,0,18.0,320.0,3.3,17.0,338.0,322.71,250.15
2016,7,6,13,15,22.0,337.0,3.4,17.0,358.5,344.04,266.97
2016,7,6,13,30,26.0,354.0,3.5,17.0,379.0,376.66,292.09
2016,7,6,13,45,24.5,341.5,3.6,17.0,364.5,363.6,282.37
2016,7,6,14,0,23.0,329.0,3.7,17.0,350.0,338.94,263.94
2016,7,6,14,15,24.5,324.0,3.7,16.5,345.5,347.5,271.46
2016,7,6,14,30,26.0,319.0,3.7,16.0,341.0,344.56,270.13
2016,7,6,14,45,22.5,297.0,3.75,16.0,315.5,307.61,241.89
2016,7,6,15,0,19.0,275.0,3.8,16.0,290.0,282.45,222.67
2016,7,6,15,15,16.0,254.0,3.8,16.0,266.5,258.79,204.47
2016,7,6,15,30,13.0,233.0,3.8,16.0,243.0,235.21,186.18
2016,7,6,15,45,17.0,232.0,3.8,16.0,244.0,237.92,188.99
2016,7,6,16,0,21.0,231.0,3.8,16.0,245.0,240.47,191.65
2016,7,6,16,15,18.0,212.0,3.75,15.5,223.5,218.86,175.06
2016,7,6,16,30,15.0,193.0,3.7,15.0,202.0,197.42,158.46
2016,7,6,16,45,16.5,180.0,3.7,15.0,189.0,185.53,149.32
2016,7,6,17,0,18.0,167.0,3.7,15.0,176.0,173.52,139.96
2016,7,6,17,15,169.5,150.0,3.7,14.5,215.5,263.12,217.23
2016,7,6,17,30,321.0,133.0,3.7,14.0,255.0,330.04,273.42
2016,7,6,17,45,460.5,96.5,3.7,14.0,243.5,352.96,291.24
2016,7,6,18,0,600.0,60.0,3.7,14.0,232.0,355.35,289.94
2016,7,6,18,15,538.5,53.5,3.6,13.5,185.0,290.13,232.56
2016,7,6,18,30,477.0,47.0,3.5,13.0,138.0,230.95,179.34
2016,7,6,18,45,384.5,38.0,3.45,13.0,97.5,166.27,121.9
2016,7,6,19,0,292.0,29.0,3.4,13.0,57.0,111.95,71.7
2016,7,6,19,15,146.0,14.5,3.35,13.0,28.5,47.05,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,144.5,13.5,3.1,13.0,26.5,10.54,0.0
2016,7,7,5,30,289.0,27.0,3.1,13.0,53.0,21.43,11.23
2016,7,7,5,45,384.5,35.5,3.1,13.5,92.5,27.17,17.98
2016,7,7,6,0,480.0,44.0,3.1,14.0,132.0,32.63,23.26
2016,7,7,6,15,240.0,51.5,3.0,14.0,95.5,37.39,27.79
2016,7,7,6,30,0.0,59.0,2.9,14.0,59.0,54.78,43.44
2016,7,7,6,45,0.0,72.0,2.85,14.0,72.0,66.4,53.8
2016,7,7,7,0,0.0,85.0,2.8,14.0,85.0,77.96,60.93
2016,7,7,7,15,0.0,107.5,2.8,14.0,107.5,97.62,77.3
2016,7,7,7,30,0.0,130.0,2.8,14.0,130.0,117.43,93.58
2016,7,7,7,45,1.5,148.5,2.8,14.5,149.5,134.37,107.02
2016,7,7,8,0,3.0,167.0,2.8,15.0,169.0,151.61,120.53
2016,7,7,8,15,5.0,181.5,2.8,15.0,185.0,165.91,131.74
2016,7,7,8,30,7.0,196.0,2.8,15.0,201.0,180.48,143.13
2016,7,7,8,45,6.5,196.0,2.85,15.5,200.5,181.65,143.45
2016,7,7,9,0,6.0,196.0,2.9,16.0,200.0,182.56,143.61
2016,7,7,9,15,9.5,222.5,2.95,16.0,230.0,208.98,164.4
2016,7,7,9,30,13.0,249.0,3.0,16.0,260.0,235.93,185.42
2016,7,7,9,45,13.5,257.5,3.1,16.0,269.0,245.4,192.57
2016,7,7,10,0,14.0,266.0,3.2,16.0,278.0,254.9,199.79
2016,7,7,10,15,18.5,296.5,3.25,16.0,313.0,287.35,224.93
2016,7,7,10,30,23.0,327.0,3.3,16.0,348.0,320.43,250.3
2016,7,7,10,45,51.5,382.0,3.35,16.0,429.5,396.99,309.3
2016,7,7,11,0,80.0,437.0,3.4,16.0,511.0,476.25,369.17
2016,7,7,11,15,52.0,397.0,3.4,16.0,446.0,420.14,325.91
2016,7,7,11,30,24.0,357.0,3.4,16.0,381.0,356.75,277.11
2016,7,7,11,45,26.0,358.5,3.4,16.0,384.0,367.09,285.2
2016,7,7,12,0,28.0,360.0,3.4,16.0,387.0,373.04,289.72
2016,7,7,12,15,36.5,390.0,3.4,16.0,425.0,413.2,320.33
2016,7,7,12,30,45.0,420.0,3.4,16.0,463.0,454.05,351.08
2016,7,7,12,45,38.0,400.5,3.4,16.0,437.0,430.33,333.04
2016,7,7,13,0,31.0,381.0,3.4,16.0,411.0,405.9,314.66
2016,7,7,13,15,28.5,368.0,3.35,16.0,395.5,392.0,304.3
2016,7,7,13,30,26.0,355.0,3.3,16.0,380.0,377.74,293.62
2016,7,7,13,45,25.5,346.0,3.3,16.0,370.0,369.28,287.5
2016,7,7,14,0,25.0,337.0,3.3,16.0,360.0,360.6,281.2
2016,7,7,14,15,23.5,322.5,3.3,16.0,344.0,333.46,260.75
2016,7,7,14,30,22.0,308.0,3.3,16.0,328.0,317.87,249.14
2016,7,7,14,45,16.0,270.0,3.3,16.0,284.5,274.38,215.57
2016,7,7,15,0,10.0,232.0,3.3,16.0,241.0,231.1,181.82
2016,7,7,15,15,11.5,233.5,3.3,16.0,243.0,234.17,184.77
2016,7,7,15,30,13.0,235.0,3.3,16.0,245.0,237.25,187.67
2016,7,7,15,45,8.0,207.0,3.35,16.0,213.0,205.04,162.27
2016,7,7,16,0,3.0,179.0,3.4,16.0,181.0,173.15,136.93
2016,7,7,16,15,1.5,158.5,3.45,15.5,159.5,151.88,120.29
2016,7,7,16,30,0.0,138.0,3.5,15.0,138.0,130.73,103.51
2016,7,7,16,45,0.0,140.5,3.6,15.0,140.5,133.7,106.35
2016,7,7,17,0,0.0,143.0,3.7,15.0,143.0,136.95,109.4
2016,7,7,17,15,0.0,115.0,3.75,14.5,115.0,109.28,86.87
2016,7,7,17,30,0.0,87.0,3.8,14.0,87.0,81.77,64.1
2016,7,7,17,45,0.0,74.0,3.9,14.0,74.0,69.31,53.67
2016,7,7,18,0,0.0,61.0,4.0,14.0,61.0,56.85,43.07
2016,7,7,18,15,248.0,53.0,3.9,13.5,100.0,167.95,135.0
2016,7,7,18,30,496.0,45.0,3.8,13.0,139.0,235.5,183.11
2016,7,7,18,45,406.5,36.5,3.75,13.0,98.5,171.21,125.36
2016,7,7,19,0,317.0,28.0,3.7,13.0,58.0,116.95,74.49
2016,7,7,19,15,158.5,14.0,3.6,12.5,29.0,48.72,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,156.5,12.0,3.1,13.0,26.0,9.24,0.0
2016,7,8,5,30,313.0,24.0,3.1,13.0,52.0,18.73,8.93
2016,7,8,5,45,406.5,31.5,3.15,13.5,91.5,23.72,14.97
2016,7,8,6,0,500.0,39.0,3.2,14.0,131.0,28.49,19.59
2016,7,8,6,15,559.0,44.5,3.15,14.0,176.5,34.22,24.96
2016,7,8,6,30,618.0,50.0,3.1,14.0,222.0,37.26,27.8
2016,7,8,6,45,309.0,82.0,3.05,14.5,168.0,57.24,45.57
2016,7,8,7,0,0.0,114.0,3.0,15.0,114.0,101.19,84.14
2016,7,8,7,15,20.0,146.0,2.9,15.0,155.5,129.63,102.96
2016,7,8,7,30,40.0,178.0,2.8,15.0,197.0,154.87,122.35
2016,7,8,7,45,49.0,202.0,2.75,15.5,227.5,180.26,142.1
2016,7,8,8,0,58.0,226.0,2.7,16.0,258.0,207.05,162.94
2016,7,8,8,15,61.0,247.5,2.65,16.0,284.0,231.46,182.3
2016,7,8,8,30,64.0,269.0,2.6,16.0,310.0,256.4,201.94
2016,7,8,8,45,147.5,296.0,2.6,16.5,398.5,315.44,247.0
2016,7,8,9,0,231.0,323.0,2.6,17.0,487.0,388.14,302.56
2016,7,8,9,15,349.0,304.0,2.6,17.0,568.0,446.27,347.81
2016,7,8,9,30,467.0,285.0,2.6,17.0,649.0,516.94,402.69
2016,7,8,9,45,378.0,335.5,2.6,17.5,639.0,534.04,413.85
2016,7,8,10,0,289.0,386.0,2.6,18.0,629.0,541.05,416.88
2016,7,8,10,15,596.0,237.5,2.65,18.0,759.5,643.33,498.82
2016,7,8,10,30,903.0,89.0,2.7,18.0,890.0,764.11,589.47
2016,7,8,10,45,907.0,90.0,2.8,18.0,911.5,804.49,616.94
2016,7,8,11,0,911.0,91.0,2.9,18.0,933.0,842.61,643.32
2016,7,8,11,15,914.0,91.5,2.95,18.0,948.0,876.97,666.67
2016,7,8,11,30,917.0,92.0,3.0,18.0,963.0,908.67,688.14
2016,7,8,11,45,920.0,91.5,3.05,18.0,971.0,936.62,707.03
2016,7,8,12,0,923.0,91.0,3.1,18.0,979.0,961.64,723.96
2016,7,8,12,15,923.5,91.0,3.15,18.0,979.5,981.72,737.62
2016,7,8,12,30,924.0,91.0,3.2,18.0,980.0,998.57,749.21
2016,7,8,12,45,915.5,96.0,3.25,18.0,971.5,1008.28,756.14
2016,7,8,13,0,907.0,101.0,3.3,18.0,963.0,1014.52,760.91
2016,7,8,13,15,904.5,100.5,3.35,18.0,949.0,1017.7,763.78
2016,7,8,13,30,902.0,100.0,3.4,18.0,935.0,1017.42,764.48
2016,7,8,13,45,899.5,98.0,3.45,18.0,915.0,1012.11,761.93
2016,7,8,14,0,897.0,96.0,3.5,18.0,895.0,1003.35,757.2
2016,7,8,14,15,677.5,208.5,3.5,18.0,801.5,912.15,695.72
2016,7,8,14,30,458.0,321.0,3.5,18.0,708.0,804.39,616.16
2016,7,8,14,45,665.5,205.5,3.55,18.0,741.5,879.56,676.9
2016,7,8,15,0,873.0,90.0,3.6,18.0,775.0,924.06,708.89
2016,7,8,15,15,863.0,88.5,3.6,18.0,737.0,893.13,688.31
2016,7,8,15,30,853.0,87.0,3.6,18.0,699.0,859.72,666.47
2016,7,8,15,45,841.0,84.5,3.65,18.0,656.5,821.19,641.09
2016,7,8,16,0,829.0,82.0,3.7,18.0,614.0,780.72,614.03
2016,7,8,16,15,527.5,159.5,3.65,17.5,489.0,608.38,486.82
2016,7,8,16,30,226.0,237.0,3.6,17.0,364.0,421.09,338.6
2016,7,8,16,45,144.0,213.0,3.55,17.0,291.0,328.56,265.44
2016,7,8,17,0,62.0,189.0,3.5,17.0,218.0,234.02,188.69
2016,7,8,17,15,38.0,160.5,3.4,16.5,178.0,186.64,150.56
2016,7,8,17,30,14.0,132.0,3.3,16.0,138.0,135.8,108.8
2016,7,8,17,45,9.0,113.5,3.25,16.0,117.5,114.56,91.23
2016,7,8,18,0,4.0,95.0,3.2,16.0,97.0,93.79,73.78
2016,7,8,18,15,252.0,68.5,3.1,15.5,117.0,187.84,150.11
2016,7,8,18,30,500.0,42.0,3.0,15.0,137.0,233.58,179.78
2016,7,8,18,45,411.0,34.0,2.95,15.0,97.0,169.81,122.97
2016,7,8,19,0,322.0,26.0,2.9,15.0,57.0,116.06,72.72
2016,7,8,19,15,161.0,13.0,2.9,14.5,28.5,47.96,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,160.0,11.5,2.1,14.0,25.5,10.96,0.0
2016,7,9,5,30,320.0,23.0,2.1,14.0,51.0,17.89,8.05
2016,7,9,5,45,412.0,30.5,2.15,14.5,90.0,22.93,14.19
2016,7,9,6,0,504.0,38.0,2.2,15.0,129.0,27.73,18.83
2016,7,9,6,15,563.5,43.5,2.25,15.0,175.0,33.41,24.13
2016,7,9,6,30,623.0,49.0,2.3,15.0,221.0,36.49,27.0
2016,7,9,6,45,314.0,86.5,2.4,15.5,173.5,60.56,48.33
2016,7,9,7,0,5.0,124.0,2.5,16.0,126.0,108.78,90.42
2016,7,9,7,15,15.5,147.0,2.55,16.0,154.0,130.0,102.99
2016,7,9,7,30,26.0,170.0,2.6,16.0,182.0,147.19,116.18
2016,7,9,7,45,40.0,196.5,2.65,16.5,217.5,174.41,137.19
2016,7,9,8,0,54.0,223.0,2.7,17.0,253.0,203.69,159.79
2016,7,9,8,15,79.0,252.0,2.7,17.0,300.0,240.18,188.11
2016,7,9,8,30,104.0,281.0,2.7,17.0,347.0,279.92,219.05
2016,7,9,8,45,114.5,304.0,2.75,17.5,381.5,308.13,240.69
2016,7,9,9,0,125.0,327.0,2.8,18.0,416.0,342.05,266.53
2016,7,9,9,15,216.5,336.0,2.85,18.0,501.0,407.48,317.04
2016,7,9,9,30,308.0,345.0,2.9,18.0,586.0,479.43,372.28
2016,7,9,9,45,331.5,357.0,3.0,18.0,626.5,523.76,405.97
2016,7,9,10,0,355.0,369.0,3.1,18.0,667.0,569.82,440.68
2016,7,9,10,15,626.5,230.5,3.15,18.0,777.5,658.36,511.92
2016,7,9,10,30,898.0,92.0,3.2,18.0,888.0,762.76,591.0
2016,7,9,10,45,685.5,230.0,3.25,18.5,846.5,762.69,586.81
2016,7,9,11,0,473.0,368.0,3.3,19.0,805.0,743.69,566.4
2016,7,9,11,15,467.0,378.0,3.35,19.0,815.5,768.73,584.2
2016,7,9,11,30,461.0,388.0,3.4,19.0,826.0,792.08,600.37
2016,7,9,11,45,280.5,429.0,3.5,19.0,696.0,679.27,516.3
2016,7,9,12,0,100.0,470.0,3.6,19.0,566.0,548.32,417.06
2016,7,9,12,15,229.0,451.5,3.7,18.5,672.0,666.63,508.75
2016,7,9,12,30,358.0,433.0,3.8,18.0,778.0,789.6,600.65
2016,7,9,12,45,348.5,435.5,3.9,18.0,769.5,791.47,601.47
2016,7,9,13,0,339.0,438.0,4.0,18.0,761.0,791.6,601.91
2016,7,9,13,15,341.5,430.0,4.05,18.0,751.0,791.34,602.48
2016,7,9,13,30,344.0,422.0,4.1,18.0,741.0,789.39,601.91
2016,7,9,13,45,242.5,429.0,4.2,18.0,651.5,696.9,533.77
2016,7,9,14,0,141.0,436.0,4.3,18.0,562.0,592.3,455.81
2016,7,9,14,15,142.5,421.5,4.35,17.5,545.0,579.36,448.54
2016,7,9,14,30,144.0,407.0,4.4,17.0,528.0,565.59,440.17
2016,7,9,14,45,212.5,381.0,4.45,17.0,552.0,602.93,471.4
2016,7,9,15,0,281.0,355.0,4.5,17.0,576.0,648.99,508.47
2016,7,9,15,15,394.5,296.5,4.5,17.0,589.5,695.73,547.44
2016,7,9,15,30,508.0,238.0,4.5,17.0,603.0,724.15,572.82
2016,7,9,15,45,687.0,157.5,4.55,17.0,618.0,780.55,619.21
2016,7,9,16,0,866.0,77.0,4.6,17.0,633.0,805.74,639.33
2016,7,9,16,15,852.0,75.0,4.6,16.5,587.0,761.17,609.17
2016,7,9,16,30,838.0,73.0,4.6,16.0,541.0,715.19,577.84
2016,7,9,16,45,816.5,71.0,4.6,16.0,492.5,662.79,539.92
2016,7,9,17,0,795.0,69.0,4.6,16.0,444.0,614.25,503.47
2016,7,9,17,15,767.5,66.0,4.55,15.5,393.5,556.5,458.21
2016,7,9,17,30,740.0,63.0,4.5,15.0,343.0,499.69,412.2
2016,7,9,17,45,696.5,59.5,4.45,15.0,292.0,435.34,357.8
2016,7,9,18,0,653.0,56.0,4.4,15.0,241.0,374.18,304.43
2016,7,9,18,15,593.0,50.0,4.25,14.5,193.0,308.63,246.59
2016,7,9,18,30,533.0,44.0,4.1,14.0,145.0,247.55,191.35
2016,7,9,18,45,433.5,36.0,3.95,14.0,102.0,178.77,130.2
2016,7,9,19,0,334.0,28.0,3.8,14.0,59.0,121.13,76.15
2016,7,9,19,15,167.0,14.0,3.75,13.5,29.5,50.13,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,149.0,13.0,3.15,13.0,25.5,12.39,0.0
2016,7,10,5,30,298.0,26.0,3.2,13.0,51.0,20.76,10.03
2016,7,10,5,45,400.0,34.5,3.25,13.5,92.0,26.54,17.34
2016,7,10,6,0,502.0,43.0,3.3,14.0,133.0,32.04,22.7
2016,7,10,6,15,565.5,49.0,3.25,14.0,180.5,35.14,25.76
2016,7,10,6,30,629.0,55.0,3.2,14.0,228.0,41.76,31.82
2016,7,10,6,45,674.0,59.0,3.15,14.5,278.5,43.19,33.05
2016,7,10,7,0,719.0,63.0,3.1,15.0,329.0,49.04,38.13
2016,7,10,7,15,750.0,66.5,3.0,15.5,380.0,97.18,50.29
2016,7,10,7,30,781.0,70.0,2.9,16.0,431.0,149.07,84.85
2016,7,10,7,45,805.0,72.5,2.85,16.5,481.5,202.43,128.19
2016,7,10,8,0,829.0,75.0,2.8,17.0,532.0,263.71,181.17
2016,7,10,8,15,846.5,77.0,2.75,17.0,579.5,319.21,230.95
2016,7,10,8,30,864.0,79.0,2.7,17.0,627.0,375.96,281.4
2016,7,10,8,45,879.0,80.5,2.65,17.5,672.0,432.29,329.86
2016,7,10,9,0,894.0,82.0,2.6,18.0,717.0,489.11,377.14
2016,7,10,9,15,904.0,83.5,2.6,18.0,757.0,543.6,421.98
2016,7,10,9,30,914.0,85.0,2.6,18.0,797.0,597.57,465.07
2016,7,10,9,45,919.5,88.0,2.6,18.5,831.0,649.37,504.3
2016,7,10,10,0,925.0,91.0,2.6,19.0,865.0,699.77,541.26
2016,7,10,10,15,931.0,92.0,2.65,19.0,894.0,747.05,575.21
2016,7,10,10,30,937.0,93.0,2.7,19.0,923.0,792.52,606.45
2016,7,10,10,45,941.0,94.0,2.8,19.0,945.0,834.4,635.26
2016,7,10,11,0,945.0,95.0,2.9,19.0,967.0,873.91,662.3
2016,7,10,11,15,948.0,95.5,3.0,19.0,982.5,909.55,686.59
2016,7,10,11,30,951.0,96.0,3.1,19.0,998.0,942.43,708.98
2016,7,10,11,45,953.0,96.5,3.25,19.0,1006.0,971.5,729.17
2016,7,10,12,0,955.0,97.0,3.4,19.0,1014.0,997.5,747.35
2016,7,10,12,15,955.5,97.0,3.45,19.0,1015.0,1018.38,761.44
2016,7,10,12,30,956.0,97.0,3.5,19.0,1016.0,1035.92,773.4
2016,7,10,12,45,951.0,99.0,3.6,19.0,1008.0,1046.61,781.3
2016,7,10,13,0,946.0,101.0,3.7,19.0,1000.0,1053.72,786.99
2016,7,10,13,15,944.0,100.5,3.7,19.0,986.0,1057.68,789.98
2016,7,10,13,30,942.0,100.0,3.7,19.0,972.0,1058.04,790.72
2016,7,10,13,45,939.5,98.5,3.75,19.0,951.0,1053.24,788.55
2016,7,10,14,0,937.0,97.0,3.8,19.0,930.0,1044.83,784.13
2016,7,10,14,15,931.5,96.0,3.75,19.0,902.5,1030.45,775.09
2016,7,10,14,30,926.0,95.0,3.7,19.0,875.0,1012.67,763.9
2016,7,10,14,45,919.5,93.0,3.7,19.0,841.5,989.55,749.53
2016,7,10,15,0,913.0,91.0,3.7,19.0,808.0,963.3,733.06
2016,7,10,15,15,903.5,89.5,3.65,19.0,768.5,931.88,712.7
2016,7,10,15,30,894.0,88.0,3.6,19.0,729.0,897.81,690.46
2016,7,10,15,45,881.5,86.0,3.6,19.0,685.0,858.17,664.46
2016,7,10,16,0,869.0,84.0,3.6,19.0,641.0,816.48,636.78
2016,7,10,16,15,852.5,81.5,3.55,18.5,593.5,769.29,605.7
2016,7,10,16,30,836.0,79.0,3.5,18.0,546.0,720.87,573.19
2016,7,10,16,45,813.0,76.5,3.5,18.0,495.5,671.44,538.44
2016,7,10,17,0,790.0,74.0,3.5,18.0,445.0,617.01,498.18
2016,7,10,17,15,760.0,70.5,3.4,17.5,394.0,557.32,452.31
2016,7,10,17,30,730.0,67.0,3.3,17.0,343.0,498.8,405.83
2016,7,10,17,45,686.0,62.5,3.25,17.0,291.5,433.47,351.73
2016,7,10,18,0,642.0,58.0,3.2,17.0,240.0,372.97,299.83
2016,7,10,18,15,579.0,52.0,3.1,16.5,191.5,305.36,241.37
2016,7,10,18,30,516.0,46.0,3.0,16.0,143.0,243.91,186.73
2016,7,10,18,45,414.0,37.5,2.9,16.0,100.5,174.72,126.15
2016,7,10,19,0,312.0,29.0,2.8,16.0,58.0,116.95,72.61
2016,7,10,19,15,156.0,14.5,2.8,15.5,29.0,48.59,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
