Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,143.0,12.5,1.2,13.5,24.5,11.91,0.0
2016,7,11,5,30,286.0,25.0,1.2,14.0,49.0,19.89,9.07
2016,7,11,5,45,388.5,34.0,1.3,14.5,89.5,26.16,16.93
2016,7,11,6,0,491.0,43.0,1.4,15.0,130.0,32.11,22.67
2016,7,11,6,15,554.5,49.0,1.4,15.0,177.0,35.19,25.71
2016,7,11,6,30,618.0,55.0,1.4,15.0,224.0,38.15,28.49
2016,7,11,6,45,518.5,83.5,1.4,15.5,245.0,58.36,46.39
2016,7,11,7,0,419.0,112.0,1.4,16.0,266.0,79.63,64.91
2016,7,11,7,15,385.5,138.5,1.4,16.5,296.5,124.67,85.61
2016,7,11,7,30,352.0,165.0,1.4,17.0,327.0,172.18,121.69
2016,7,11,7,45,326.5,192.0,1.4,17.5,356.0,211.91,154.34
2016,7,11,8,0,301.0,219.0,1.4,18.0,385.0,249.18,185.83
2016,7,11,8,15,258.5,249.0,1.45,18.0,400.0,281.2,213.76
2016,7,11,8,30,216.0,279.0,1.5,18.0,415.0,313.18,240.68
2016,7,11,8,45,270.0,290.0,1.55,18.5,473.0,356.05,273.47
2016,7,11,9,0,324.0,301.0,1.6,19.0,531.0,408.92,313.68
2016,7,11,9,15,329.0,319.0,1.65,19.0,564.0,447.81,343.6
2016,7,11,9,30,334.0,337.0,1.7,19.0,597.0,486.97,373.22
2016,7,11,9,45,613.5,220.0,1.8,19.0,723.5,576.06,443.24
2016,7,11,10,0,893.0,103.0,1.9,19.0,850.0,689.01,529.76
2016,7,11,10,15,900.0,104.5,1.95,19.0,879.0,736.19,563.21
2016,7,11,10,30,907.0,106.0,2.0,19.0,908.0,781.72,594.18
2016,7,11,10,45,912.0,106.5,2.05,19.5,930.0,822.9,620.69
2016,7,11,11,0,917.0,107.0,2.1,20.0,952.0,861.85,645.44
2016,7,11,11,15,920.0,108.0,2.15,20.0,967.5,897.18,668.8
2016,7,11,11,30,923.0,109.0,2.2,20.0,983.0,929.85,690.32
2016,7,11,11,45,925.5,109.0,2.3,20.0,991.5,958.3,709.55
2016,7,11,12,0,928.0,109.0,2.4,20.0,1000.0,983.79,726.89
2016,7,11,12,15,929.0,109.0,2.45,20.0,1001.0,1004.78,740.83
2016,7,11,12,30,930.0,109.0,2.5,20.0,1002.0,1022.53,752.78
2016,7,11,12,45,933.5,106.0,2.65,20.0,997.0,1036.43,763.37
2016,7,11,13,0,937.0,103.0,2.8,20.0,992.0,1046.88,771.84
2016,7,11,13,15,935.0,102.5,2.85,19.5,978.5,1050.85,776.7
2016,7,11,13,30,933.0,102.0,2.9,19.0,965.0,1051.25,779.42
2016,7,11,13,45,930.0,101.0,3.0,19.0,944.5,1046.53,777.92
2016,7,11,14,0,927.0,100.0,3.1,19.0,924.0,1038.27,774.19
2016,7,11,14,15,922.0,99.0,3.15,19.0,896.5,1024.52,766.47
2016,7,11,14,30,917.0,98.0,3.2,19.0,869.0,1007.4,756.61
2016,7,11,14,45,911.0,96.0,3.25,19.0,836.0,984.96,743.2
2016,7,11,15,0,905.0,94.0,3.3,19.0,803.0,959.38,727.68
2016,7,11,15,15,895.5,92.0,3.3,18.5,764.0,927.62,708.87
2016,7,11,15,30,886.0,90.0,3.3,18.0,725.0,893.23,688.08
2016,7,11,15,45,875.0,87.5,3.3,18.0,681.5,854.56,662.78
2016,7,11,16,0,864.0,85.0,3.3,18.0,638.0,813.77,635.74
2016,7,11,16,15,847.0,82.5,3.3,18.0,590.5,766.36,603.58
2016,7,11,16,30,830.0,80.0,3.3,18.0,543.0,717.77,570.11
2016,7,11,16,45,809.0,76.5,3.3,18.0,493.0,668.84,535.81
2016,7,11,17,0,788.0,73.0,3.3,18.0,443.0,614.73,495.89
2016,7,11,17,15,757.5,69.5,3.25,17.5,392.0,554.8,450.04
2016,7,11,17,30,727.0,66.0,3.2,17.0,341.0,496.11,403.57
2016,7,11,17,45,685.5,61.5,3.2,16.5,290.0,432.21,351.35
2016,7,11,18,0,644.0,57.0,3.2,16.0,239.0,371.32,299.66
2016,7,11,18,15,581.5,51.0,3.1,15.5,190.5,305.3,242.18
2016,7,11,18,30,519.0,45.0,3.0,15.0,142.0,243.89,187.31
2016,7,11,18,45,421.5,36.5,2.95,15.0,99.5,175.87,127.28
2016,7,11,19,0,324.0,28.0,2.9,15.0,57.0,118.81,73.44
2016,7,11,19,15,162.0,14.0,2.95,14.5,28.5,49.02,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,153.5,12.0,3.15,13.0,24.0,11.44,0.0
2016,7,12,5,30,307.0,24.0,3.2,13.0,48.0,19.05,8.16
2016,7,12,5,45,407.0,32.0,3.25,13.5,88.5,24.46,15.48
2016,7,12,6,0,507.0,40.0,3.3,14.0,129.0,29.63,20.54
2016,7,12,6,15,571.0,46.0,3.25,14.0,176.5,35.89,26.41
2016,7,12,6,30,635.0,52.0,3.2,14.0,224.0,39.31,29.62
2016,7,12,6,45,328.0,91.5,3.15,14.5,181.5,64.43,51.96
2016,7,12,7,0,21.0,131.0,3.1,15.0,139.0,113.77,95.18
2016,7,12,7,15,20.0,147.0,3.05,15.0,155.5,129.99,103.32
2016,7,12,7,30,19.0,163.0,3.0,15.0,172.0,146.09,116.14
2016,7,12,7,45,109.5,198.0,2.95,15.5,257.5,182.53,141.5
2016,7,12,8,0,200.0,233.0,2.9,16.0,343.0,240.55,184.97
2016,7,12,8,15,131.0,249.5,2.8,16.0,324.0,248.55,194.11
2016,7,12,8,30,62.0,266.0,2.7,16.0,305.0,252.91,199.26
2016,7,12,8,45,475.0,175.5,2.65,16.5,509.5,341.5,265.01
2016,7,12,9,0,888.0,85.0,2.6,17.0,714.0,487.51,377.73
2016,7,12,9,15,899.0,86.5,2.55,17.0,754.5,542.34,422.37
2016,7,12,9,30,910.0,88.0,2.5,17.0,795.0,596.76,465.74
2016,7,12,9,45,920.0,89.0,2.45,17.0,830.5,649.46,506.51
2016,7,12,10,0,930.0,90.0,2.4,17.0,866.0,701.15,545.34
2016,7,12,10,15,936.5,91.0,2.4,17.0,895.5,749.13,579.61
2016,7,12,10,30,943.0,92.0,2.4,17.0,925.0,795.31,611.09
2016,7,12,10,45,947.0,93.0,2.4,17.5,947.5,837.54,638.26
2016,7,12,11,0,951.0,94.0,2.4,18.0,970.0,877.38,663.44
2016,7,12,11,15,954.0,94.5,2.45,18.0,985.5,913.33,687.43
2016,7,12,11,30,957.0,95.0,2.5,18.0,1001.0,946.5,709.49
2016,7,12,11,45,959.0,95.0,2.55,18.0,1009.0,975.34,728.63
2016,7,12,12,0,961.0,95.0,2.6,18.0,1017.0,1001.08,745.75
2016,7,12,12,15,961.0,95.0,2.65,18.0,1017.5,1021.68,759.54
2016,7,12,12,30,961.0,95.0,2.7,18.0,1018.0,1038.89,771.21
2016,7,12,12,45,951.5,100.0,2.8,18.0,1008.5,1048.29,778.39
2016,7,12,13,0,942.0,105.0,2.9,18.0,999.0,1054.05,783.35
2016,7,12,13,15,939.5,104.5,2.95,18.0,984.5,1057.6,786.52
2016,7,12,13,30,937.0,104.0,3.0,18.0,970.0,1057.55,787.47
2016,7,12,13,45,933.0,103.0,3.1,18.0,948.5,1051.87,785.3
2016,7,12,14,0,929.0,102.0,3.2,18.0,927.0,1042.63,780.9
2016,7,12,14,15,923.0,100.5,3.2,18.0,899.0,1027.37,771.71
2016,7,12,14,30,917.0,99.0,3.2,18.0,871.0,1008.74,760.39
2016,7,12,14,45,910.0,97.5,3.25,18.0,836.5,985.9,746.68
2016,7,12,15,0,903.0,96.0,3.3,18.0,802.0,959.98,730.88
2016,7,12,15,15,892.5,94.0,3.3,18.0,762.5,927.37,710.06
2016,7,12,15,30,882.0,92.0,3.3,18.0,723.0,892.18,687.38
2016,7,12,15,45,869.5,89.5,3.3,18.0,679.0,852.35,661.26
2016,7,12,16,0,857.0,87.0,3.3,18.0,635.0,810.51,633.45
2016,7,12,16,15,839.5,84.5,3.25,17.5,587.5,762.96,602.06
2016,7,12,16,30,822.0,82.0,3.2,17.0,540.0,719.24,572.96
2016,7,12,16,45,800.5,78.5,3.2,17.0,490.0,665.37,534.86
2016,7,12,17,0,779.0,75.0,3.2,17.0,440.0,611.28,494.75
2016,7,12,17,15,748.5,71.0,3.1,16.5,389.0,551.16,448.47
2016,7,12,17,30,718.0,67.0,3.0,16.0,338.0,492.29,401.63
2016,7,12,17,45,676.5,62.5,2.95,16.0,287.0,428.79,348.88
2016,7,12,18,0,635.0,58.0,2.9,16.0,236.0,369.92,298.17
2016,7,12,18,15,572.5,51.5,2.8,15.5,188.0,302.27,239.53
2016,7,12,18,30,510.0,45.0,2.7,15.0,140.0,240.75,184.72
2016,7,12,18,45,410.5,36.5,2.6,15.0,98.0,172.64,124.77
2016,7,12,19,0,311.0,28.0,2.5,15.0,56.0,115.73,70.96
2016,7,12,19,15,155.5,14.0,2.5,14.5,28.0,47.71,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,1.75,13.0,23.5,11.91,0.0
2016,7,13,5,30,274.0,25.0,1.7,13.0,47.0,20.07,8.53
2016,7,13,5,45,378.5,34.5,1.65,13.5,87.5,26.79,17.46
2016,7,13,6,0,483.0,44.0,1.6,14.0,128.0,33.16,23.66
2016,7,13,6,15,241.5,57.5,1.45,14.5,99.5,42.16,31.93
2016,7,13,6,30,0.0,71.0,1.3,15.0,71.0,64.53,51.88
2016,7,13,6,45,0.0,87.0,1.2,15.5,87.0,78.46,64.09
2016,7,13,7,0,0.0,103.0,1.1,16.0,103.0,92.3,75.95
2016,7,13,7,15,16.0,137.0,1.0,16.5,144.5,121.96,96.0
2016,7,13,7,30,32.0,171.0,0.9,17.0,186.0,148.17,115.9
2016,7,13,7,45,34.5,191.0,0.85,17.5,208.5,168.86,131.74
2016,7,13,8,0,37.0,211.0,0.8,18.0,231.0,190.05,147.9
2016,7,13,8,15,39.5,231.5,0.75,18.0,255.0,212.11,164.87
2016,7,13,8,30,42.0,252.0,0.7,18.0,279.0,234.66,182.04
2016,7,13,8,45,50.5,277.0,0.7,18.5,311.5,263.79,203.69
2016,7,13,9,0,59.0,302.0,0.7,19.0,344.0,294.15,225.97
2016,7,13,9,15,73.0,328.0,0.75,19.0,383.0,329.36,252.22
2016,7,13,9,30,87.0,354.0,0.8,19.0,422.0,366.32,279.51
2016,7,13,9,45,122.0,378.0,0.85,19.5,478.0,414.45,314.45
2016,7,13,10,0,157.0,402.0,0.9,20.0,534.0,468.35,352.98
2016,7,13,10,15,160.5,417.5,1.0,20.0,556.0,495.84,372.63
2016,7,13,10,30,164.0,433.0,1.1,20.0,578.0,523.47,392.46
2016,7,13,10,45,150.0,444.0,1.25,20.5,579.0,533.33,398.79
2016,7,13,11,0,136.0,455.0,1.4,21.0,580.0,541.85,404.19
2016,7,13,11,15,234.0,447.5,1.5,21.0,667.5,627.91,467.43
2016,7,13,11,30,332.0,440.0,1.6,21.0,755.0,723.3,535.19
2016,7,13,11,45,322.0,446.5,1.7,21.0,754.0,734.46,542.34
2016,7,13,12,0,312.0,453.0,1.8,21.0,753.0,744.04,549.2
2016,7,13,12,15,259.0,466.0,1.9,21.0,715.5,717.17,530.07
2016,7,13,12,30,206.0,479.0,2.0,21.0,678.0,679.48,503.63
2016,7,13,12,45,365.0,424.5,2.15,21.0,772.5,797.32,590.67
2016,7,13,13,0,524.0,370.0,2.3,21.0,867.0,917.04,675.63
2016,7,13,13,15,725.0,240.5,2.4,21.0,917.0,996.3,733.53
2016,7,13,13,30,926.0,111.0,2.5,21.0,967.0,1053.92,771.71
2016,7,13,13,45,922.0,110.0,2.6,21.0,945.5,1048.37,769.24
2016,7,13,14,0,918.0,109.0,2.7,21.0,924.0,1039.28,765.2
2016,7,13,14,15,912.0,108.0,2.75,21.0,896.0,1024.75,757.19
2016,7,13,14,30,906.0,107.0,2.8,21.0,868.0,1006.89,747.08
2016,7,13,14,45,898.0,105.0,2.85,21.0,834.0,982.81,732.88
2016,7,13,15,0,890.0,103.0,2.9,21.0,800.0,955.71,716.66
2016,7,13,15,15,879.5,101.5,2.95,20.5,760.5,924.02,698.59
2016,7,13,15,30,869.0,100.0,3.0,20.0,721.0,889.79,678.58
2016,7,13,15,45,855.0,97.5,3.05,20.0,677.0,849.12,652.52
2016,7,13,16,0,841.0,95.0,3.1,20.0,633.0,812.42,628.97
2016,7,13,16,15,823.0,92.0,3.1,20.0,585.0,764.17,596.52
2016,7,13,16,30,805.0,89.0,3.1,20.0,537.0,714.81,562.84
2016,7,13,16,45,781.5,85.5,3.1,20.0,487.0,660.2,524.66
2016,7,13,17,0,758.0,82.0,3.1,20.0,437.0,605.56,484.25
2016,7,13,17,15,726.0,78.0,3.05,19.5,386.0,545.41,438.64
2016,7,13,17,30,694.0,74.0,3.0,19.0,335.0,488.44,393.91
2016,7,13,17,45,649.5,68.5,2.95,18.5,284.0,423.46,341.3
2016,7,13,18,0,605.0,63.0,2.9,18.0,233.0,361.93,289.65
2016,7,13,18,15,539.5,56.0,2.7,17.5,185.0,294.0,231.3
2016,7,13,18,30,474.0,49.0,2.5,17.0,137.0,232.53,177.15
2016,7,13,18,45,373.0,39.0,2.4,17.0,95.5,164.26,117.92
2016,7,13,19,0,272.0,29.0,2.3,17.0,54.0,107.44,64.9
2016,7,13,19,15,136.0,14.5,2.25,16.5,27.0,44.56,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,138.5,12.5,1.45,13.5,23.0,11.91,0.0
2016,7,14,5,30,277.0,25.0,1.4,14.0,46.0,20.18,8.11
2016,7,14,5,45,385.0,34.0,1.35,14.5,87.0,26.43,17.04
2016,7,14,6,0,493.0,43.0,1.3,15.0,128.0,32.39,22.86
2016,7,14,6,15,246.5,53.5,1.2,15.0,96.0,39.19,29.24
2016,7,14,6,30,0.0,64.0,1.1,15.0,64.0,58.77,46.8
2016,7,14,6,45,0.0,78.5,1.0,15.5,78.5,71.57,58.03
2016,7,14,7,0,0.0,93.0,0.9,16.0,93.0,84.28,68.95
2016,7,14,7,15,5.0,123.5,0.9,16.0,126.0,110.6,87.2
2016,7,14,7,30,10.0,154.0,0.9,16.0,159.0,137.75,108.86
2016,7,14,7,45,11.5,169.5,0.9,16.5,176.0,153.13,120.63
2016,7,14,8,0,13.0,185.0,0.9,17.0,193.0,168.73,132.48
2016,7,14,8,15,25.0,216.0,0.9,17.5,231.5,200.54,156.76
2016,7,14,8,30,37.0,247.0,0.9,18.0,270.0,228.84,177.99
2016,7,14,8,45,37.0,264.0,0.95,18.5,289.0,247.64,191.94
2016,7,14,9,0,37.0,281.0,1.0,19.0,308.0,266.55,205.82
2016,7,14,9,15,62.5,317.5,1.05,19.0,365.5,315.1,242.51
2016,7,14,9,30,88.0,354.0,1.1,19.0,423.0,366.83,281.05
2016,7,14,9,45,80.0,366.5,1.2,19.5,431.0,380.32,290.18
2016,7,14,10,0,72.0,379.0,1.3,20.0,439.0,392.93,298.75
2016,7,14,10,15,86.5,400.5,1.35,20.0,475.5,428.65,324.98
2016,7,14,10,30,101.0,422.0,1.4,20.0,512.0,465.78,351.87
2016,7,14,10,45,92.0,429.5,1.5,20.0,513.0,472.81,356.63
2016,7,14,11,0,83.0,437.0,1.6,20.0,514.0,478.93,360.9
2016,7,14,11,15,98.0,451.0,1.7,20.0,543.0,510.96,384.44
2016,7,14,11,30,113.0,465.0,1.8,20.0,572.0,548.46,411.56
2016,7,14,11,45,116.5,465.5,1.9,20.0,577.0,559.55,419.64
2016,7,14,12,0,120.0,466.0,2.0,20.0,582.0,570.29,427.7
2016,7,14,12,15,106.0,465.5,2.05,20.0,568.0,555.1,416.68
2016,7,14,12,30,92.0,465.0,2.1,20.0,554.0,545.56,409.77
2016,7,14,12,45,81.5,455.0,2.2,20.0,533.5,528.95,398.15
2016,7,14,13,0,71.0,445.0,2.3,20.0,513.0,511.49,385.88
2016,7,14,13,15,98.0,450.0,2.35,20.0,541.5,546.5,412.5
2016,7,14,13,30,125.0,455.0,2.4,20.0,570.0,592.9,446.67
2016,7,14,13,45,141.5,445.5,2.45,20.0,573.0,602.02,454.09
2016,7,14,14,0,158.0,436.0,2.5,20.0,576.0,610.2,461.16
2016,7,14,14,15,141.0,419.5,2.5,19.5,541.5,576.67,438.11
2016,7,14,14,30,124.0,403.0,2.5,19.0,507.0,542.7,414.73
2016,7,14,14,45,93.0,373.5,2.55,19.0,450.0,468.48,360.57
2016,7,14,15,0,62.0,344.0,2.6,19.0,393.0,407.47,315.22
2016,7,14,15,15,73.0,331.5,2.6,18.5,386.0,404.29,314.79
2016,7,14,15,30,84.0,319.0,2.6,18.0,379.0,400.3,313.47
2016,7,14,15,45,59.0,283.5,2.6,18.0,324.0,339.31,266.83
2016,7,14,16,0,34.0,248.0,2.6,18.0,269.0,279.66,220.62
2016,7,14,16,15,28.5,225.5,2.6,18.0,242.5,251.1,198.79
2016,7,14,16,30,23.0,203.0,2.6,18.0,216.0,214.12,169.92
2016,7,14,16,45,11.5,170.5,2.6,18.0,177.0,172.56,136.78
2016,7,14,17,0,0.0,138.0,2.6,18.0,138.0,132.06,104.01
2016,7,14,17,15,0.0,110.5,2.55,17.5,110.5,104.89,82.2
2016,7,14,17,30,0.0,83.0,2.5,17.0,83.0,77.87,60.08
2016,7,14,17,45,0.0,70.5,2.5,16.5,70.5,65.9,50.26
2016,7,14,18,0,0.0,58.0,2.5,16.0,58.0,53.94,40.24
2016,7,14,18,15,224.5,54.5,2.45,15.5,95.5,160.84,127.94
2016,7,14,18,30,449.0,51.0,2.4,15.0,133.0,225.87,173.77
2016,7,14,18,45,345.0,40.5,2.35,15.0,92.0,157.54,114.0
2016,7,14,19,0,241.0,30.0,2.3,15.0,51.0,100.99,60.98
2016,7,14,19,15,120.5,15.0,2.35,14.5,25.5,36.03,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,2.25,12.5,5.0,4.77,0.0
2016,7,15,5,30,0.0,10.0,2.3,13.0,10.0,9.26,0.44
2016,7,15,5,45,0.0,20.5,2.35,13.5,20.5,19.01,10.69
2016,7,15,6,0,0.0,31.0,2.4,14.0,31.0,28.78,19.75
2016,7,15,6,15,0.0,43.0,2.3,14.0,43.0,39.95,30.0
2016,7,15,6,30,0.0,55.0,2.2,14.0,55.0,51.14,40.17
2016,7,15,6,45,0.0,68.0,2.15,14.5,68.0,62.85,50.55
2016,7,15,7,0,0.0,81.0,2.1,15.0,81.0,74.41,60.59
2016,7,15,7,15,0.0,91.5,2.05,15.0,91.5,84.02,65.64
2016,7,15,7,30,0.0,102.0,2.0,15.0,102.0,93.66,73.48
2016,7,15,7,45,0.0,124.5,1.95,15.0,124.5,113.63,89.78
2016,7,15,8,0,0.0,147.0,1.9,15.0,147.0,133.72,105.97
2016,7,15,8,15,0.0,143.5,1.9,15.0,143.5,131.48,103.76
2016,7,15,8,30,0.0,140.0,1.9,15.0,140.0,128.93,101.36
2016,7,15,8,45,2.0,162.5,1.9,15.5,164.5,150.18,118.09
2016,7,15,9,0,4.0,185.0,1.9,16.0,189.0,171.77,134.85
2016,7,15,9,15,6.0,200.0,1.9,16.0,205.0,187.02,146.66
2016,7,15,9,30,8.0,215.0,1.9,16.0,221.0,202.55,158.67
2016,7,15,9,45,11.5,243.0,1.95,16.5,252.5,231.03,180.49
2016,7,15,10,0,15.0,271.0,2.0,17.0,284.0,260.05,202.42
2016,7,15,10,15,17.5,290.5,2.05,17.0,306.0,281.14,218.43
2016,7,15,10,30,20.0,310.0,2.1,17.0,328.0,302.58,234.65
2016,7,15,10,45,43.0,366.5,2.15,17.0,406.0,376.16,290.76
2016,7,15,11,0,66.0,423.0,2.2,17.0,484.0,451.91,347.21
2016,7,15,11,15,61.5,425.5,2.25,17.0,483.5,455.59,349.32
2016,7,15,11,30,57.0,428.0,2.3,17.0,483.0,458.74,351.46
2016,7,15,11,45,41.5,396.5,2.35,17.5,436.5,418.4,320.63
2016,7,15,12,0,26.0,365.0,2.4,18.0,390.0,376.42,288.58
2016,7,15,12,15,23.0,350.0,2.4,18.0,372.0,353.89,271.81
2016,7,15,12,30,20.0,335.0,2.4,18.0,354.0,337.69,259.67
2016,7,15,12,45,23.0,349.5,2.4,18.0,372.0,355.75,273.49
2016,7,15,13,0,26.0,364.0,2.4,18.0,390.0,384.28,294.96
2016,7,15,13,15,24.5,352.5,2.4,18.0,376.5,372.8,286.37
2016,7,15,13,30,23.0,341.0,2.4,18.0,363.0,350.0,269.49
2016,7,15,13,45,62.5,383.5,2.4,18.0,440.0,445.93,342.97
2016,7,15,14,0,102.0,426.0,2.4,18.0,517.0,531.49,406.75
2016,7,15,14,15,104.0,411.0,2.4,17.5,501.0,518.62,398.28
2016,7,15,14,30,106.0,396.0,2.4,17.0,485.0,505.16,389.94
2016,7,15,14,45,105.0,379.5,2.4,17.0,465.0,486.63,377.0
2016,7,15,15,0,104.0,363.0,2.4,17.0,445.0,467.65,363.7
2016,7,15,15,15,64.0,314.0,2.4,17.0,364.0,377.26,295.23
2016,7,15,15,30,24.0,265.0,2.4,17.0,283.0,277.8,218.25
2016,7,15,15,45,23.0,248.5,2.4,17.0,265.0,260.29,205.4
2016,7,15,16,0,22.0,232.0,2.4,17.0,247.0,242.78,192.16
2016,7,15,16,15,15.0,205.0,2.35,16.5,215.0,209.74,166.55
2016,7,15,16,30,8.0,178.0,2.3,16.0,183.0,177.2,140.97
2016,7,15,16,45,4.0,157.0,2.3,16.0,159.5,153.46,122.05
2016,7,15,17,0,0.0,136.0,2.3,16.0,136.0,130.06,103.16
2016,7,15,17,15,0.0,113.5,2.3,15.5,113.5,107.96,85.39
2016,7,15,17,30,0.0,91.0,2.3,15.0,91.0,85.9,67.32
2016,7,15,17,45,0.0,77.0,2.35,15.0,77.0,72.43,56.09
2016,7,15,18,0,0.0,63.0,2.4,15.0,63.0,58.97,44.67
2016,7,15,18,15,0.0,49.5,2.35,14.5,49.5,46.01,33.59
2016,7,15,18,30,0.0,36.0,2.3,14.0,36.0,33.43,22.67
2016,7,15,18,45,0.0,24.5,2.3,14.0,24.5,22.73,13.2
2016,7,15,19,0,0.0,13.0,2.3,14.0,13.0,12.04,3.17
2016,7,15,19,15,0.0,6.5,2.35,14.0,6.5,6.2,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,102.0,13.0,2.2,13.0,20.5,12.39,0.0
2016,7,16,5,30,204.0,26.0,2.2,13.0,41.0,20.5,7.19
2016,7,16,5,45,314.0,37.0,2.2,13.5,80.0,29.4,19.53
2016,7,16,6,0,424.0,48.0,2.2,14.0,119.0,37.02,26.97
2016,7,16,6,15,212.0,49.5,2.1,14.0,85.0,36.2,26.65
2016,7,16,6,30,0.0,51.0,2.0,14.0,51.0,47.4,36.84
2016,7,16,6,45,0.0,63.0,1.9,14.5,63.0,58.59,46.77
2016,7,16,7,0,0.0,75.0,1.8,15.0,75.0,69.36,56.14
2016,7,16,7,15,0.0,87.5,1.7,15.0,87.5,80.61,62.78
2016,7,16,7,30,0.0,100.0,1.6,15.0,100.0,91.93,72.03
2016,7,16,7,45,1.5,133.0,1.55,15.5,134.0,121.08,95.66
2016,7,16,8,0,3.0,166.0,1.5,16.0,168.0,150.48,119.02
2016,7,16,8,15,2.5,170.0,1.5,16.0,172.0,155.11,122.34
2016,7,16,8,30,2.0,174.0,1.5,16.0,176.0,159.49,125.51
2016,7,16,8,45,8.0,204.5,1.5,16.5,210.5,189.51,148.83
2016,7,16,9,0,14.0,235.0,1.5,17.0,245.0,220.41,172.47
2016,7,16,9,15,18.5,259.0,1.55,17.0,273.0,245.72,191.86
2016,7,16,9,30,23.0,283.0,1.6,17.0,301.0,271.68,211.64
2016,7,16,9,45,23.0,295.0,1.65,17.5,314.0,284.78,220.95
2016,7,16,10,0,23.0,307.0,1.7,18.0,327.0,297.89,230.25
2016,7,16,10,15,19.0,292.0,1.8,18.0,308.5,283.57,219.09
2016,7,16,10,30,15.0,277.0,1.9,18.0,290.0,268.51,207.43
2016,7,16,10,45,14.0,273.5,2.0,18.0,286.5,265.82,205.31
2016,7,16,11,0,13.0,270.0,2.1,18.0,283.0,262.93,203.01
2016,7,16,11,15,16.0,297.5,2.15,18.0,313.5,292.37,225.52
2016,7,16,11,30,19.0,325.0,2.2,18.0,344.0,322.23,248.07
2016,7,16,11,45,29.5,366.5,2.3,18.0,395.5,378.45,290.56
2016,7,16,12,0,40.0,408.0,2.4,18.0,447.0,431.7,330.22
2016,7,16,12,15,45.0,417.0,2.4,18.0,460.5,448.62,342.58
2016,7,16,12,30,50.0,426.0,2.4,18.0,474.0,465.64,355.19
2016,7,16,12,45,43.0,410.0,2.45,18.0,451.5,445.55,340.35
2016,7,16,13,0,36.0,394.0,2.5,18.0,429.0,424.76,325.13
2016,7,16,13,15,35.0,384.5,2.5,18.0,418.0,416.08,318.97
2016,7,16,13,30,34.0,375.0,2.5,18.0,407.0,407.04,312.51
2016,7,16,13,45,33.0,364.5,2.55,18.0,395.0,396.66,305.17
2016,7,16,14,0,32.0,354.0,2.6,18.0,383.0,386.01,297.62
2016,7,16,14,15,34.0,348.0,2.6,17.5,378.0,382.81,296.29
2016,7,16,14,30,36.0,342.0,2.6,17.0,373.0,379.4,294.79
2016,7,16,14,45,32.0,320.0,2.6,17.0,346.5,353.04,275.14
2016,7,16,15,0,28.0,298.0,2.6,17.0,320.0,326.55,255.35
2016,7,16,15,15,23.5,275.0,2.6,17.0,293.5,287.34,225.51
2016,7,16,15,30,19.0,252.0,2.6,17.0,267.0,260.16,204.77
2016,7,16,15,45,21.5,243.5,2.65,17.0,259.0,253.95,200.6
2016,7,16,16,0,24.0,235.0,2.7,17.0,251.0,247.58,196.24
2016,7,16,16,15,12.0,196.5,2.7,16.5,204.5,198.73,157.78
2016,7,16,16,30,0.0,158.0,2.7,16.0,158.0,150.94,119.52
2016,7,16,16,45,0.0,128.5,2.7,16.0,128.5,121.86,96.14
2016,7,16,17,0,0.0,99.0,2.7,16.0,99.0,92.97,72.55
2016,7,16,17,15,0.0,79.0,2.7,15.5,79.0,73.62,56.73
2016,7,16,17,30,0.0,59.0,2.7,15.0,59.0,54.86,41.15
2016,7,16,17,45,0.0,49.5,2.7,15.0,49.5,45.99,33.69
2016,7,16,18,0,0.0,40.0,2.7,15.0,40.0,37.14,26.13
2016,7,16,18,15,233.5,45.0,2.7,14.5,87.0,153.08,121.95
2016,7,16,18,30,467.0,50.0,2.7,14.0,134.0,230.96,178.2
2016,7,16,18,45,357.0,40.0,2.7,14.0,92.0,160.41,116.18
2016,7,16,19,0,247.0,30.0,2.7,14.0,50.0,101.87,59.97
2016,7,16,19,15,123.5,15.0,2.75,14.0,25.0,36.47,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,115.5,12.0,2.95,13.0,20.5,11.44,0.0
2016,7,17,5,30,231.0,24.0,3.0,13.0,41.0,19.5,5.84
2016,7,17,5,45,346.0,34.0,3.05,13.5,80.5,26.7,17.15
2016,7,17,6,0,461.0,44.0,3.1,14.0,120.0,33.54,23.87
2016,7,17,6,15,230.5,48.5,3.05,14.0,86.5,35.53,26.03
2016,7,17,6,30,0.0,53.0,3.0,14.0,53.0,49.27,38.49
2016,7,17,6,45,0.0,65.0,3.0,14.5,65.0,60.26,48.25
2016,7,17,7,0,0.0,77.0,3.0,15.0,77.0,71.01,57.62
2016,7,17,7,15,0.0,105.5,2.95,15.0,105.5,95.62,75.41
2016,7,17,7,30,0.0,134.0,2.9,15.0,134.0,120.32,95.74
2016,7,17,7,45,5.0,157.0,2.85,15.5,160.0,141.63,112.56
2016,7,17,8,0,10.0,180.0,2.8,16.0,186.0,163.74,129.82
2016,7,17,8,15,7.5,182.0,2.8,16.0,186.5,166.77,131.97
2016,7,17,8,30,5.0,184.0,2.8,16.0,187.0,169.19,133.64
2016,7,17,8,45,5.5,189.0,2.85,16.0,193.0,174.95,137.94
2016,7,17,9,0,6.0,194.0,2.9,16.0,199.0,180.66,142.22
2016,7,17,9,15,10.0,222.0,2.95,16.0,230.0,208.66,164.28
2016,7,17,9,30,14.0,250.0,3.0,16.0,261.0,237.27,186.61
2016,7,17,9,45,40.5,312.0,3.05,16.5,345.0,308.53,241.92
2016,7,17,10,0,67.0,374.0,3.1,17.0,429.0,385.24,300.15
2016,7,17,10,15,42.5,336.5,3.1,17.0,372.5,340.19,264.88
2016,7,17,10,30,18.0,299.0,3.1,17.0,316.0,290.99,226.42
2016,7,17,10,45,37.5,356.0,3.15,17.0,391.0,362.21,281.45
2016,7,17,11,0,57.0,413.0,3.2,17.0,466.0,435.27,336.58
2016,7,17,11,15,52.0,412.5,3.25,17.0,461.5,435.28,336.03
2016,7,17,11,30,47.0,412.0,3.3,17.0,457.0,434.69,335.37
2016,7,17,11,45,103.0,446.0,3.4,17.0,544.5,522.87,402.76
2016,7,17,12,0,159.0,480.0,3.5,17.0,632.0,621.02,475.7
2016,7,17,12,15,124.0,471.0,3.55,17.0,590.0,585.98,448.82
2016,7,17,12,30,89.0,462.0,3.6,17.0,548.0,539.97,414.45
2016,7,17,12,45,84.0,455.5,3.65,17.0,536.5,532.31,409.12
2016,7,17,13,0,79.0,449.0,3.7,17.0,525.0,523.97,403.14
2016,7,17,13,15,47.5,370.5,3.75,17.0,416.0,414.45,321.08
2016,7,17,13,30,16.0,292.0,3.8,17.0,307.0,294.82,229.34
2016,7,17,13,45,14.0,270.0,3.85,17.0,283.0,271.65,211.87
2016,7,17,14,0,12.0,248.0,3.9,17.0,259.0,248.35,193.94
2016,7,17,14,15,14.5,264.5,3.95,16.5,277.0,267.31,209.55
2016,7,17,14,30,17.0,281.0,4.0,16.0,295.0,286.43,225.25
2016,7,17,14,45,14.0,259.0,4.05,16.0,271.0,261.85,206.21
2016,7,17,15,0,11.0,237.0,4.1,16.0,247.0,237.3,187.16
2016,7,17,15,15,12.0,235.5,4.15,16.0,245.5,236.96,187.39
2016,7,17,15,30,13.0,234.0,4.2,16.0,244.0,236.64,187.61
2016,7,17,15,45,25.5,242.5,4.3,16.0,260.0,266.57,212.43
2016,7,17,16,0,38.0,251.0,4.4,16.0,276.0,286.59,229.32
2016,7,17,16,15,19.0,202.5,4.4,15.5,215.0,210.44,168.57
2016,7,17,16,30,0.0,154.0,4.4,15.0,154.0,146.94,116.95
2016,7,17,16,45,0.0,146.5,4.45,15.0,146.5,140.03,111.72
2016,7,17,17,0,0.0,139.0,4.5,15.0,139.0,133.21,106.45
2016,7,17,17,15,0.0,122.0,4.45,14.5,122.0,116.72,93.2
2016,7,17,17,30,0.0,105.0,4.4,14.0,105.0,100.22,79.74
2016,7,17,17,45,0.0,88.5,4.4,14.0,88.5,84.22,66.33
2016,7,17,18,0,0.0,72.0,4.4,14.0,72.0,68.21,52.7
2016,7,17,18,15,221.0,61.0,4.3,13.5,100.5,167.32,134.42
2016,7,17,18,30,442.0,50.0,4.2,13.0,129.0,222.13,172.43
2016,7,17,18,45,332.5,39.5,4.1,13.0,88.5,152.64,111.03
2016,7,17,19,0,223.0,29.0,4.0,13.0,48.0,94.42,54.64
2016,7,17,19,15,111.5,14.5,3.95,13.0,24.0,33.78,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,3.1,13.0,19.0,10.48,0.0
2016,7,18,5,30,239.0,22.0,3.2,13.0,38.0,17.67,3.99
2016,7,18,5,45,351.0,31.0,3.3,13.5,77.0,24.03,14.81
2016,7,18,6,0,463.0,40.0,3.4,14.0,116.0,30.08,20.82
2016,7,18,6,15,231.5,41.0,3.4,14.0,79.0,29.96,21.07
2016,7,18,6,30,0.0,42.0,3.4,14.0,42.0,39.01,29.32
2016,7,18,6,45,0.0,52.0,3.4,14.5,52.0,48.33,37.63
2016,7,18,7,0,0.0,62.0,3.4,15.0,62.0,57.66,45.8
2016,7,18,7,15,0.0,89.0,3.3,15.0,89.0,81.83,63.86
2016,7,18,7,30,0.0,116.0,3.2,15.0,116.0,105.43,83.39
2016,7,18,7,45,0.0,132.5,3.15,15.5,132.5,120.34,95.27
2016,7,18,8,0,0.0,149.0,3.1,16.0,149.0,135.36,107.09
2016,7,18,8,15,4.0,173.0,3.05,16.0,175.5,158.06,125.11
2016,7,18,8,30,8.0,197.0,3.0,16.0,202.0,181.41,143.52
2016,7,18,8,45,9.0,207.5,3.0,16.0,214.0,192.49,152.02
2016,7,18,9,0,10.0,218.0,3.0,16.0,226.0,203.66,160.6
2016,7,18,9,15,10.5,227.0,3.0,16.0,235.5,213.34,167.98
2016,7,18,9,30,11.0,236.0,3.0,16.0,245.0,223.06,175.36
2016,7,18,9,45,15.5,264.0,3.0,16.5,277.0,252.39,197.83
2016,7,18,10,0,20.0,292.0,3.0,17.0,309.0,282.36,220.49
2016,7,18,10,15,18.5,292.5,3.0,17.0,308.5,283.68,221.14
2016,7,18,10,30,17.0,293.0,3.0,17.0,308.0,284.74,221.69
2016,7,18,10,45,125.0,369.5,3.05,17.0,484.0,445.76,347.1
2016,7,18,11,0,233.0,446.0,3.1,17.0,660.0,613.75,472.36
2016,7,18,11,15,214.0,457.0,3.1,17.0,656.0,620.05,475.24
2016,7,18,11,30,195.0,468.0,3.1,17.0,652.0,624.61,477.79
2016,7,18,11,45,212.5,470.0,3.15,17.0,672.0,652.3,498.33
2016,7,18,12,0,230.0,472.0,3.2,17.0,692.0,680.08,518.73
2016,7,18,12,15,320.0,437.5,3.25,17.0,744.0,748.49,570.41
2016,7,18,12,30,410.0,403.0,3.3,17.0,796.0,818.76,622.46
2016,7,18,12,45,675.5,246.5,3.35,17.5,887.0,937.21,711.89
2016,7,18,13,0,941.0,90.0,3.4,18.0,978.0,1038.44,778.65
2016,7,18,13,15,938.5,90.0,3.4,18.0,964.5,1042.48,780.83
2016,7,18,13,30,936.0,90.0,3.4,18.0,951.0,1042.91,781.62
2016,7,18,13,45,935.0,87.5,3.4,18.0,930.5,1038.58,779.38
2016,7,18,14,0,934.0,85.0,3.4,18.0,910.0,1030.61,774.86
2016,7,18,14,15,928.5,84.0,3.4,18.0,882.5,1016.21,766.16
2016,7,18,14,30,923.0,83.0,3.4,18.0,855.0,998.4,755.3
2016,7,18,14,45,917.5,81.0,3.4,18.0,822.0,976.17,741.51
2016,7,18,15,0,912.0,79.0,3.4,18.0,789.0,950.76,725.58
2016,7,18,15,15,903.0,77.5,3.4,17.5,750.0,919.67,707.05
2016,7,18,15,30,894.0,76.0,3.4,17.0,711.0,885.88,686.5
2016,7,18,15,45,883.0,74.0,3.4,17.0,668.0,847.31,661.06
2016,7,18,16,0,872.0,72.0,3.4,17.0,625.0,806.59,633.86
2016,7,18,16,15,856.0,69.5,3.4,16.5,577.5,759.42,602.76
2016,7,18,16,30,840.0,67.0,3.4,16.0,530.0,710.97,570.12
2016,7,18,16,45,819.5,64.5,3.45,16.0,480.5,658.34,532.79
2016,7,18,17,0,799.0,62.0,3.5,16.0,431.0,605.4,494.03
2016,7,18,17,15,770.0,59.0,3.5,15.5,380.5,550.42,451.33
2016,7,18,17,30,741.0,56.0,3.5,15.0,330.0,492.44,404.79
2016,7,18,17,45,700.5,52.0,3.5,15.0,279.5,428.82,351.3
2016,7,18,18,0,660.0,48.0,3.5,15.0,229.0,368.18,298.47
2016,7,18,18,15,599.0,43.0,3.45,14.5,181.0,301.4,239.67
2016,7,18,18,30,538.0,38.0,3.4,14.0,133.0,240.5,184.45
2016,7,18,18,45,436.0,30.5,3.35,14.0,91.5,172.98,123.99
2016,7,18,19,0,334.0,23.0,3.3,14.0,50.0,114.5,63.73
2016,7,18,19,15,167.0,11.5,3.25,14.0,25.0,40.77,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,140.5,10.5,2.6,12.0,19.5,10.01,0.0
2016,7,19,5,30,281.0,21.0,2.7,12.0,39.0,16.83,2.7
2016,7,19,5,45,391.5,29.0,2.8,12.5,78.5,22.35,13.39
2016,7,19,6,0,502.0,37.0,2.9,13.0,118.0,27.62,18.73
2016,7,19,6,15,263.5,64.0,2.9,13.0,108.0,47.53,36.81
2016,7,19,6,30,25.0,91.0,2.9,13.0,98.0,76.93,63.27
2016,7,19,6,45,31.0,111.0,2.9,13.5,121.0,92.56,77.1
2016,7,19,7,0,37.0,131.0,2.9,14.0,144.0,107.88,90.36
2016,7,19,7,15,47.0,153.5,2.85,14.0,172.5,129.76,102.8
2016,7,19,7,30,57.0,176.0,2.8,14.0,201.0,153.76,121.35
2016,7,19,7,45,53.5,195.5,2.8,14.5,221.5,174.75,138.08
2016,7,19,8,0,50.0,215.0,2.8,15.0,242.0,195.48,154.64
2016,7,19,8,15,124.5,244.5,2.8,15.0,320.0,241.68,189.65
2016,7,19,8,30,199.0,274.0,2.8,15.0,398.0,301.61,236.28
2016,7,19,8,45,299.0,275.0,2.8,15.5,476.5,353.82,276.56
2016,7,19,9,0,399.0,276.0,2.8,16.0,555.0,420.59,328.54
2016,7,19,9,15,308.5,316.5,2.8,16.0,540.0,433.77,339.58
2016,7,19,9,30,218.0,357.0,2.8,16.0,525.0,439.91,344.09
2016,7,19,9,45,563.0,225.0,2.8,16.5,684.5,547.47,429.91
2016,7,19,10,0,908.0,93.0,2.8,17.0,844.0,686.3,537.23
2016,7,19,10,15,914.5,94.0,2.8,16.5,873.0,733.73,572.31
2016,7,19,10,30,921.0,95.0,2.8,16.0,902.0,779.43,605.05
2016,7,19,10,45,923.5,97.0,2.85,16.0,923.5,820.98,633.77
2016,7,19,11,0,926.0,99.0,2.9,16.0,945.0,860.1,660.62
2016,7,19,11,15,929.0,99.5,2.9,16.0,960.5,895.63,684.48
2016,7,19,11,30,932.0,100.0,2.9,16.0,976.0,928.44,706.36
2016,7,19,11,45,934.5,99.5,2.95,16.5,984.5,956.96,724.28
2016,7,19,12,0,937.0,99.0,3.0,17.0,993.0,982.45,740.12
2016,7,19,12,15,937.5,99.0,3.0,17.0,993.5,1003.37,753.88
2016,7,19,12,30,938.0,99.0,3.0,17.0,994.0,1020.97,765.5
2016,7,19,12,45,934.5,100.0,3.05,17.0,986.5,1032.22,773.45
2016,7,19,13,0,931.0,101.0,3.1,17.0,979.0,1039.93,779.21
2016,7,19,13,15,928.5,100.5,3.1,17.0,965.0,1043.54,781.94
2016,7,19,13,30,926.0,100.0,3.1,17.0,951.0,1043.56,782.45
2016,7,19,13,45,926.5,96.0,3.15,17.0,931.0,1039.29,780.72
2016,7,19,14,0,927.0,92.0,3.2,17.0,911.0,1031.36,776.67
2016,7,19,14,15,921.5,91.0,3.25,17.0,883.0,1017.1,768.5
2016,7,19,14,30,916.0,90.0,3.3,17.0,855.0,999.45,758.14
2016,7,19,14,45,911.0,87.0,3.35,17.0,822.0,976.78,744.4
2016,7,19,15,0,906.0,84.0,3.4,17.0,789.0,950.9,728.47
2016,7,19,15,15,896.0,82.5,3.45,17.0,749.5,919.06,708.34
2016,7,19,15,30,886.0,81.0,3.5,17.0,710.0,884.6,686.26
2016,7,19,15,45,875.5,78.5,3.55,17.0,667.0,846.15,661.13
2016,7,19,16,0,865.0,76.0,3.6,17.0,624.0,805.52,634.16
2016,7,19,16,15,848.5,73.5,3.6,16.5,576.5,758.22,602.85
2016,7,19,16,30,832.0,71.0,3.6,16.0,529.0,709.69,570.04
2016,7,19,16,45,812.5,68.0,3.6,16.0,479.5,657.51,532.74
2016,7,19,17,0,793.0,65.0,3.6,16.0,430.0,609.09,496.94
2016,7,19,17,15,764.0,61.5,3.55,16.0,379.0,549.65,449.91
2016,7,19,17,30,735.0,58.0,3.5,16.0,328.0,491.32,402.34
2016,7,19,17,45,695.5,53.5,3.5,16.0,278.0,427.88,349.19
2016,7,19,18,0,656.0,49.0,3.5,16.0,228.0,367.32,296.61
2016,7,19,18,15,594.0,44.0,3.35,15.5,180.0,300.31,237.75
2016,7,19,18,30,532.0,39.0,3.2,15.0,132.0,239.26,182.61
2016,7,19,18,45,431.5,31.0,3.1,14.5,90.5,172.12,122.87
2016,7,19,19,0,331.0,23.0,3.0,14.0,49.0,113.3,61.29
2016,7,19,19,15,165.5,11.5,2.95,14.0,24.5,40.4,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,6.5,2.45,13.0,6.5,6.2,0.0
2016,7,20,5,30,0.0,13.0,2.5,13.0,13.0,12.05,0.0
2016,7,20,5,45,0.0,27.5,2.6,13.5,27.5,25.54,15.94
2016,7,20,6,0,0.0,42.0,2.7,14.0,42.0,38.5,28.15
2016,7,20,6,15,0.0,58.5,2.7,14.0,58.5,53.0,41.47
2016,7,20,6,30,0.0,75.0,2.7,14.0,75.0,67.37,54.54
2016,7,20,6,45,0.0,93.5,2.7,14.5,93.5,83.2,68.55
2016,7,20,7,0,0.0,112.0,2.7,15.0,112.0,98.88,82.14
2016,7,20,7,15,214.5,127.5,2.6,15.0,223.0,108.96,79.96
2016,7,20,7,30,429.0,143.0,2.5,15.0,334.0,154.42,105.41
2016,7,20,7,45,260.0,184.5,2.45,15.5,304.5,191.26,142.1
2016,7,20,8,0,91.0,226.0,2.4,16.0,275.0,213.02,166.52
2016,7,20,8,15,191.5,242.5,2.35,16.0,357.5,259.2,200.75
2016,7,20,8,30,292.0,259.0,2.3,16.0,440.0,317.33,245.53
2016,7,20,8,45,211.5,289.0,2.25,16.5,425.5,333.76,260.05
2016,7,20,9,0,131.0,319.0,2.2,17.0,411.0,337.25,263.14
2016,7,20,9,15,124.5,338.5,2.2,17.0,429.5,361.3,281.71
2016,7,20,9,30,118.0,358.0,2.2,17.0,448.0,384.72,299.36
2016,7,20,9,45,292.0,333.5,2.25,17.5,571.0,477.96,371.29
2016,7,20,10,0,466.0,309.0,2.3,18.0,694.0,588.54,454.51
2016,7,20,10,15,700.5,200.5,2.3,18.0,802.5,680.97,525.93
2016,7,20,10,30,935.0,92.0,2.3,18.0,911.0,786.78,603.01
2016,7,20,10,45,942.0,91.5,2.35,18.0,934.0,830.09,631.88
2016,7,20,11,0,949.0,91.0,2.4,18.0,957.0,871.23,659.58
2016,7,20,11,15,787.5,199.5,2.45,18.0,926.5,873.13,660.42
2016,7,20,11,30,626.0,308.0,2.5,18.0,896.0,863.03,650.43
2016,7,20,11,45,535.0,351.0,2.6,18.0,856.0,843.59,635.48
2016,7,20,12,0,444.0,394.0,2.7,18.0,816.0,817.08,615.45
2016,7,20,12,15,454.0,393.5,2.75,18.0,825.5,840.44,632.38
2016,7,20,12,30,464.0,393.0,2.8,18.0,835.0,862.27,647.84
2016,7,20,12,45,712.0,242.0,2.85,18.0,915.0,969.27,728.26
2016,7,20,13,0,960.0,91.0,2.9,18.0,995.0,1058.75,787.51
2016,7,20,13,15,958.0,90.5,2.95,18.0,981.0,1062.93,790.26
2016,7,20,13,30,956.0,90.0,3.0,18.0,967.0,1063.41,791.56
2016,7,20,13,45,953.0,88.5,3.1,18.0,946.0,1058.11,789.67
2016,7,20,14,0,950.0,87.0,3.2,18.0,925.0,1049.14,785.47
2016,7,20,14,15,944.5,86.0,3.25,18.0,897.0,1034.61,777.22
2016,7,20,14,30,939.0,85.0,3.3,18.0,869.0,1016.59,766.74
2016,7,20,14,45,932.0,84.0,3.35,18.0,835.0,993.78,753.06
2016,7,20,15,0,925.0,83.0,3.4,18.0,801.0,967.78,737.23
2016,7,20,15,15,915.5,81.5,3.4,17.5,761.0,935.92,718.31
2016,7,20,15,30,906.0,80.0,3.4,17.0,721.0,901.33,697.34
2016,7,20,15,45,893.5,78.0,3.45,17.0,677.0,861.09,671.15
2016,7,20,16,0,881.0,76.0,3.5,17.0,633.0,818.74,643.16
2016,7,20,16,15,864.5,74.0,3.5,17.0,585.0,771.4,610.89
2016,7,20,16,30,848.0,72.0,3.5,17.0,537.0,722.79,577.22
2016,7,20,16,45,826.5,69.0,3.55,17.0,486.5,668.48,538.85
2016,7,20,17,0,805.0,66.0,3.6,17.0,436.0,618.12,501.98
2016,7,20,17,15,775.0,63.0,3.6,16.5,384.0,558.05,455.67
2016,7,20,17,30,745.0,60.0,3.6,16.0,332.0,499.14,408.6
2016,7,20,17,45,703.5,55.5,3.6,16.0,281.0,434.11,354.17
2016,7,20,18,0,662.0,51.0,3.6,16.0,230.0,372.13,300.41
2016,7,20,18,15,598.0,45.5,3.5,15.5,181.0,303.34,240.12
2016,7,20,18,30,534.0,40.0,3.4,15.0,132.0,242.63,185.19
2016,7,20,18,45,429.5,31.5,3.35,14.5,90.0,171.96,122.55
2016,7,20,19,0,325.0,23.0,3.3,14.0,48.0,111.37,58.2
2016,7,20,19,15,162.5,11.5,3.3,14.0,24.0,39.76,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
