Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,140.0,10.0,2.9,13.0,18.5,9.53,0.0
2016,7,21,5,30,280.0,20.0,3.0,13.0,37.0,16.08,0.1
2016,7,21,5,45,394.0,28.0,3.15,13.5,76.5,21.63,12.56
2016,7,21,6,0,508.0,36.0,3.3,14.0,116.0,29.39,20.14
2016,7,21,6,15,294.5,65.0,3.3,14.0,115.5,48.5,37.47
2016,7,21,6,30,81.0,94.0,3.3,14.0,115.0,75.65,61.87
2016,7,21,6,45,89.0,115.0,3.3,14.5,142.5,90.93,75.37
2016,7,21,7,0,97.0,136.0,3.3,15.0,170.0,105.75,88.19
2016,7,21,7,15,90.0,157.5,3.2,15.0,193.5,134.32,105.01
2016,7,21,7,30,83.0,179.0,3.1,15.0,217.0,158.4,123.68
2016,7,21,7,45,149.0,201.5,3.05,15.5,278.0,189.99,145.97
2016,7,21,8,0,215.0,224.0,3.0,16.0,339.0,234.86,179.82
2016,7,21,8,15,545.5,147.5,2.95,16.0,476.0,274.67,203.77
2016,7,21,8,30,876.0,71.0,2.9,16.0,613.0,364.4,272.62
2016,7,21,8,45,890.0,72.5,2.85,16.5,658.0,421.47,322.31
2016,7,21,9,0,904.0,74.0,2.8,17.0,703.0,478.94,370.83
2016,7,21,9,15,914.0,75.5,2.8,17.0,743.5,534.53,417.16
2016,7,21,9,30,924.0,77.0,2.8,17.0,784.0,589.59,461.67
2016,7,21,9,45,930.0,79.5,2.8,17.5,819.0,642.37,502.18
2016,7,21,10,0,936.0,82.0,2.8,18.0,854.0,693.76,540.35
2016,7,21,10,15,942.5,83.0,2.85,18.0,883.5,742.48,575.64
2016,7,21,10,30,949.0,84.0,2.9,18.0,913.0,789.4,608.16
2016,7,21,10,45,954.5,84.0,2.95,18.0,936.5,832.56,637.74
2016,7,21,11,0,960.0,84.0,3.0,18.0,960.0,873.4,665.52
2016,7,21,11,15,963.5,84.5,3.1,18.0,976.0,910.5,690.92
2016,7,21,11,30,967.0,85.0,3.2,18.0,992.0,944.79,714.36
2016,7,21,11,45,969.5,85.0,3.3,18.0,1001.0,974.71,734.83
2016,7,21,12,0,972.0,85.0,3.4,18.0,1010.0,1001.48,753.21
2016,7,21,12,15,972.5,85.0,3.45,18.0,1011.0,1023.05,767.79
2016,7,21,12,30,973.0,85.0,3.5,18.0,1012.0,1041.15,780.16
2016,7,21,12,45,709.5,235.0,3.6,18.0,908.0,959.94,726.01
2016,7,21,13,0,446.0,385.0,3.7,18.0,804.0,855.81,648.17
2016,7,21,13,15,325.5,418.5,3.7,18.0,722.0,766.01,582.86
2016,7,21,13,30,205.0,452.0,3.7,18.0,640.0,671.9,512.82
2016,7,21,13,45,366.5,388.0,3.75,18.0,714.5,781.43,597.75
2016,7,21,14,0,528.0,324.0,3.8,18.0,789.0,887.75,677.35
2016,7,21,14,15,737.0,203.5,3.8,18.0,830.0,969.13,738.26
2016,7,21,14,30,946.0,83.0,3.8,18.0,871.0,1021.37,774.36
2016,7,21,14,45,941.5,80.5,3.8,18.0,837.5,999.13,759.97
2016,7,21,15,0,937.0,78.0,3.8,18.0,804.0,973.54,743.94
2016,7,21,15,15,927.5,76.5,3.75,18.0,764.0,941.32,722.99
2016,7,21,15,30,918.0,75.0,3.7,18.0,724.0,906.34,700.08
2016,7,21,15,45,907.0,73.0,3.7,18.0,680.0,866.94,674.2
2016,7,21,16,0,896.0,71.0,3.7,18.0,636.0,825.3,646.49
2016,7,21,16,15,879.5,69.0,3.65,17.5,587.5,777.33,614.78
2016,7,21,16,30,863.0,67.0,3.6,17.0,539.0,728.05,581.56
2016,7,21,16,45,841.5,64.5,3.6,17.0,488.0,673.63,542.94
2016,7,21,17,0,820.0,62.0,3.6,17.0,437.0,618.93,502.96
2016,7,21,17,15,791.0,59.0,3.55,16.5,385.0,559.09,456.68
2016,7,21,17,30,762.0,56.0,3.5,16.0,333.0,503.77,412.18
2016,7,21,17,45,719.0,52.0,3.45,16.0,281.5,437.7,356.82
2016,7,21,18,0,676.0,48.0,3.4,16.0,230.0,374.84,302.25
2016,7,21,18,15,613.0,43.0,3.3,15.5,181.0,306.33,242.11
2016,7,21,18,30,550.0,38.0,3.2,15.0,132.0,243.89,185.67
2016,7,21,18,45,441.5,30.0,3.1,14.5,89.5,171.58,121.57
2016,7,21,19,0,333.0,22.0,3.0,14.0,47.0,111.59,55.74
2016,7,21,19,15,166.5,11.0,2.95,14.0,23.5,39.87,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,22,5,15,136.5,9.5,2.15,13.0,17.5,9.05,0.0
2016,7,22,5,30,273.0,19.0,2.2,13.0,35.0,15.21,0.0
2016,7,22,5,45,388.5,28.0,2.25,13.5,75.0,21.72,12.55
2016,7,22,6,0,504.0,37.0,2.3,14.0,115.0,27.89,18.82
2016,7,22,6,15,309.0,65.5,2.2,14.0,119.0,48.98,37.9
2016,7,22,6,30,114.0,94.0,2.1,14.0,123.0,75.67,61.86
2016,7,22,6,45,124.0,115.0,2.05,14.5,152.5,90.97,75.37
2016,7,22,7,0,134.0,136.0,2.0,15.0,182.0,105.82,88.18
2016,7,22,7,15,162.5,157.5,1.95,15.5,222.5,132.36,100.95
2016,7,22,7,30,191.0,179.0,1.9,16.0,263.0,164.81,123.63
2016,7,22,7,45,139.0,201.5,1.85,16.5,266.5,188.07,143.9
2016,7,22,8,0,87.0,224.0,1.8,17.0,270.0,210.29,163.58
2016,7,22,8,15,91.5,246.5,1.8,17.0,299.5,237.78,185.4
2016,7,22,8,30,96.0,269.0,1.8,17.0,329.0,265.99,207.64
2016,7,22,8,45,103.5,292.0,1.8,17.5,360.5,296.48,230.96
2016,7,22,9,0,111.0,315.0,1.8,18.0,392.0,327.98,254.71
2016,7,22,9,15,170.0,334.0,1.8,18.0,460.5,380.55,294.81
2016,7,22,9,30,229.0,353.0,1.8,18.0,529.0,442.47,341.6
2016,7,22,9,45,166.5,370.5,1.85,18.5,502.0,435.04,334.7
2016,7,22,10,0,104.0,388.0,1.9,19.0,475.0,422.01,323.45
2016,7,22,10,15,95.5,399.5,1.95,19.0,481.0,434.3,332.34
2016,7,22,10,30,87.0,411.0,2.0,19.0,487.0,445.68,340.34
2016,7,22,10,45,95.0,426.0,2.05,19.5,511.0,472.42,359.26
2016,7,22,11,0,103.0,441.0,2.1,20.0,535.0,499.73,378.33
2016,7,22,11,15,231.5,430.0,2.2,20.0,646.0,613.58,463.55
2016,7,22,11,30,360.0,419.0,2.3,20.0,757.0,729.27,547.49
2016,7,22,11,45,407.5,405.0,2.4,20.0,790.0,778.4,582.3
2016,7,22,12,0,455.0,391.0,2.5,20.0,823.0,824.97,615.72
2016,7,22,12,15,709.0,243.5,2.6,20.0,918.0,939.57,701.03
2016,7,22,12,30,963.0,96.0,2.7,20.0,1013.0,1042.67,769.0
2016,7,22,12,45,958.5,98.0,2.8,20.0,1005.0,1054.33,776.72
2016,7,22,13,0,954.0,100.0,2.9,20.0,997.0,1062.34,783.11
2016,7,22,13,15,951.5,99.5,2.95,19.5,982.5,1066.11,787.89
2016,7,22,13,30,949.0,99.0,3.0,19.0,968.0,1066.18,790.43
2016,7,22,13,45,945.0,98.5,3.1,19.0,946.5,1061.08,788.69
2016,7,22,14,0,941.0,98.0,3.2,19.0,925.0,1052.33,784.67
2016,7,22,14,15,935.0,96.5,3.2,19.0,896.5,1036.95,775.48
2016,7,22,14,30,929.0,95.0,3.2,19.0,868.0,1018.11,764.11
2016,7,22,14,45,920.5,94.0,3.25,19.0,833.5,994.08,749.73
2016,7,22,15,0,912.0,93.0,3.3,19.0,799.0,966.96,733.25
2016,7,22,15,15,902.0,91.5,3.3,19.0,759.0,934.99,713.03
2016,7,22,15,30,892.0,90.0,3.3,19.0,719.0,900.36,690.89
2016,7,22,15,45,877.0,88.5,3.3,19.0,674.0,858.99,663.87
2016,7,22,16,0,862.0,87.0,3.3,19.0,629.0,815.72,635.24
2016,7,22,16,15,844.5,84.5,3.3,18.5,581.0,767.72,603.97
2016,7,22,16,30,827.0,82.0,3.3,18.0,533.0,723.66,575.0
2016,7,22,16,45,800.5,79.5,3.3,18.0,481.5,666.9,534.84
2016,7,22,17,0,774.0,77.0,3.3,18.0,430.0,610.3,492.76
2016,7,22,17,15,741.5,73.0,3.25,17.5,378.0,548.83,445.59
2016,7,22,17,30,709.0,69.0,3.2,17.0,326.0,488.8,397.89
2016,7,22,17,45,658.5,64.5,3.15,17.0,274.0,422.67,342.88
2016,7,22,18,0,608.0,60.0,3.1,17.0,222.0,358.93,288.17
2016,7,22,18,15,537.5,53.0,3.0,16.5,173.5,288.75,227.45
2016,7,22,18,30,467.0,46.0,2.9,16.0,125.0,225.64,171.44
2016,7,22,18,45,351.0,36.0,2.85,15.5,84.0,153.69,108.87
2016,7,22,19,0,235.0,26.0,2.8,15.0,43.0,92.17,43.58
2016,7,22,19,15,117.5,13.0,2.8,15.0,21.5,33.03,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,98.0,10.0,1.55,14.0,15.5,9.53,0.0
2016,7,23,5,30,196.0,20.0,1.5,14.0,31.0,16.24,0.0
2016,7,23,5,45,319.5,30.5,1.45,14.5,70.0,24.08,14.35
2016,7,23,6,0,443.0,41.0,1.4,15.0,109.0,31.48,21.85
2016,7,23,6,15,517.0,48.0,1.4,15.5,156.0,35.38,25.68
2016,7,23,6,30,591.0,55.0,1.4,16.0,203.0,39.12,29.17
2016,7,23,6,45,642.0,60.0,1.4,16.5,254.0,41.06,30.91
2016,7,23,7,0,693.0,65.0,1.4,17.0,305.0,47.2,36.25
2016,7,23,7,15,727.5,69.0,1.4,17.0,357.0,85.56,45.38
2016,7,23,7,30,762.0,73.0,1.4,17.0,409.0,137.18,76.37
2016,7,23,7,45,788.5,76.0,1.4,17.5,460.0,190.69,117.81
2016,7,23,8,0,815.0,79.0,1.4,18.0,511.0,247.1,165.64
2016,7,23,8,15,834.0,81.5,1.45,18.5,559.5,308.52,218.9
2016,7,23,8,30,853.0,84.0,1.5,19.0,608.0,366.22,268.85
2016,7,23,8,45,674.5,158.0,1.55,19.5,592.0,401.36,302.6
2016,7,23,9,0,496.0,232.0,1.6,20.0,576.0,424.1,323.34
2016,7,23,9,15,475.0,257.0,1.65,20.0,602.0,465.18,355.88
2016,7,23,9,30,454.0,282.0,1.7,20.0,628.0,503.69,385.37
2016,7,23,9,45,686.0,189.0,1.8,20.5,739.5,589.45,451.26
2016,7,23,10,0,918.0,96.0,1.9,21.0,851.0,694.13,529.6
2016,7,23,10,15,924.5,97.5,1.95,21.0,880.5,742.75,563.88
2016,7,23,10,30,931.0,99.0,2.0,21.0,910.0,789.6,595.44
2016,7,23,10,45,933.0,101.5,2.15,21.5,932.0,831.89,623.25
2016,7,23,11,0,935.0,104.0,2.3,22.0,954.0,871.69,649.18
2016,7,23,11,15,938.0,104.5,2.4,21.5,970.0,907.77,674.61
2016,7,23,11,30,941.0,105.0,2.5,21.0,986.0,941.1,698.28
2016,7,23,11,45,941.0,106.5,2.6,21.0,994.0,969.75,717.55
2016,7,23,12,0,941.0,108.0,2.7,21.0,1002.0,995.23,734.81
2016,7,23,12,15,941.5,108.0,2.75,21.0,1003.0,1016.46,748.89
2016,7,23,12,30,942.0,108.0,2.8,21.0,1004.0,1034.34,760.88
2016,7,23,12,45,942.0,107.0,2.85,21.0,997.5,1047.26,769.77
2016,7,23,13,0,942.0,106.0,2.9,21.0,991.0,1056.64,776.52
2016,7,23,13,15,940.0,105.5,2.95,21.0,977.0,1060.92,780.1
2016,7,23,13,30,938.0,105.0,3.0,21.0,963.0,1061.55,781.48
2016,7,23,13,45,934.5,104.0,3.05,21.0,942.0,1056.5,779.31
2016,7,23,14,0,931.0,103.0,3.1,21.0,921.0,1047.83,774.93
2016,7,23,14,15,925.0,102.0,3.1,21.0,892.5,1033.13,766.27
2016,7,23,14,30,919.0,101.0,3.1,21.0,864.0,1015.01,755.47
2016,7,23,14,45,911.0,99.5,3.15,21.0,830.0,991.12,741.32
2016,7,23,15,0,903.0,98.0,3.2,21.0,796.0,964.13,725.09
2016,7,23,15,15,892.5,96.5,3.2,20.5,756.0,931.93,706.25
2016,7,23,15,30,882.0,95.0,3.2,20.0,716.0,897.13,685.46
2016,7,23,15,45,867.5,93.0,3.25,20.0,671.5,855.93,658.99
2016,7,23,16,0,853.0,91.0,3.3,20.0,627.0,812.82,630.86
2016,7,23,16,15,835.0,88.5,3.25,19.5,578.5,770.31,603.39
2016,7,23,16,30,817.0,86.0,3.2,19.0,530.0,720.74,570.29
2016,7,23,16,45,791.5,83.0,3.2,19.0,479.0,664.47,530.71
2016,7,23,17,0,766.0,80.0,3.2,19.0,428.0,608.28,488.96
2016,7,23,17,15,732.5,75.5,3.15,18.5,376.0,545.94,441.35
2016,7,23,17,30,699.0,71.0,3.1,18.0,324.0,487.04,394.7
2016,7,23,17,45,649.5,66.0,3.05,17.5,272.0,419.6,339.59
2016,7,23,18,0,600.0,61.0,3.0,17.0,220.0,356.16,285.79
2016,7,23,18,15,527.5,54.0,2.95,16.5,171.5,285.59,224.83
2016,7,23,18,30,455.0,47.0,2.9,16.0,123.0,222.28,168.76
2016,7,23,18,45,337.5,36.5,2.85,16.0,82.0,150.07,105.79
2016,7,23,19,0,220.0,26.0,2.8,16.0,41.0,88.04,38.51
2016,7,23,19,15,110.0,13.0,2.85,15.5,20.5,31.63,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,75.5,10.5,1.65,13.5,14.5,10.01,0.0
2016,7,24,5,30,151.0,21.0,1.6,14.0,29.0,16.64,0.0
2016,7,24,5,45,274.0,32.5,1.55,14.5,66.5,26.08,15.86
2016,7,24,6,0,397.0,44.0,1.5,15.0,104.0,34.31,24.27
2016,7,24,6,15,475.0,52.0,1.4,15.0,150.5,38.9,28.83
2016,7,24,6,30,553.0,60.0,1.3,15.0,197.0,43.3,33.01
2016,7,24,6,45,302.0,95.0,1.2,15.5,172.0,67.94,54.84
2016,7,24,7,0,51.0,130.0,1.1,16.0,147.0,106.83,88.68
2016,7,24,7,15,104.5,154.5,1.05,16.5,198.0,126.89,97.7
2016,7,24,7,30,158.0,179.0,1.0,17.0,249.0,160.61,120.89
2016,7,24,7,45,129.5,201.5,1.0,17.5,263.5,186.04,141.67
2016,7,24,8,0,101.0,224.0,1.0,18.0,278.0,213.12,164.1
2016,7,24,8,15,113.5,248.0,1.0,18.0,314.0,240.5,185.4
2016,7,24,8,30,126.0,272.0,1.0,18.0,350.0,274.3,211.68
2016,7,24,8,45,145.5,294.5,1.05,18.5,391.0,311.35,239.78
2016,7,24,9,0,165.0,317.0,1.1,19.0,432.0,350.73,269.32
2016,7,24,9,15,153.5,337.5,1.15,19.0,449.0,375.0,287.69
2016,7,24,9,30,142.0,358.0,1.2,19.0,466.0,398.1,304.87
2016,7,24,9,45,286.0,340.0,1.3,19.5,570.5,479.83,366.46
2016,7,24,10,0,430.0,322.0,1.4,20.0,675.0,576.12,437.32
2016,7,24,10,15,676.0,213.0,1.5,20.0,790.5,674.65,512.15
2016,7,24,10,30,922.0,104.0,1.6,20.0,906.0,787.34,593.4
2016,7,24,10,45,927.5,104.0,1.7,20.0,929.0,829.76,621.34
2016,7,24,11,0,933.0,104.0,1.8,20.0,952.0,869.93,648.33
2016,7,24,11,15,936.0,104.5,1.85,20.0,967.5,905.99,671.97
2016,7,24,11,30,939.0,105.0,1.9,20.0,983.0,939.3,693.72
2016,7,24,11,45,941.0,105.0,2.0,20.0,991.5,968.3,713.22
2016,7,24,12,0,943.0,105.0,2.1,20.0,1000.0,994.22,730.78
2016,7,24,12,15,943.0,105.0,2.2,20.0,1000.5,1015.0,745.08
2016,7,24,12,30,943.0,105.0,2.3,20.0,1001.0,1032.41,757.33
2016,7,24,12,45,941.0,105.0,2.4,20.0,993.5,1044.37,766.19
2016,7,24,13,0,939.0,105.0,2.5,20.0,986.0,1052.75,772.89
2016,7,24,13,15,936.5,104.5,2.55,20.0,971.5,1056.5,776.2
2016,7,24,13,30,934.0,104.0,2.6,20.0,957.0,1056.61,777.31
2016,7,24,13,45,928.0,104.0,2.7,20.0,935.0,1050.1,774.79
2016,7,24,14,0,922.0,104.0,2.8,20.0,913.0,1040.03,770.07
2016,7,24,14,15,916.0,103.0,2.85,19.5,884.5,1025.41,763.41
2016,7,24,14,30,910.0,102.0,2.9,19.0,856.0,1007.4,754.56
2016,7,24,14,45,900.5,101.0,2.95,19.0,821.0,982.76,739.85
2016,7,24,15,0,891.0,100.0,3.0,19.0,786.0,955.12,723.11
2016,7,24,15,15,782.0,135.5,3.0,19.0,715.5,881.26,674.03
2016,7,24,15,30,673.0,171.0,3.0,19.0,645.0,806.75,623.85
2016,7,24,15,45,581.5,188.5,3.0,19.0,579.0,726.22,567.12
2016,7,24,16,0,490.0,206.0,3.0,19.0,513.0,645.31,507.75
2016,7,24,16,15,644.0,146.5,2.95,18.5,516.5,688.34,545.23
2016,7,24,16,30,798.0,87.0,2.9,18.0,520.0,707.59,562.03
2016,7,24,16,45,610.5,117.5,2.9,18.0,429.5,578.63,465.02
2016,7,24,17,0,423.0,148.0,2.9,18.0,339.0,456.02,368.84
2016,7,24,17,15,549.5,110.5,2.9,17.5,327.0,475.31,386.47
2016,7,24,17,30,676.0,73.0,2.9,17.0,315.0,476.26,387.57
2016,7,24,17,45,628.0,67.0,2.9,16.5,264.5,409.56,332.66
2016,7,24,18,0,580.0,61.0,2.9,16.0,214.0,346.77,279.28
2016,7,24,18,15,507.5,53.5,2.9,15.5,166.0,276.74,218.61
2016,7,24,18,30,435.0,46.0,2.9,15.0,118.0,214.05,162.94
2016,7,24,18,45,320.0,35.0,2.9,15.0,78.0,143.3,100.94
2016,7,24,19,0,205.0,24.0,2.9,15.0,38.0,82.14,32.53
2016,7,24,19,15,102.5,12.0,2.9,14.5,19.0,29.27,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,83.0,10.0,2.0,12.0,14.0,9.53,0.0
2016,7,25,5,30,166.0,20.0,2.0,12.0,28.0,15.86,0.0
2016,7,25,5,45,291.5,31.0,2.0,12.5,66.0,24.77,14.78
2016,7,25,6,0,417.0,42.0,2.0,13.0,104.0,32.61,22.95
2016,7,25,6,15,495.0,49.5,1.9,13.5,151.0,36.86,27.18
2016,7,25,6,30,573.0,57.0,1.8,14.0,198.0,40.94,31.02
2016,7,25,6,45,286.5,65.0,1.75,14.5,135.5,45.91,35.49
2016,7,25,7,0,0.0,73.0,1.7,15.0,73.0,67.44,54.5
2016,7,25,7,15,0.0,84.5,1.65,15.0,84.5,77.84,60.52
2016,7,25,7,30,0.0,96.0,1.6,15.0,96.0,88.31,69.09
2016,7,25,7,45,1.0,128.0,1.55,15.5,128.5,116.51,92.03
2016,7,25,8,0,2.0,160.0,1.5,16.0,161.0,144.92,114.67
2016,7,25,8,15,3.0,169.0,1.5,16.0,170.5,154.18,121.72
2016,7,25,8,30,4.0,178.0,1.5,16.0,180.0,163.5,128.84
2016,7,25,8,45,27.5,233.0,1.5,16.5,251.5,217.87,171.24
2016,7,25,9,0,51.0,288.0,1.5,17.0,323.0,278.42,217.62
2016,7,25,9,15,86.5,321.5,1.5,17.0,385.5,330.3,257.11
2016,7,25,9,30,122.0,355.0,1.5,17.0,448.0,384.44,297.97
2016,7,25,9,45,78.0,341.5,1.55,17.5,402.0,357.32,276.3
2016,7,25,10,0,34.0,328.0,1.6,18.0,356.0,322.98,249.15
2016,7,25,10,15,28.5,324.5,1.6,18.0,349.0,319.85,246.57
2016,7,25,10,30,23.0,321.0,1.6,18.0,342.0,315.07,242.6
2016,7,25,10,45,40.5,365.0,1.65,18.5,402.0,373.44,286.16
2016,7,25,11,0,58.0,409.0,1.7,19.0,462.0,433.06,329.52
2016,7,25,11,15,47.5,399.0,1.75,19.0,443.0,419.37,318.83
2016,7,25,11,30,37.0,389.0,1.8,19.0,424.0,404.52,307.69
2016,7,25,11,45,46.0,408.5,1.85,19.0,452.0,435.17,330.53
2016,7,25,12,0,55.0,428.0,1.9,19.0,480.0,466.47,353.48
2016,7,25,12,15,51.0,422.5,1.9,19.0,471.0,460.93,349.15
2016,7,25,12,30,47.0,417.0,1.9,19.0,462.0,454.83,344.67
2016,7,25,12,45,52.0,420.5,1.95,19.0,470.0,466.26,353.45
2016,7,25,13,0,57.0,424.0,2.0,19.0,478.0,477.59,362.08
2016,7,25,13,15,63.0,423.5,2.05,19.0,482.0,485.63,368.45
2016,7,25,13,30,69.0,423.0,2.1,19.0,486.0,493.42,374.7
2016,7,25,13,45,64.0,408.0,2.15,19.0,466.0,474.57,361.33
2016,7,25,14,0,59.0,393.0,2.2,19.0,446.0,455.29,347.73
2016,7,25,14,15,65.0,384.5,2.2,19.0,440.5,453.51,347.24
2016,7,25,14,30,71.0,376.0,2.2,19.0,435.0,451.3,346.38
2016,7,25,14,45,50.5,338.0,2.25,19.0,379.0,391.31,301.87
2016,7,25,15,0,30.0,300.0,2.3,19.0,323.0,331.73,257.1
2016,7,25,15,15,35.5,292.5,2.25,18.5,318.5,329.41,256.76
2016,7,25,15,30,41.0,285.0,2.2,18.0,314.0,326.74,255.94
2016,7,25,15,45,36.5,263.0,2.2,18.0,287.5,299.25,235.23
2016,7,25,16,0,32.0,241.0,2.2,18.0,261.0,271.85,214.48
2016,7,25,16,15,26.5,218.0,2.2,18.0,233.5,233.0,184.44
2016,7,25,16,30,21.0,195.0,2.2,18.0,206.0,205.16,162.78
2016,7,25,16,45,18.5,176.5,2.2,18.0,186.0,184.53,146.7
2016,7,25,17,0,16.0,158.0,2.2,18.0,166.0,164.07,130.54
2016,7,25,17,15,9.0,138.0,2.15,17.5,142.5,139.46,110.87
2016,7,25,17,30,2.0,118.0,2.1,17.0,119.0,115.5,91.43
2016,7,25,17,45,1.0,99.0,2.05,17.0,99.5,96.31,75.57
2016,7,25,18,0,0.0,80.0,2.0,17.0,80.0,77.18,59.49
2016,7,25,18,15,236.5,61.5,1.85,16.5,100.0,174.29,137.49
2016,7,25,18,30,473.0,43.0,1.7,16.0,120.0,223.59,168.75
2016,7,25,18,45,358.5,33.0,1.55,15.5,79.5,152.05,105.85
2016,7,25,19,0,244.0,23.0,1.4,15.0,39.0,89.51,31.14
2016,7,25,19,15,122.0,11.5,1.4,15.0,19.5,32.08,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,97.5,9.0,1.0,14.0,13.5,8.58,0.0
2016,7,26,5,30,195.0,18.0,0.9,14.0,27.0,14.62,0.0
2016,7,26,5,45,317.5,28.5,0.85,14.5,65.0,22.54,12.67
2016,7,26,6,0,440.0,39.0,0.8,15.0,103.0,30.01,20.5
2016,7,26,6,15,516.5,46.5,0.75,15.0,150.5,34.4,24.86
2016,7,26,6,30,593.0,54.0,0.7,15.0,198.0,38.61,28.85
2016,7,26,6,45,323.5,91.5,0.7,15.5,172.5,65.56,52.76
2016,7,26,7,0,54.0,129.0,0.7,16.0,147.0,106.0,87.91
2016,7,26,7,15,102.5,153.5,0.7,16.5,195.0,125.62,96.73
2016,7,26,7,30,151.0,178.0,0.7,17.0,243.0,158.62,119.47
2016,7,26,7,45,167.0,200.5,0.7,17.5,281.0,191.05,143.84
2016,7,26,8,0,183.0,223.0,0.7,18.0,319.0,225.65,170.57
2016,7,26,8,15,207.5,243.5,0.65,18.5,362.5,263.22,199.39
2016,7,26,8,30,232.0,264.0,0.6,19.0,406.0,303.72,230.27
2016,7,26,8,45,245.0,284.5,0.6,19.5,444.0,338.89,257.08
2016,7,26,9,0,258.0,305.0,0.6,20.0,482.0,379.57,287.46
2016,7,26,9,15,232.5,329.5,0.65,20.0,496.5,408.11,309.02
2016,7,26,9,30,207.0,354.0,0.7,20.0,511.0,430.87,325.82
2016,7,26,9,45,248.0,364.5,0.8,20.5,561.5,478.04,360.21
2016,7,26,10,0,289.0,375.0,0.9,21.0,612.0,530.72,397.89
2016,7,26,10,15,362.5,360.0,0.95,21.0,667.5,586.64,438.57
2016,7,26,10,30,436.0,345.0,1.0,21.0,723.0,648.95,483.17
2016,7,26,10,45,466.0,349.0,1.1,21.5,762.5,698.71,517.09
2016,7,26,11,0,496.0,353.0,1.2,22.0,802.0,749.53,551.33
2016,7,26,11,15,476.0,366.0,1.3,22.0,803.0,766.65,562.78
2016,7,26,11,30,456.0,379.0,1.4,22.0,804.0,781.15,572.74
2016,7,26,11,45,447.0,385.0,1.5,22.0,805.0,796.56,583.62
2016,7,26,12,0,438.0,391.0,1.6,22.0,806.0,809.93,593.1
2016,7,26,12,15,414.5,400.0,1.7,22.0,792.5,810.24,593.56
2016,7,26,12,30,391.0,409.0,1.8,22.0,779.0,801.02,587.92
2016,7,26,12,45,384.5,409.0,1.9,22.0,771.0,803.79,590.79
2016,7,26,13,0,378.0,409.0,2.0,22.0,763.0,804.7,592.31
2016,7,26,13,15,418.0,386.5,2.05,22.0,772.5,836.77,615.71
2016,7,26,13,30,458.0,364.0,2.1,22.0,782.0,858.47,638.49
2016,7,26,13,45,388.5,382.5,2.2,22.0,731.0,799.08,591.64
2016,7,26,14,0,319.0,401.0,2.3,22.0,680.0,749.48,557.5
2016,7,26,14,15,324.0,385.0,2.3,22.0,660.5,736.72,550.2
2016,7,26,14,30,329.0,369.0,2.3,22.0,641.0,722.24,541.43
2016,7,26,14,45,305.0,358.0,2.35,22.0,602.0,683.59,515.24
2016,7,26,15,0,281.0,347.0,2.4,22.0,563.0,644.48,488.58
2016,7,26,15,15,281.0,327.0,2.4,21.5,533.5,617.37,471.63
2016,7,26,15,30,281.0,307.0,2.4,21.0,504.0,589.0,453.45
2016,7,26,15,45,304.5,280.0,2.45,21.0,481.0,571.84,443.25
2016,7,26,16,0,328.0,253.0,2.5,21.0,458.0,551.88,430.72
2016,7,26,16,15,300.0,236.0,2.45,20.5,412.0,499.72,393.15
2016,7,26,16,30,272.0,219.0,2.4,20.0,366.0,448.75,355.88
2016,7,26,16,45,248.0,199.5,2.4,20.0,323.0,399.26,318.52
2016,7,26,17,0,224.0,180.0,2.4,20.0,280.0,351.18,281.49
2016,7,26,17,15,452.0,126.0,2.3,19.5,296.5,428.67,345.72
2016,7,26,17,30,680.0,72.0,2.2,19.0,313.0,476.73,383.56
2016,7,26,17,45,632.0,66.0,2.15,18.5,262.0,409.81,328.81
2016,7,26,18,0,584.0,60.0,2.1,18.0,211.0,346.78,275.87
2016,7,26,18,15,512.0,52.0,1.95,17.5,163.0,276.22,215.35
2016,7,26,18,30,440.0,44.0,1.8,17.0,115.0,213.01,159.8
2016,7,26,18,45,327.5,33.0,1.65,17.0,75.0,142.92,98.5
2016,7,26,19,0,215.0,22.0,1.5,17.0,35.0,81.24,22.81
2016,7,26,19,15,107.5,11.0,1.45,16.5,17.5,28.99,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.5,8.0,1.5,14.0,10.0,7.63,0.0
2016,7,27,5,30,97.0,16.0,1.5,14.0,20.0,12.6,0.0
2016,7,27,5,45,197.5,30.5,1.5,14.5,54.0,23.76,13.45
2016,7,27,6,0,298.0,45.0,1.5,15.0,88.0,34.5,24.32
2016,7,27,6,15,372.5,56.5,1.4,15.0,132.0,42.43,31.87
2016,7,27,6,30,447.0,68.0,1.3,15.0,176.0,50.45,39.3
2016,7,27,6,45,223.5,88.5,1.2,15.5,142.5,68.31,55.15
2016,7,27,7,0,0.0,109.0,1.1,16.0,109.0,96.13,79.38
2016,7,27,7,15,19.0,136.5,1.1,16.5,144.5,120.24,94.77
2016,7,27,7,30,38.0,164.0,1.1,17.0,180.0,141.91,110.88
2016,7,27,7,45,50.0,188.5,1.15,17.5,213.0,167.92,130.73
2016,7,27,8,0,62.0,213.0,1.2,18.0,246.0,195.74,152.03
2016,7,27,8,15,64.5,235.0,1.2,18.0,272.0,220.71,171.61
2016,7,27,8,30,67.0,257.0,1.2,18.0,298.0,246.19,191.44
2016,7,27,8,45,66.5,277.0,1.25,18.5,320.5,269.36,208.97
2016,7,27,9,0,66.0,297.0,1.3,19.0,343.0,292.59,226.29
2016,7,27,9,15,81.0,322.5,1.35,19.0,382.0,328.33,253.31
2016,7,27,9,30,96.0,348.0,1.4,19.0,421.0,365.93,281.46
2016,7,27,9,45,140.0,370.0,1.45,19.5,481.5,418.64,320.37
2016,7,27,10,0,184.0,392.0,1.5,20.0,542.0,477.57,363.21
2016,7,27,10,15,173.0,408.0,1.55,20.0,553.0,496.79,376.58
2016,7,27,10,30,162.0,424.0,1.6,20.0,564.0,514.84,389.2
2016,7,27,10,45,161.5,436.0,1.65,20.5,579.0,536.36,403.71
2016,7,27,11,0,161.0,448.0,1.7,21.0,594.0,557.55,417.8
2016,7,27,11,15,168.0,456.5,1.75,21.0,610.5,581.52,434.79
2016,7,27,11,30,175.0,465.0,1.8,21.0,627.0,605.51,451.72
2016,7,27,11,45,178.5,469.0,1.85,21.0,636.5,621.85,463.23
2016,7,27,12,0,182.0,473.0,1.9,21.0,646.0,637.71,474.46
2016,7,27,12,15,195.0,472.0,1.95,21.0,657.5,657.15,488.56
2016,7,27,12,30,208.0,471.0,2.0,21.0,669.0,676.16,502.35
2016,7,27,12,45,203.5,468.0,2.1,21.0,660.0,675.19,502.17
2016,7,27,13,0,199.0,465.0,2.2,21.0,651.0,673.07,501.38
2016,7,27,13,15,217.5,454.5,2.25,20.5,655.0,685.21,512.09
2016,7,27,13,30,236.0,444.0,2.3,20.0,659.0,696.29,533.88
2016,7,27,13,45,184.5,435.0,2.4,20.0,601.0,637.25,480.05
2016,7,27,14,0,133.0,426.0,2.5,20.0,543.0,577.64,437.3
2016,7,27,14,15,158.5,412.0,2.5,20.0,546.5,589.05,447.42
2016,7,27,14,30,184.0,398.0,2.5,20.0,550.0,599.04,456.1
2016,7,27,14,45,190.5,379.0,2.55,20.0,531.0,583.64,446.27
2016,7,27,15,0,197.0,360.0,2.6,20.0,512.0,567.06,435.7
2016,7,27,15,15,191.0,340.5,2.55,19.5,481.0,537.27,415.52
2016,7,27,15,30,185.0,321.0,2.5,19.0,450.0,506.96,394.79
2016,7,27,15,45,155.0,299.0,2.5,19.0,402.5,452.88,354.7
2016,7,27,16,0,125.0,277.0,2.5,19.0,355.0,400.12,315.07
2016,7,27,16,15,142.5,254.0,2.5,18.5,336.0,385.18,305.87
2016,7,27,16,30,160.0,231.0,2.5,18.0,317.0,368.35,294.79
2016,7,27,16,45,151.5,207.5,2.5,18.0,282.5,330.7,265.94
2016,7,27,17,0,143.0,184.0,2.5,18.0,248.0,293.33,236.87
2016,7,27,17,15,135.0,162.0,2.45,17.5,216.5,258.36,209.51
2016,7,27,17,30,127.0,140.0,2.4,17.0,185.0,223.83,181.81
2016,7,27,17,45,339.0,99.0,2.35,17.0,192.0,294.6,239.7
2016,7,27,18,0,551.0,58.0,2.3,17.0,199.0,329.18,263.82
2016,7,27,18,15,480.0,50.0,2.3,16.5,153.0,260.89,204.5
2016,7,27,18,30,409.0,42.0,2.3,16.0,107.0,199.93,150.6
2016,7,27,18,45,303.5,31.0,2.3,15.5,69.5,133.75,92.16
2016,7,27,19,0,198.0,20.0,2.3,15.0,32.0,74.76,15.24
2016,7,27,19,15,99.0,10.0,2.3,15.0,16.0,26.48,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,11.5,1.7,13.0,11.5,10.96,0.0
2016,7,28,5,30,0.0,23.0,1.7,13.0,23.0,20.09,0.0
2016,7,28,5,45,204.0,30.0,1.7,13.5,59.0,23.41,12.99
2016,7,28,6,0,408.0,37.0,1.7,14.0,95.0,28.38,19.07
2016,7,28,6,15,483.0,44.5,1.65,14.0,140.0,32.84,23.51
2016,7,28,6,30,558.0,52.0,1.6,14.0,185.0,37.09,27.57
2016,7,28,6,45,280.5,81.5,1.6,14.5,148.5,58.17,46.4
2016,7,28,7,0,3.0,111.0,1.6,15.0,112.0,97.58,81.02
2016,7,28,7,15,1.5,114.5,1.55,15.0,115.0,102.37,81.0
2016,7,28,7,30,0.0,118.0,1.5,15.0,118.0,106.73,84.43
2016,7,28,7,45,23.5,162.0,1.45,15.5,174.5,148.11,117.0
2016,7,28,8,0,47.0,206.0,1.4,16.0,231.0,187.02,146.97
2016,7,28,8,15,48.0,226.5,1.4,16.0,253.5,209.41,164.64
2016,7,28,8,30,49.0,247.0,1.4,16.0,276.0,232.11,182.45
2016,7,28,8,45,62.0,273.5,1.4,16.5,314.0,264.7,207.29
2016,7,28,9,0,75.0,300.0,1.4,17.0,352.0,299.09,233.2
2016,7,28,9,15,69.5,315.5,1.45,17.0,366.0,316.64,246.47
2016,7,28,9,30,64.0,331.0,1.5,17.0,380.0,333.59,259.16
2016,7,28,9,45,56.5,340.5,1.6,17.5,385.5,343.52,265.97
2016,7,28,10,0,49.0,350.0,1.7,18.0,391.0,352.57,272.03
2016,7,28,10,15,103.0,386.5,1.75,18.0,475.0,428.21,329.38
2016,7,28,10,30,157.0,423.0,1.8,18.0,559.0,510.35,390.13
2016,7,28,10,45,157.0,435.0,1.9,18.5,574.0,532.07,404.72
2016,7,28,11,0,157.0,447.0,2.0,19.0,589.0,553.51,419.39
2016,7,28,11,15,161.5,455.5,2.05,19.0,604.0,575.21,434.91
2016,7,28,11,30,166.0,464.0,2.1,19.0,619.0,596.78,450.29
2016,7,28,11,45,176.0,458.0,2.2,19.0,623.5,609.1,459.68
2016,7,28,12,0,186.0,452.0,2.3,19.0,628.0,621.04,468.9
2016,7,28,12,15,194.5,461.5,2.35,19.0,645.5,646.46,487.18
2016,7,28,12,30,203.0,471.0,2.4,19.0,663.0,671.53,505.08
2016,7,28,12,45,217.0,465.0,2.45,19.0,669.5,685.76,515.81
2016,7,28,13,0,231.0,459.0,2.5,19.0,676.0,699.17,526.08
2016,7,28,13,15,211.0,454.0,2.5,19.0,649.5,678.41,511.2
2016,7,28,13,30,191.0,449.0,2.5,19.0,623.0,656.42,508.45
2016,7,28,13,45,199.5,436.5,2.55,19.0,614.5,654.2,495.34
2016,7,28,14,0,208.0,424.0,2.6,19.0,606.0,650.84,494.13
2016,7,28,14,15,266.0,396.5,2.6,18.5,621.0,692.09,526.94
2016,7,28,14,30,324.0,369.0,2.6,18.0,636.0,717.86,548.67
2016,7,28,14,45,281.0,361.5,2.65,18.0,586.0,664.82,510.67
2016,7,28,15,0,238.0,354.0,2.7,18.0,536.0,599.26,463.74
2016,7,28,15,15,236.5,334.0,2.65,17.5,507.0,572.0,445.92
2016,7,28,15,30,235.0,314.0,2.6,17.0,478.0,543.82,426.94
2016,7,28,15,45,194.0,295.5,2.6,17.0,424.5,482.61,381.15
2016,7,28,16,0,153.0,277.0,2.6,17.0,371.0,423.37,336.2
2016,7,28,16,15,140.5,253.5,2.6,17.0,335.0,383.25,306.16
2016,7,28,16,30,128.0,230.0,2.6,17.0,299.0,343.57,275.89
2016,7,28,16,45,118.5,206.5,2.6,17.0,265.0,306.58,247.34
2016,7,28,17,0,109.0,183.0,2.6,17.0,231.0,270.04,218.65
2016,7,28,17,15,104.0,160.5,2.55,16.5,201.5,237.94,193.42
2016,7,28,17,30,99.0,138.0,2.5,16.0,172.0,206.03,167.72
2016,7,28,17,45,89.5,116.0,2.5,16.0,143.0,172.66,139.86
2016,7,28,18,0,80.0,94.0,2.5,16.0,114.0,140.03,112.06
2016,7,28,18,15,65.0,73.5,2.45,15.5,87.5,107.8,84.31
2016,7,28,18,30,50.0,53.0,2.4,15.0,61.0,76.93,57.43
2016,7,28,18,45,25.0,35.5,2.4,15.0,39.5,44.36,28.95
2016,7,28,19,0,0.0,18.0,2.4,15.0,18.0,16.9,0.0
2016,7,28,19,15,0.0,9.0,2.4,14.5,9.0,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,62.5,7.5,1.75,13.0,10.0,7.15,0.0
2016,7,29,5,30,125.0,15.0,1.8,13.0,20.0,11.85,0.0
2016,7,29,5,45,234.0,27.0,1.85,13.5,53.5,21.41,11.16
2016,7,29,6,0,343.0,39.0,1.9,14.0,87.0,30.25,20.66
2016,7,29,6,15,418.5,48.5,1.85,14.0,130.5,36.33,26.57
2016,7,29,6,30,494.0,58.0,1.8,14.0,174.0,42.08,32.0
2016,7,29,6,45,247.5,84.0,1.75,14.5,142.5,65.2,52.62
2016,7,29,7,0,1.0,110.0,1.7,15.0,111.0,96.74,80.28
2016,7,29,7,15,1.5,123.5,1.65,15.0,124.5,109.34,86.84
2016,7,29,7,30,2.0,137.0,1.6,15.0,138.0,122.31,97.29
2016,7,29,7,45,8.0,158.0,1.6,15.5,162.5,142.3,112.93
2016,7,29,8,0,14.0,179.0,1.6,16.0,187.0,163.19,129.1
2016,7,29,8,15,27.5,209.5,1.6,16.0,226.0,190.27,150.15
2016,7,29,8,30,41.0,240.0,1.6,16.0,265.0,223.76,176.26
2016,7,29,8,45,52.5,267.0,1.65,16.5,301.5,255.64,200.64
2016,7,29,9,0,64.0,294.0,1.7,17.0,338.0,289.17,226.07
2016,7,29,9,15,141.0,322.0,1.75,17.0,426.0,355.72,277.24
2016,7,29,9,30,218.0,350.0,1.8,17.0,514.0,433.54,336.44
2016,7,29,9,45,154.0,364.5,1.85,17.5,483.0,422.47,326.69
2016,7,29,10,0,90.0,379.0,1.9,18.0,452.0,405.19,312.17
2016,7,29,10,15,132.5,400.5,1.95,18.0,513.0,462.0,355.15
2016,7,29,10,30,175.0,422.0,2.0,18.0,574.0,522.94,400.24
2016,7,29,10,45,209.0,430.0,2.05,18.5,615.5,568.34,432.71
2016,7,29,11,0,243.0,438.0,2.1,19.0,657.0,618.78,468.4
2016,7,29,11,15,244.0,446.0,2.15,19.0,669.5,640.83,483.75
2016,7,29,11,30,245.0,454.0,2.2,19.0,682.0,662.28,498.81
2016,7,29,11,45,282.0,451.5,2.25,19.0,716.0,705.8,530.34
2016,7,29,12,0,319.0,449.0,2.3,19.0,750.0,750.08,561.98
2016,7,29,12,15,279.0,457.0,2.35,19.0,720.0,731.18,547.77
2016,7,29,12,30,239.0,465.0,2.4,19.0,690.0,700.91,526.18
2016,7,29,12,45,266.5,454.5,2.45,19.0,704.0,734.04,550.73
2016,7,29,13,0,294.0,444.0,2.5,19.0,718.0,757.5,568.2
2016,7,29,13,15,342.0,416.0,2.5,19.0,730.0,782.21,587.22
2016,7,29,13,30,390.0,388.0,2.5,19.0,742.0,805.15,613.02
2016,7,29,13,45,312.0,404.0,2.55,19.0,683.0,745.61,562.11
2016,7,29,14,0,234.0,420.0,2.6,19.0,624.0,672.86,509.99
2016,7,29,14,15,218.0,407.5,2.6,18.5,592.0,643.73,491.02
2016,7,29,14,30,202.0,395.0,2.6,18.0,560.0,613.91,471.03
2016,7,29,14,45,189.5,377.5,2.6,18.0,528.0,581.54,448.3
2016,7,29,15,0,177.0,360.0,2.6,18.0,496.0,548.74,425.06
2016,7,29,15,15,140.5,337.5,2.6,18.0,442.0,488.19,380.27
2016,7,29,15,30,104.0,315.0,2.6,18.0,388.0,416.48,326.52
2016,7,29,15,45,100.0,293.0,2.6,18.0,359.0,387.56,305.56
2016,7,29,16,0,96.0,271.0,2.6,18.0,330.0,358.51,284.06
2016,7,29,16,15,77.0,244.0,2.55,17.5,288.5,311.98,248.66
2016,7,29,16,30,58.0,217.0,2.5,17.0,247.0,266.63,213.57
2016,7,29,16,45,30.0,179.0,2.45,17.0,195.0,203.95,163.32
2016,7,29,17,0,2.0,141.0,2.4,17.0,143.0,137.42,108.97
2016,7,29,17,15,1.0,124.0,2.4,16.5,125.0,120.23,95.38
2016,7,29,17,30,0.0,107.0,2.4,16.0,107.0,103.14,81.53
2016,7,29,17,45,0.0,89.0,2.4,16.0,89.0,85.57,66.88
2016,7,29,18,0,0.0,71.0,2.4,16.0,71.0,67.95,51.94
2016,7,29,18,15,226.0,54.5,2.35,15.5,89.0,161.62,127.46
2016,7,29,18,30,452.0,38.0,2.3,15.0,107.0,209.4,157.72
2016,7,29,18,45,337.5,28.0,2.3,15.0,69.0,139.61,94.6
2016,7,29,19,0,223.0,18.0,2.3,15.0,31.0,77.05,0.0
2016,7,29,19,15,111.5,9.0,2.3,14.5,15.5,27.43,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,89.0,7.0,1.5,12.5,10.5,6.67,0.0
2016,7,30,5,30,178.0,14.0,1.5,13.0,21.0,13.34,0.0
2016,7,30,5,45,303.5,24.5,1.55,13.5,57.5,19.23,9.2
2016,7,30,6,0,429.0,35.0,1.6,14.0,94.0,26.83,17.65
2016,7,30,6,15,214.5,44.0,1.6,14.0,73.5,32.68,23.34
2016,7,30,6,30,0.0,53.0,1.6,14.0,53.0,49.04,38.18
2016,7,30,6,45,0.0,67.5,1.65,14.5,67.5,61.94,49.72
2016,7,30,7,0,0.0,82.0,1.7,15.0,82.0,74.73,60.93
2016,7,30,7,15,0.0,105.0,1.65,15.0,105.0,94.6,74.61
2016,7,30,7,30,0.0,128.0,1.6,15.0,128.0,114.81,91.2
2016,7,30,7,45,1.5,144.0,1.6,15.5,145.0,129.76,102.95
2016,7,30,8,0,3.0,160.0,1.6,16.0,162.0,144.97,114.75
2016,7,30,8,15,20.0,198.0,1.65,16.0,210.5,183.24,144.82
2016,7,30,8,30,37.0,236.0,1.7,16.0,259.0,219.16,172.8
2016,7,30,8,45,59.0,268.5,1.75,16.5,308.0,259.38,203.64
2016,7,30,9,0,81.0,301.0,1.8,17.0,357.0,302.55,236.51
2016,7,30,9,15,53.0,291.0,1.9,17.0,328.5,287.59,224.79
2016,7,30,9,30,25.0,281.0,2.0,17.0,300.0,270.92,211.59
2016,7,30,9,45,115.5,334.5,2.1,17.5,427.5,373.26,290.74
2016,7,30,10,0,206.0,388.0,2.2,18.0,555.0,488.63,377.19
2016,7,30,10,15,154.5,400.5,2.25,18.0,528.5,477.49,367.41
2016,7,30,10,30,103.0,413.0,2.3,18.0,502.0,460.09,353.38
2016,7,30,10,45,125.5,429.0,2.4,18.0,540.0,502.23,385.05
2016,7,30,11,0,148.0,445.0,2.5,18.0,578.0,544.63,416.38
2016,7,30,11,15,110.0,439.5,2.55,18.0,539.5,516.44,394.59
2016,7,30,11,30,72.0,434.0,2.6,18.0,501.0,479.62,366.67
2016,7,30,11,45,65.5,431.5,2.65,18.0,493.0,476.18,364.16
2016,7,30,12,0,59.0,429.0,2.7,18.0,485.0,472.0,360.96
2016,7,30,12,15,79.5,444.5,2.7,18.0,520.0,511.09,390.3
2016,7,30,12,30,100.0,460.0,2.7,18.0,555.0,550.91,419.74
2016,7,30,12,45,79.0,441.0,2.75,18.0,515.5,514.79,392.9
2016,7,30,13,0,58.0,422.0,2.8,18.0,476.0,477.43,365.32
2016,7,30,13,15,54.0,410.5,2.75,18.0,460.5,464.02,355.64
2016,7,30,13,30,50.0,399.0,2.7,18.0,445.0,450.13,345.49
2016,7,30,13,45,39.0,368.5,2.7,18.0,404.0,408.84,314.85
2016,7,30,14,0,28.0,338.0,2.7,18.0,363.0,367.17,283.7
2016,7,30,14,15,32.0,335.5,2.65,18.0,363.0,369.65,286.22
2016,7,30,14,30,36.0,333.0,2.6,18.0,363.0,371.95,288.46
2016,7,30,14,45,31.5,312.0,2.6,18.0,337.5,346.04,269.13
2016,7,30,15,0,27.0,291.0,2.6,18.0,312.0,320.04,249.71
2016,7,30,15,15,32.0,284.0,2.55,17.5,307.5,317.84,249.26
2016,7,30,15,30,37.0,277.0,2.5,17.0,303.0,315.34,248.52
2016,7,30,15,45,29.0,249.5,2.5,17.0,269.5,278.9,220.48
2016,7,30,16,0,21.0,222.0,2.5,17.0,236.0,232.84,184.61
2016,7,30,16,15,16.5,201.0,2.5,16.5,211.0,207.92,165.55
2016,7,30,16,30,12.0,180.0,2.5,16.0,186.0,183.29,146.38
2016,7,30,16,45,6.0,155.5,2.5,16.0,158.5,154.29,123.06
2016,7,30,17,0,0.0,131.0,2.5,16.0,131.0,125.8,99.87
2016,7,30,17,15,0.0,114.5,2.5,15.5,114.5,109.79,87.08
2016,7,30,17,30,0.0,98.0,2.5,15.0,98.0,93.78,74.03
2016,7,30,17,45,0.0,81.5,2.55,15.0,81.5,77.75,60.57
2016,7,30,18,0,0.0,65.0,2.6,15.0,65.0,61.69,46.86
2016,7,30,18,15,0.0,50.0,2.55,14.5,50.0,47.16,34.32
2016,7,30,18,30,0.0,35.0,2.5,14.0,35.0,32.54,21.56
2016,7,30,18,45,0.0,22.5,2.5,14.0,22.5,20.89,10.78
2016,7,30,19,0,0.0,10.0,2.5,14.0,10.0,9.27,0.0
2016,7,30,19,15,0.0,5.0,2.45,13.5,5.0,4.77,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
