Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,91.0,7.0,1.7,12.5,10.0,6.67,0.0
2016,7,31,5,30,182.0,14.0,1.8,13.0,20.0,13.34,0.0
2016,7,31,5,45,311.0,24.0,1.9,13.5,56.5,18.88,8.62
2016,7,31,6,0,440.0,34.0,2.0,14.0,93.0,26.05,16.93
2016,7,31,6,15,516.5,41.0,2.0,14.0,139.0,30.21,21.13
2016,7,31,6,30,593.0,48.0,2.0,14.0,185.0,37.39,27.8
2016,7,31,6,45,296.5,62.5,2.0,14.5,131.0,44.47,34.19
2016,7,31,7,0,0.0,77.0,2.0,15.0,77.0,70.59,57.29
2016,7,31,7,15,0.5,106.0,1.9,15.0,106.0,95.37,75.27
2016,7,31,7,30,1.0,135.0,1.8,15.0,135.0,120.49,95.9
2016,7,31,7,45,11.5,161.0,1.75,15.0,167.0,145.16,115.41
2016,7,31,8,0,22.0,187.0,1.7,15.0,199.0,171.37,136.0
2016,7,31,8,15,17.0,194.0,1.65,15.0,204.0,179.02,142.0
2016,7,31,8,30,12.0,201.0,1.6,15.0,209.0,185.84,147.25
2016,7,31,8,45,17.0,225.0,1.6,15.5,236.5,210.51,166.26
2016,7,31,9,0,22.0,249.0,1.6,16.0,264.0,235.94,185.59
2016,7,31,9,15,20.5,256.5,1.6,16.0,271.0,244.35,191.78
2016,7,31,9,30,19.0,264.0,1.6,16.0,278.0,252.49,197.78
2016,7,31,9,45,25.0,292.0,1.65,16.5,312.0,283.33,221.07
2016,7,31,10,0,31.0,320.0,1.7,17.0,346.0,314.22,244.03
2016,7,31,10,15,25.0,309.0,1.75,17.0,330.5,303.71,235.57
2016,7,31,10,30,19.0,298.0,1.8,17.0,315.0,291.07,225.65
2016,7,31,10,45,21.0,315.0,1.85,17.5,334.0,310.12,239.67
2016,7,31,11,0,23.0,332.0,1.9,18.0,353.0,329.42,253.65
2016,7,31,11,15,41.0,376.5,1.95,18.0,414.5,393.1,301.67
2016,7,31,11,30,59.0,421.0,2.0,18.0,476.0,455.7,347.94
2016,7,31,11,45,51.5,414.0,2.05,18.0,462.0,446.42,340.6
2016,7,31,12,0,44.0,407.0,2.1,18.0,448.0,436.33,333.07
2016,7,31,12,15,54.5,421.5,2.15,18.0,472.5,464.26,354.08
2016,7,31,12,30,65.0,436.0,2.2,18.0,497.0,492.6,375.11
2016,7,31,12,45,65.5,433.0,2.25,18.0,494.5,493.43,375.85
2016,7,31,13,0,66.0,430.0,2.3,18.0,492.0,493.88,376.52
2016,7,31,13,15,49.5,398.5,2.35,18.0,444.5,447.24,342.21
2016,7,31,13,30,33.0,367.0,2.4,18.0,397.0,399.82,307.11
2016,7,31,13,45,60.0,388.0,2.45,18.0,441.0,450.64,346.51
2016,7,31,14,0,87.0,409.0,2.5,18.0,485.0,501.58,385.17
2016,7,31,14,15,111.5,401.0,2.55,17.5,495.0,531.7,409.2
2016,7,31,14,30,136.0,393.0,2.6,17.0,505.0,547.74,423.22
2016,7,31,14,45,130.0,374.5,2.65,17.0,478.0,521.63,404.67
2016,7,31,15,0,124.0,356.0,2.7,17.0,451.0,495.04,385.86
2016,7,31,15,15,145.5,336.5,2.75,16.5,442.0,492.14,386.33
2016,7,31,15,30,167.0,317.0,2.8,16.0,433.0,487.44,385.3
2016,7,31,15,45,125.0,291.0,2.85,16.0,374.5,419.14,333.09
2016,7,31,16,0,83.0,265.0,2.9,16.0,316.0,341.51,272.9
2016,7,31,16,15,78.5,242.5,2.9,15.5,287.5,311.88,250.99
2016,7,31,16,30,74.0,220.0,2.9,15.0,259.0,282.32,228.58
2016,7,31,16,45,64.5,196.0,2.9,15.0,227.5,247.67,201.13
2016,7,31,17,0,55.0,172.0,2.9,15.0,196.0,213.64,173.79
2016,7,31,17,15,51.0,151.0,2.85,14.5,171.0,187.09,152.56
2016,7,31,17,30,47.0,130.0,2.8,14.0,146.0,160.78,131.06
2016,7,31,17,45,327.5,90.0,2.75,14.0,172.5,278.04,229.34
2016,7,31,18,0,608.0,50.0,2.7,14.0,199.0,341.86,276.83
2016,7,31,18,15,536.0,43.5,2.6,13.5,152.0,273.83,216.08
2016,7,31,18,30,464.0,37.0,2.5,13.0,105.0,211.46,159.49
2016,7,31,18,45,344.5,27.0,2.45,13.0,66.5,139.9,93.38
2016,7,31,19,0,225.0,17.0,2.4,13.0,28.0,75.1,0.0
2016,7,31,19,15,112.5,8.5,2.3,13.0,14.0,26.87,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,69.5,7.0,1.75,12.5,9.0,0.0,0.0
2016,8,1,5,30,139.0,14.0,1.8,13.0,18.0,13.34,0.0
2016,8,1,5,45,270.0,25.0,1.9,13.5,53.0,19.9,9.01
2016,8,1,6,0,401.0,36.0,2.0,14.0,88.0,27.94,18.52
2016,8,1,6,15,480.5,43.5,2.0,14.0,134.0,32.4,23.04
2016,8,1,6,30,560.0,51.0,2.0,14.0,180.0,36.68,27.16
2016,8,1,6,45,280.0,60.0,2.05,14.5,124.5,42.66,32.57
2016,8,1,7,0,0.0,69.0,2.1,15.0,69.0,63.87,51.36
2016,8,1,7,15,0.0,87.0,2.05,15.0,87.0,79.73,62.17
2016,8,1,7,30,0.0,105.0,2.0,15.0,105.0,95.76,75.4
2016,8,1,7,45,2.0,133.5,1.95,15.5,134.5,121.05,95.86
2016,8,1,8,0,4.0,162.0,1.9,16.0,164.0,146.78,116.32
2016,8,1,8,15,5.5,175.5,1.85,16.0,178.5,160.23,126.77
2016,8,1,8,30,7.0,189.0,1.8,16.0,193.0,173.86,137.34
2016,8,1,8,45,18.0,224.5,1.8,16.5,236.5,210.45,165.75
2016,8,1,9,0,29.0,260.0,1.8,17.0,280.0,245.08,192.21
2016,8,1,9,15,40.0,289.0,1.85,17.0,318.5,279.4,218.6
2016,8,1,9,30,51.0,318.0,1.9,17.0,357.0,315.3,246.02
2016,8,1,9,45,39.0,314.0,1.95,17.0,344.5,309.84,241.34
2016,8,1,10,0,27.0,310.0,2.0,17.0,332.0,302.71,235.47
2016,8,1,10,15,81.0,364.0,2.05,17.0,433.0,392.82,304.87
2016,8,1,10,30,135.0,418.0,2.1,17.0,534.0,490.09,377.63
2016,8,1,10,45,150.5,431.0,2.15,17.5,563.5,523.98,401.43
2016,8,1,11,0,166.0,444.0,2.2,18.0,593.0,558.86,426.07
2016,8,1,11,15,218.0,444.5,2.25,18.0,644.0,613.9,466.86
2016,8,1,11,30,270.0,445.0,2.3,18.0,695.0,676.63,512.44
2016,8,1,11,45,278.5,447.0,2.35,18.0,707.0,699.08,528.19
2016,8,1,12,0,287.0,449.0,2.4,18.0,719.0,720.9,543.78
2016,8,1,12,15,226.5,459.5,2.45,18.0,672.5,676.16,510.86
2016,8,1,12,30,166.0,470.0,2.5,18.0,626.0,635.41,480.69
2016,8,1,12,45,213.0,460.0,2.55,18.0,658.5,677.74,512.98
2016,8,1,13,0,260.0,450.0,2.6,18.0,691.0,730.6,551.68
2016,8,1,13,15,235.0,447.0,2.65,18.0,662.0,696.34,527.29
2016,8,1,13,30,210.0,444.0,2.7,18.0,633.0,671.41,509.78
2016,8,1,13,45,181.5,433.5,2.75,18.0,594.5,634.0,483.16
2016,8,1,14,0,153.0,423.0,2.8,18.0,556.0,595.82,455.78
2016,8,1,14,15,190.0,405.5,2.8,17.5,564.5,614.61,472.5
2016,8,1,14,30,227.0,388.0,2.8,17.0,573.0,631.51,487.56
2016,8,1,14,45,215.5,371.5,2.85,17.0,541.0,600.7,465.81
2016,8,1,15,0,204.0,355.0,2.9,17.0,509.0,569.33,443.74
2016,8,1,15,15,199.5,334.5,2.95,16.5,479.0,539.56,423.71
2016,8,1,15,30,195.0,314.0,3.0,16.0,449.0,509.14,402.86
2016,8,1,15,45,177.5,293.0,3.1,16.0,409.5,466.51,371.37
2016,8,1,16,0,160.0,272.0,3.2,16.0,370.0,424.32,339.78
2016,8,1,16,15,121.0,246.0,3.2,15.5,317.0,360.29,290.41
2016,8,1,16,30,82.0,220.0,3.2,15.0,264.0,288.46,233.83
2016,8,1,16,45,56.0,191.0,3.2,15.0,219.5,236.23,191.83
2016,8,1,17,0,30.0,162.0,3.2,15.0,175.0,186.09,150.79
2016,8,1,17,15,25.5,142.0,3.15,14.5,152.5,161.5,131.05
2016,8,1,17,30,21.0,122.0,3.1,14.0,130.0,131.28,106.14
2016,8,1,17,45,292.0,89.5,3.1,14.0,162.0,259.5,214.24
2016,8,1,18,0,563.0,57.0,3.1,14.0,194.0,331.2,268.62
2016,8,1,18,15,486.0,49.0,3.0,14.0,147.0,260.04,205.09
2016,8,1,18,30,409.0,41.0,2.9,14.0,100.0,196.89,148.04
2016,8,1,18,45,204.5,33.0,2.85,14.0,62.5,106.41,70.16
2016,8,1,19,0,0.0,25.0,2.8,14.0,25.0,26.11,0.0
2016,8,1,19,15,0.0,12.5,2.75,13.5,12.5,11.91,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,49.0,7.0,2.3,12.5,8.5,0.0,0.0
2016,8,2,5,30,98.0,14.0,2.4,13.0,17.0,13.34,0.0
2016,8,2,5,45,235.0,26.0,2.5,13.5,51.5,20.96,9.31
2016,8,2,6,0,372.0,38.0,2.6,14.0,86.0,29.91,20.14
2016,8,2,6,15,457.0,46.5,2.55,14.0,132.5,35.13,25.41
2016,8,2,6,30,542.0,55.0,2.5,14.0,179.0,40.12,30.2
2016,8,2,6,45,271.0,54.0,2.5,14.5,116.0,38.34,28.71
2016,8,2,7,0,0.0,53.0,2.5,15.0,53.0,49.26,38.39
2016,8,2,7,15,0.0,69.0,2.45,15.0,69.0,64.2,49.08
2016,8,2,7,30,0.0,85.0,2.4,15.0,85.0,78.67,61.12
2016,8,2,7,45,0.0,99.5,2.35,15.5,99.5,91.75,71.7
2016,8,2,8,0,0.0,114.0,2.3,16.0,114.0,104.9,82.18
2016,8,2,8,15,3.5,151.0,2.25,16.0,153.0,138.68,109.49
2016,8,2,8,30,7.0,188.0,2.2,16.0,192.0,172.98,136.83
2016,8,2,8,45,5.0,183.0,2.15,16.5,186.0,169.28,133.19
2016,8,2,9,0,3.0,178.0,2.1,17.0,180.0,164.98,129.17
2016,8,2,9,15,7.5,207.0,2.05,17.0,212.5,193.95,151.94
2016,8,2,9,30,12.0,236.0,2.0,17.0,245.0,223.61,174.96
2016,8,2,9,45,12.0,240.5,2.0,17.0,250.0,229.12,178.9
2016,8,2,10,0,12.0,245.0,2.0,17.0,255.0,234.56,182.86
2016,8,2,10,15,22.0,294.0,2.0,17.0,313.0,287.74,223.96
2016,8,2,10,30,32.0,343.0,2.0,17.0,371.0,343.49,266.22
2016,8,2,10,45,37.5,363.5,2.05,17.5,397.0,370.5,285.77
2016,8,2,11,0,43.0,384.0,2.1,18.0,423.0,398.19,305.78
2016,8,2,11,15,59.0,409.0,2.1,18.0,463.0,439.81,336.72
2016,8,2,11,30,75.0,434.0,2.1,18.0,503.0,482.79,368.29
2016,8,2,11,45,88.5,445.5,2.15,18.0,528.0,511.46,389.34
2016,8,2,12,0,102.0,457.0,2.2,18.0,553.0,540.7,410.83
2016,8,2,12,15,87.5,449.0,2.2,18.0,531.5,523.87,398.07
2016,8,2,12,30,73.0,441.0,2.2,18.0,510.0,505.88,384.74
2016,8,2,12,45,82.0,443.0,2.2,18.5,520.0,520.43,395.1
2016,8,2,13,0,91.0,445.0,2.2,19.0,530.0,534.83,405.13
2016,8,2,13,15,74.0,425.0,2.25,19.0,493.5,499.84,379.68
2016,8,2,13,30,57.0,405.0,2.3,19.0,457.0,464.07,353.68
2016,8,2,13,45,152.0,409.0,2.35,19.0,541.5,578.57,440.93
2016,8,2,14,0,247.0,413.0,2.4,19.0,626.0,692.23,524.4
2016,8,2,14,15,266.0,393.5,2.45,19.0,616.5,690.27,523.89
2016,8,2,14,30,285.0,374.0,2.5,19.0,607.0,686.41,522.99
2016,8,2,14,45,220.5,365.0,2.55,19.0,540.5,598.62,459.67
2016,8,2,15,0,156.0,356.0,2.6,19.0,474.0,525.61,405.96
2016,8,2,15,15,234.0,324.0,2.6,18.5,490.5,559.68,435.85
2016,8,2,15,30,312.0,292.0,2.6,18.0,507.0,601.18,470.21
2016,8,2,15,45,252.5,280.5,2.65,18.0,446.5,529.07,416.25
2016,8,2,16,0,193.0,269.0,2.7,18.0,386.0,448.19,355.3
2016,8,2,16,15,297.5,227.0,2.7,17.5,391.0,488.35,390.77
2016,8,2,16,30,402.0,185.0,2.7,17.0,396.0,518.65,417.61
2016,8,2,16,45,313.0,178.5,2.75,17.0,332.5,421.28,341.51
2016,8,2,17,0,224.0,172.0,2.8,17.0,269.0,342.67,278.74
2016,8,2,17,15,208.0,152.5,2.8,16.5,233.5,301.03,246.03
2016,8,2,17,30,192.0,133.0,2.8,16.0,198.0,252.47,206.72
2016,8,2,17,45,354.5,98.0,2.85,16.0,192.5,300.34,245.29
2016,8,2,18,0,517.0,63.0,2.9,16.0,187.0,316.8,254.69
2016,8,2,18,15,434.5,53.5,2.85,15.5,140.5,244.25,191.46
2016,8,2,18,30,352.0,44.0,2.8,15.0,94.0,180.36,134.94
2016,8,2,18,45,224.5,31.0,2.8,15.0,58.0,109.44,70.39
2016,8,2,19,0,97.0,18.0,2.8,15.0,22.0,46.1,0.0
2016,8,2,19,15,48.5,9.0,2.8,14.5,11.0,16.56,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,38.0,6.0,1.25,13.5,7.0,0.0,0.0
2016,8,3,5,30,76.0,12.0,1.2,14.0,14.0,11.44,0.0
2016,8,3,5,45,206.5,25.5,1.15,14.5,48.0,20.59,8.46
2016,8,3,6,0,337.0,39.0,1.1,15.0,82.0,30.97,20.93
2016,8,3,6,15,424.0,48.5,0.95,15.0,127.5,37.02,26.97
2016,8,3,6,30,511.0,58.0,0.8,15.0,173.0,42.78,32.45
2016,8,3,6,45,255.5,67.5,0.65,15.5,125.0,48.21,37.39
2016,8,3,7,0,0.0,77.0,0.5,16.0,77.0,70.47,56.96
2016,8,3,7,15,0.0,90.5,0.45,16.0,90.5,82.57,64.22
2016,8,3,7,30,0.0,104.0,0.4,16.0,104.0,94.85,74.2
2016,8,3,7,45,0.5,129.5,0.4,16.5,130.0,117.4,92.24
2016,8,3,8,0,1.0,155.0,0.4,17.0,156.0,140.21,110.1
2016,8,3,8,15,3.0,168.0,0.45,17.0,170.0,153.11,119.97
2016,8,3,8,30,5.0,181.0,0.5,17.0,184.0,166.27,130.04
2016,8,3,8,45,9.0,202.5,0.6,17.5,209.0,187.87,146.49
2016,8,3,9,0,13.0,224.0,0.7,18.0,234.0,210.08,163.24
2016,8,3,9,15,15.5,242.5,0.8,18.0,254.5,229.49,178.01
2016,8,3,9,30,18.0,261.0,0.9,18.0,275.0,249.28,193.02
2016,8,3,9,45,30.0,299.0,1.05,18.5,323.0,291.27,224.66
2016,8,3,10,0,42.0,337.0,1.2,19.0,371.0,336.83,258.47
2016,8,3,10,15,65.0,370.0,1.3,19.0,424.5,387.28,296.13
2016,8,3,10,30,88.0,403.0,1.4,19.0,478.0,440.27,335.22
2016,8,3,10,45,79.5,408.5,1.55,19.0,478.0,445.41,338.69
2016,8,3,11,0,71.0,414.0,1.7,19.0,478.0,449.62,341.77
2016,8,3,11,15,96.0,434.0,1.85,19.0,522.0,495.51,376.08
2016,8,3,11,30,121.0,454.0,2.0,19.0,566.0,548.69,415.08
2016,8,3,11,45,84.5,432.5,2.15,19.0,511.0,495.23,375.73
2016,8,3,12,0,48.0,411.0,2.3,19.0,456.0,444.55,338.27
2016,8,3,12,15,40.5,396.5,2.4,19.0,434.5,426.34,325.15
2016,8,3,12,30,33.0,382.0,2.5,19.0,413.0,407.33,311.18
2016,8,3,12,45,36.0,385.5,2.65,19.0,419.5,416.32,318.39
2016,8,3,13,0,39.0,389.0,2.8,19.0,426.0,425.23,325.46
2016,8,3,13,15,44.5,392.0,2.85,18.5,433.5,436.03,334.55
2016,8,3,13,30,50.0,395.0,2.9,18.0,441.0,446.73,343.64
2016,8,3,13,45,44.5,377.0,3.0,18.0,417.0,424.05,327.03
2016,8,3,14,0,39.0,359.0,3.1,18.0,393.0,401.0,310.18
2016,8,3,14,15,44.0,354.0,3.15,18.0,391.0,401.92,311.67
2016,8,3,14,30,49.0,349.0,3.2,18.0,389.0,402.58,312.9
2016,8,3,14,45,60.0,342.0,3.3,18.0,389.0,406.53,317.02
2016,8,3,15,0,71.0,335.0,3.4,18.0,389.0,409.89,320.71
2016,8,3,15,15,69.0,316.0,3.4,17.5,366.0,387.44,304.81
2016,8,3,15,30,67.0,297.0,3.4,17.0,343.0,364.78,288.67
2016,8,3,15,45,69.5,277.5,3.45,17.0,323.0,345.24,274.48
2016,8,3,16,0,72.0,258.0,3.5,17.0,303.0,325.27,259.8
2016,8,3,16,15,39.5,213.5,3.5,16.5,238.0,249.45,199.91
2016,8,3,16,30,7.0,169.0,3.5,16.0,173.0,168.53,134.49
2016,8,3,16,45,3.5,145.5,3.55,16.0,147.5,142.52,113.6
2016,8,3,17,0,0.0,122.0,3.6,16.0,122.0,116.82,92.61
2016,8,3,17,15,0.0,106.0,3.55,15.5,106.0,101.3,80.11
2016,8,3,17,30,0.0,90.0,3.5,15.0,90.0,85.78,67.35
2016,8,3,17,45,272.5,74.5,3.5,15.0,139.5,231.91,190.99
2016,8,3,18,0,545.0,59.0,3.5,15.0,189.0,324.29,262.14
2016,8,3,18,15,463.5,50.5,3.35,14.5,142.0,251.84,198.0
2016,8,3,18,30,382.0,42.0,3.2,14.0,95.0,187.89,140.65
2016,8,3,18,45,249.0,29.5,3.1,14.0,58.0,115.04,72.55
2016,8,3,19,0,116.0,17.0,3.0,14.0,21.0,41.42,0.0
2016,8,3,19,15,58.0,8.5,2.95,14.0,10.5,8.1,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,32.0,6.0,2.6,13.0,6.5,0.0,0.0
2016,8,4,5,30,64.0,12.0,2.7,13.0,13.0,11.44,0.0
2016,8,4,5,45,197.5,25.5,2.8,13.5,46.5,20.05,7.47
2016,8,4,6,0,331.0,39.0,2.9,14.0,80.0,31.12,21.05
2016,8,4,6,15,419.0,49.0,2.9,14.0,125.5,37.62,27.54
2016,8,4,6,30,507.0,59.0,2.9,14.0,171.0,43.79,33.42
2016,8,4,6,45,565.0,66.0,2.95,14.5,221.5,47.03,36.43
2016,8,4,7,0,623.0,73.0,3.0,15.0,272.0,50.12,39.14
2016,8,4,7,15,311.5,75.5,2.95,15.0,175.0,63.71,41.63
2016,8,4,7,30,0.0,78.0,2.9,15.0,78.0,72.54,55.98
2016,8,4,7,45,0.0,95.5,2.9,15.5,95.5,88.23,68.81
2016,8,4,8,0,0.0,113.0,2.9,16.0,113.0,104.0,81.5
2016,8,4,8,15,2.0,144.5,2.95,16.0,146.0,132.61,104.69
2016,8,4,8,30,4.0,176.0,3.0,16.0,179.0,161.6,127.9
2016,8,4,8,45,4.0,179.5,3.05,16.0,182.5,165.8,130.92
2016,8,4,9,0,4.0,183.0,3.1,16.0,186.0,169.87,133.88
2016,8,4,9,15,5.5,192.5,3.15,16.0,197.0,179.98,141.7
2016,8,4,9,30,7.0,202.0,3.2,16.0,208.0,190.26,149.65
2016,8,4,9,45,8.0,214.0,3.3,16.0,221.0,202.69,159.31
2016,8,4,10,0,9.0,226.0,3.4,16.0,234.0,215.28,169.07
2016,8,4,10,15,53.0,316.0,3.4,16.0,361.5,329.92,259.51
2016,8,4,10,30,97.0,406.0,3.4,16.0,489.0,449.82,351.24
2016,8,4,10,45,62.0,376.0,3.45,16.0,430.0,401.55,313.28
2016,8,4,11,0,27.0,346.0,3.5,16.0,371.0,349.43,272.53
2016,8,4,11,15,57.0,393.0,3.5,16.0,445.5,423.1,329.51
2016,8,4,11,30,87.0,440.0,3.5,16.0,520.0,499.61,387.24
2016,8,4,11,45,90.0,440.5,3.55,16.0,524.0,508.31,393.49
2016,8,4,12,0,93.0,441.0,3.6,16.0,528.0,516.75,399.9
2016,8,4,12,15,80.0,437.5,3.6,16.0,512.0,505.53,391.1
2016,8,4,12,30,67.0,434.0,3.6,16.0,496.0,493.33,381.66
2016,8,4,12,45,43.0,377.0,3.6,16.0,417.0,414.78,322.29
2016,8,4,13,0,19.0,320.0,3.6,16.0,338.0,324.89,253.34
2016,8,4,13,15,40.5,364.0,3.6,16.0,401.0,403.2,314.45
2016,8,4,13,30,62.0,408.0,3.6,16.0,464.0,472.69,367.46
2016,8,4,13,45,52.5,387.0,3.6,16.0,434.0,442.86,344.79
2016,8,4,14,0,43.0,366.0,3.6,16.0,404.0,412.62,322.1
2016,8,4,14,15,35.5,339.0,3.6,16.0,369.5,377.71,295.79
2016,8,4,14,30,28.0,312.0,3.6,16.0,335.0,342.61,269.11
2016,8,4,14,45,28.5,301.0,3.65,16.0,323.5,332.24,261.73
2016,8,4,15,0,29.0,290.0,3.7,16.0,312.0,321.7,254.13
2016,8,4,15,15,17.5,244.5,3.7,16.0,258.0,252.21,199.71
2016,8,4,15,30,6.0,199.0,3.7,16.0,204.0,196.1,155.13
2016,8,4,15,45,3.0,153.5,3.7,16.0,156.0,148.28,116.86
2016,8,4,16,0,0.0,108.0,3.7,16.0,108.0,101.22,78.59
2016,8,4,16,15,0.0,100.5,3.7,15.5,100.5,94.04,73.1
2016,8,4,16,30,0.0,93.0,3.7,15.0,93.0,86.88,67.53
2016,8,4,16,45,0.0,76.5,3.7,15.0,76.5,71.21,54.63
2016,8,4,17,0,0.0,60.0,3.7,15.0,60.0,55.8,41.81
2016,8,4,17,15,0.0,52.0,3.65,14.5,52.0,48.33,35.67
2016,8,4,17,30,0.0,44.0,3.6,14.0,44.0,40.87,29.44
2016,8,4,17,45,282.0,48.5,3.6,14.0,114.5,209.92,173.79
2016,8,4,18,0,564.0,53.0,3.6,14.0,185.0,325.26,263.82
2016,8,4,18,15,484.5,45.0,3.5,13.5,138.5,253.32,199.54
2016,8,4,18,30,405.0,37.0,3.4,13.0,92.0,189.82,141.92
2016,8,4,18,45,276.5,25.5,3.3,13.0,56.0,117.84,72.09
2016,8,4,19,0,148.0,14.0,3.2,13.0,20.0,45.29,0.0
2016,8,4,19,15,74.0,7.0,3.15,13.0,10.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,32.0,5.0,2.25,14.0,6.0,0.0,0.0
2016,8,5,5,30,64.0,10.0,2.3,14.0,12.0,9.53,0.0
2016,8,5,5,45,191.5,24.5,2.4,14.0,44.5,19.27,6.19
2016,8,5,6,0,319.0,39.0,2.5,14.0,77.0,31.27,21.11
2016,8,5,6,15,406.0,49.0,2.45,14.0,122.5,37.75,27.63
2016,8,5,6,30,493.0,59.0,2.4,14.0,168.0,43.91,33.52
2016,8,5,6,45,246.5,62.0,2.4,14.0,116.5,44.27,34.05
2016,8,5,7,0,0.0,65.0,2.4,14.0,65.0,60.37,48.45
2016,8,5,7,15,0.0,77.5,2.35,14.0,77.5,71.6,55.56
2016,8,5,7,30,0.0,90.0,2.3,14.0,90.0,82.92,64.96
2016,8,5,7,45,3.5,128.0,2.25,14.5,130.0,116.53,92.53
2016,8,5,8,0,7.0,166.0,2.2,15.0,170.0,150.6,119.91
2016,8,5,8,15,54.5,212.0,2.15,15.0,244.5,199.27,157.59
2016,8,5,8,30,102.0,258.0,2.1,15.0,319.0,257.99,203.39
2016,8,5,8,45,88.0,275.5,2.05,15.5,331.0,276.16,217.54
2016,8,5,9,0,74.0,293.0,2.0,16.0,343.0,292.73,230.1
2016,8,5,9,15,58.5,299.5,2.0,16.0,340.5,297.69,233.78
2016,8,5,9,30,43.0,306.0,2.0,16.0,338.0,300.68,235.74
2016,8,5,9,45,39.5,316.0,2.0,16.0,347.0,312.16,244.27
2016,8,5,10,0,36.0,326.0,2.0,16.0,356.0,323.24,252.37
2016,8,5,10,15,84.5,370.0,2.0,16.0,442.0,401.08,312.19
2016,8,5,10,30,133.0,414.0,2.0,16.0,528.0,485.68,375.55
2016,8,5,10,45,185.5,423.5,2.0,16.5,586.5,545.18,418.98
2016,8,5,11,0,238.0,433.0,2.0,17.0,645.0,608.38,464.44
2016,8,5,11,15,166.0,438.0,2.05,17.0,587.0,564.19,430.49
2016,8,5,11,30,94.0,443.0,2.1,17.0,529.0,508.92,388.65
2016,8,5,11,45,69.5,424.0,2.15,17.0,487.5,473.55,362.54
2016,8,5,12,0,45.0,405.0,2.2,17.0,446.0,436.14,334.47
2016,8,5,12,15,214.5,405.5,2.25,17.0,604.5,619.87,474.49
2016,8,5,12,30,384.0,406.0,2.3,17.0,763.0,793.79,600.33
2016,8,5,12,45,339.0,421.5,2.4,17.5,735.5,774.26,583.63
2016,8,5,13,0,294.0,437.0,2.5,18.0,708.0,752.45,566.96
2016,8,5,13,15,309.5,424.5,2.55,17.5,706.0,760.41,575.05
2016,8,5,13,30,325.0,412.0,2.6,17.0,704.0,766.78,581.89
2016,8,5,13,45,580.5,278.5,2.65,17.0,783.0,899.51,683.25
2016,8,5,14,0,836.0,145.0,2.7,17.0,862.0,1007.18,758.38
2016,8,5,14,15,605.0,245.5,2.75,17.0,755.5,884.74,674.45
2016,8,5,14,30,374.0,346.0,2.8,17.0,649.0,743.57,570.8
2016,8,5,14,45,326.5,341.5,2.9,17.0,597.5,688.49,532.65
2016,8,5,15,0,279.0,337.0,3.0,17.0,546.0,633.91,493.44
2016,8,5,15,15,207.5,324.0,3.0,17.0,474.5,536.06,420.72
2016,8,5,15,30,136.0,311.0,3.0,17.0,403.0,454.45,358.47
2016,8,5,15,45,92.5,278.0,3.0,17.0,339.0,365.87,290.6
2016,8,5,16,0,49.0,245.0,3.0,17.0,275.0,292.29,232.78
2016,8,5,16,15,25.5,201.5,3.0,16.5,217.0,216.13,172.7
2016,8,5,16,30,2.0,158.0,3.0,16.0,159.0,153.63,122.17
2016,8,5,16,45,1.0,141.0,3.05,16.0,141.5,136.3,108.41
2016,8,5,17,0,0.0,124.0,3.1,16.0,124.0,119.07,94.49
2016,8,5,17,15,0.0,106.5,3.1,15.5,106.5,102.0,80.69
2016,8,5,17,30,0.0,89.0,3.1,15.0,89.0,84.91,66.62
2016,8,5,17,45,194.5,82.0,3.1,15.0,127.0,192.88,158.12
2016,8,5,18,0,389.0,75.0,3.1,15.0,165.0,269.4,217.68
2016,8,5,18,15,307.0,61.5,3.0,14.5,121.5,200.81,157.73
2016,8,5,18,30,225.0,48.0,2.9,14.0,78.0,141.39,105.49
2016,8,5,18,45,112.5,31.0,2.85,14.0,46.0,72.77,42.13
2016,8,5,19,0,0.0,14.0,2.8,14.0,14.0,13.34,0.0
2016,8,5,19,15,0.0,7.0,2.75,13.5,7.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,15.0,4.5,2.35,13.0,5.0,0.0,0.0
2016,8,6,5,30,30.0,9.0,2.4,13.0,10.0,8.58,0.0
2016,8,6,5,45,144.0,25.0,2.5,13.5,41.0,19.69,5.55
2016,8,6,6,0,258.0,41.0,2.6,14.0,72.0,31.84,21.5
2016,8,6,6,15,347.0,53.0,2.55,14.0,116.0,40.29,29.83
2016,8,6,6,30,436.0,65.0,2.5,14.0,160.0,49.39,38.37
2016,8,6,6,45,218.0,58.0,2.5,14.0,105.5,41.33,31.42
2016,8,6,7,0,0.0,51.0,2.5,14.0,51.0,47.39,36.89
2016,8,6,7,15,0.0,61.5,2.45,14.0,61.5,57.19,43.34
2016,8,6,7,30,0.0,72.0,2.4,14.0,72.0,67.0,51.54
2016,8,6,7,45,0.0,88.5,2.4,14.5,88.5,82.07,63.93
2016,8,6,8,0,0.0,105.0,2.4,15.0,105.0,96.95,75.98
2016,8,6,8,15,0.0,130.0,2.35,15.0,130.0,119.4,94.25
2016,8,6,8,30,0.0,155.0,2.3,15.0,155.0,141.96,112.39
2016,8,6,8,45,2.0,171.0,2.3,15.5,172.5,157.53,124.41
2016,8,6,9,0,4.0,187.0,2.3,16.0,190.0,173.42,136.6
2016,8,6,9,15,5.0,191.0,2.3,16.0,194.5,178.39,140.23
2016,8,6,9,30,6.0,195.0,2.3,16.0,199.0,183.39,143.94
2016,8,6,9,45,7.5,206.5,2.3,16.5,212.5,195.59,153.1
2016,8,6,10,0,9.0,218.0,2.3,17.0,226.0,207.98,162.33
2016,8,6,10,15,10.5,236.0,2.3,17.0,245.5,226.55,176.67
2016,8,6,10,30,12.0,254.0,2.3,17.0,265.0,245.37,191.11
2016,8,6,10,45,54.0,340.5,2.35,17.0,389.0,362.36,281.83
2016,8,6,11,0,96.0,427.0,2.4,17.0,513.0,482.89,372.1
2016,8,6,11,15,80.5,424.5,2.4,17.0,497.5,473.7,364.04
2016,8,6,11,30,65.0,422.0,2.4,17.0,482.0,463.03,355.6
2016,8,6,11,45,74.5,433.5,2.45,17.0,502.5,487.66,374.12
2016,8,6,12,0,84.0,445.0,2.5,17.0,523.0,512.71,392.7
2016,8,6,12,15,53.0,392.0,2.5,17.0,441.0,434.35,334.06
2016,8,6,12,30,22.0,339.0,2.5,17.0,359.0,344.61,266.16
2016,8,6,12,45,28.5,359.0,2.55,17.0,385.5,382.44,295.42
2016,8,6,13,0,35.0,379.0,2.6,17.0,412.0,411.49,317.45
2016,8,6,13,15,40.5,382.5,2.65,17.0,419.5,422.73,326.21
2016,8,6,13,30,46.0,386.0,2.7,17.0,427.0,433.88,335.04
2016,8,6,13,45,49.5,381.0,2.75,17.0,424.5,433.92,335.59
2016,8,6,14,0,53.0,376.0,2.8,17.0,422.0,433.69,336.04
2016,8,6,14,15,71.5,375.5,2.85,17.0,435.0,452.87,351.69
2016,8,6,14,30,90.0,375.0,2.9,17.0,448.0,471.48,366.84
2016,8,6,14,45,91.5,358.5,3.0,17.0,430.0,455.46,355.69
2016,8,6,15,0,93.0,342.0,3.1,17.0,412.0,438.94,344.28
2016,8,6,15,15,285.5,288.0,3.15,16.5,485.0,580.47,458.96
2016,8,6,15,30,478.0,234.0,3.2,16.0,558.0,697.03,551.7
2016,8,6,15,45,352.0,247.0,3.3,16.0,477.0,576.83,460.07
2016,8,6,16,0,226.0,260.0,3.4,16.0,396.0,465.63,373.79
2016,8,6,16,15,168.0,239.0,3.5,16.0,335.5,389.97,315.0
2016,8,6,16,30,110.0,218.0,3.6,16.0,275.0,318.33,257.92
2016,8,6,16,45,106.0,194.5,3.7,16.0,245.0,285.82,232.69
2016,8,6,17,0,102.0,171.0,3.8,16.0,215.0,253.29,206.86
2016,8,6,17,15,92.5,150.0,3.8,15.5,185.5,212.18,173.68
2016,8,6,17,30,83.0,129.0,3.8,15.0,156.0,180.81,147.82
2016,8,6,17,45,289.0,95.5,3.85,15.0,165.5,255.83,210.24
2016,8,6,18,0,495.0,62.0,3.9,15.0,175.0,303.55,245.11
2016,8,6,18,15,408.0,52.0,3.85,14.5,129.0,230.21,180.48
2016,8,6,18,30,321.0,42.0,3.8,14.0,83.0,166.1,123.15
2016,8,6,18,45,194.0,27.5,3.75,14.0,49.0,94.68,52.49
2016,8,6,19,0,67.0,13.0,3.7,14.0,15.0,26.64,0.0
2016,8,6,19,15,33.5,6.5,3.7,13.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,2.5,2.8,12.0,2.5,0.0,0.0
2016,8,7,5,30,0.0,5.0,2.9,12.0,5.0,4.77,0.0
2016,8,7,5,45,0.0,19.5,3.0,12.5,19.5,18.03,3.62
2016,8,7,6,0,0.0,34.0,3.1,13.0,34.0,30.98,20.77
2016,8,7,6,15,4.5,53.5,3.0,13.5,54.5,47.82,36.46
2016,8,7,6,30,9.0,73.0,2.9,14.0,75.0,64.51,51.7
2016,8,7,6,45,16.5,93.0,2.85,14.5,98.0,81.44,66.9
2016,8,7,7,0,24.0,113.0,2.8,15.0,121.0,94.19,78.08
2016,8,7,7,15,29.5,133.0,2.65,15.0,144.5,111.72,88.41
2016,8,7,7,30,35.0,153.0,2.5,15.0,168.0,132.26,104.42
2016,8,7,7,45,25.5,164.5,2.45,15.5,176.0,145.06,114.71
2016,8,7,8,0,16.0,176.0,2.4,16.0,184.0,160.66,127.33
2016,8,7,8,15,58.5,216.0,2.3,16.0,250.0,203.37,160.24
2016,8,7,8,30,101.0,256.0,2.2,16.0,316.0,255.93,201.11
2016,8,7,8,45,192.5,272.5,2.1,16.5,397.0,311.05,242.92
2016,8,7,9,0,284.0,289.0,2.0,17.0,478.0,377.33,293.59
2016,8,7,9,15,240.0,316.5,1.9,17.0,483.5,400.53,311.64
2016,8,7,9,30,196.0,344.0,1.8,17.0,489.0,416.51,323.5
2016,8,7,9,45,555.0,221.0,1.75,17.5,658.5,537.41,417.76
2016,8,7,10,0,914.0,98.0,1.7,18.0,828.0,689.29,531.7
2016,8,7,10,15,921.0,99.0,1.75,18.0,858.5,738.42,566.55
2016,8,7,10,30,928.0,100.0,1.8,18.0,889.0,785.79,598.73
2016,8,7,10,45,934.5,100.5,1.85,18.0,912.5,830.3,628.64
2016,8,7,11,0,941.0,101.0,1.9,18.0,936.0,872.57,656.81
2016,8,7,11,15,944.5,101.5,1.95,18.0,952.0,909.84,681.45
2016,8,7,11,30,948.0,102.0,2.0,18.0,968.0,944.27,704.15
2016,8,7,11,45,951.5,101.0,2.1,18.5,977.0,974.24,723.07
2016,8,7,12,0,955.0,100.0,2.2,19.0,986.0,1001.06,739.91
2016,8,7,12,15,955.0,100.0,2.25,19.0,986.5,1022.24,753.95
2016,8,7,12,30,955.0,100.0,2.3,19.0,987.0,1039.91,765.84
2016,8,7,12,45,952.0,101.0,2.35,19.0,979.0,1052.04,774.29
2016,8,7,13,0,949.0,102.0,2.4,19.0,971.0,1060.47,780.51
2016,8,7,13,15,946.0,101.5,2.45,19.0,956.0,1063.6,783.46
2016,8,7,13,30,943.0,101.0,2.5,19.0,941.0,1062.97,784.17
2016,8,7,13,45,939.0,100.0,2.55,19.0,919.0,1057.06,781.61
2016,8,7,14,0,935.0,99.0,2.6,19.0,897.0,1047.45,776.79
2016,8,7,14,15,928.5,97.5,2.65,19.0,867.5,1031.2,767.72
2016,8,7,14,30,922.0,96.0,2.7,19.0,838.0,1011.46,756.45
2016,8,7,14,45,912.5,95.0,2.75,19.0,802.0,986.05,741.41
2016,8,7,15,0,903.0,94.0,2.8,19.0,766.0,957.56,724.29
2016,8,7,15,15,891.0,92.0,2.8,19.0,724.5,922.76,702.37
2016,8,7,15,30,879.0,90.0,2.8,19.0,683.0,885.41,678.56
2016,8,7,15,45,862.0,88.5,2.8,19.0,636.5,842.04,650.34
2016,8,7,16,0,845.0,87.0,2.8,19.0,590.0,796.95,620.58
2016,8,7,16,15,824.0,84.0,2.8,18.5,540.5,751.25,591.06
2016,8,7,16,30,803.0,81.0,2.8,18.0,491.0,698.63,555.8
2016,8,7,16,45,772.5,78.5,2.8,18.0,438.5,639.44,513.78
2016,8,7,17,0,742.0,76.0,2.8,18.0,386.0,580.86,469.31
2016,8,7,17,15,703.5,71.0,2.75,17.5,333.5,515.61,418.74
2016,8,7,17,30,665.0,66.0,2.7,17.0,281.0,454.8,369.72
2016,8,7,17,45,606.5,60.5,2.7,17.0,229.5,384.06,310.41
2016,8,7,18,0,548.0,55.0,2.7,17.0,178.0,318.45,253.43
2016,8,7,18,15,460.0,46.0,2.65,16.5,131.0,243.17,188.06
2016,8,7,18,30,372.0,37.0,2.6,16.0,84.0,177.34,129.32
2016,8,7,18,45,228.0,24.5,2.55,15.5,49.0,100.23,51.21
2016,8,7,19,0,84.0,12.0,2.5,15.0,14.0,29.16,0.0
2016,8,7,19,15,42.0,6.0,2.5,14.5,7.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,172.0,17.0,2.25,13.5,36.5,13.12,0.16
2016,8,8,6,0,344.0,34.0,2.3,14.0,73.0,26.94,17.17
2016,8,8,6,15,435.0,42.5,2.15,14.0,118.0,32.29,22.76
2016,8,8,6,30,526.0,51.0,2.0,14.0,163.0,37.4,27.71
2016,8,8,6,45,582.0,57.5,1.9,14.5,213.0,40.55,30.66
2016,8,8,7,0,638.0,64.0,1.8,15.0,263.0,43.55,33.32
2016,8,8,7,15,336.5,108.5,1.7,15.5,215.5,87.18,61.59
2016,8,8,7,30,35.0,153.0,1.6,16.0,168.0,132.12,103.85
2016,8,8,7,45,42.0,175.5,1.55,16.5,195.5,155.65,122.02
2016,8,8,8,0,49.0,198.0,1.5,17.0,223.0,180.34,141.18
2016,8,8,8,15,106.0,228.5,1.5,17.0,288.5,225.87,175.65
2016,8,8,8,30,163.0,259.0,1.5,17.0,354.0,275.13,213.43
2016,8,8,8,45,184.0,280.0,1.5,17.5,395.5,313.75,243.25
2016,8,8,9,0,205.0,301.0,1.5,18.0,437.0,354.81,274.61
2016,8,8,9,15,347.5,279.0,1.55,18.0,527.5,420.15,324.97
2016,8,8,9,30,490.0,257.0,1.6,18.0,618.0,500.91,386.95
2016,8,8,9,45,695.5,177.0,1.7,18.5,716.5,582.14,449.52
2016,8,8,10,0,901.0,97.0,1.8,19.0,815.0,679.72,523.2
2016,8,8,10,15,908.5,98.0,1.9,19.0,845.0,728.63,558.84
2016,8,8,10,30,916.0,99.0,2.0,19.0,875.0,775.85,591.4
2016,8,8,10,45,920.5,100.5,2.15,19.0,898.0,819.29,621.52
2016,8,8,11,0,925.0,102.0,2.3,19.0,921.0,860.38,649.91
2016,8,8,11,15,928.0,102.5,2.4,19.0,937.0,896.69,674.55
2016,8,8,11,30,931.0,103.0,2.5,19.0,953.0,930.19,697.28
2016,8,8,11,45,932.5,103.5,2.65,19.0,961.0,959.37,717.56
2016,8,8,12,0,934.0,104.0,2.8,19.0,969.0,985.37,735.8
2016,8,8,12,15,934.5,104.0,2.9,19.0,969.5,1006.63,750.53
2016,8,8,12,30,935.0,104.0,3.0,19.0,970.0,1024.46,763.11
2016,8,8,12,45,935.0,103.0,3.15,19.0,963.0,1037.25,772.92
2016,8,8,13,0,935.0,102.0,3.3,19.0,956.0,1046.42,780.48
2016,8,8,13,15,932.5,101.5,3.35,19.0,941.5,1049.94,783.59
2016,8,8,13,30,930.0,101.0,3.4,19.0,927.0,1049.75,784.43
2016,8,8,13,45,926.5,99.0,3.5,19.0,905.0,1043.25,781.63
2016,8,8,14,0,923.0,97.0,3.6,19.0,883.0,1033.08,776.5
2016,8,8,14,15,916.5,96.0,3.65,18.5,854.0,1017.43,768.87
2016,8,8,14,30,910.0,95.0,3.7,18.0,825.0,998.34,758.97
2016,8,8,14,45,901.5,93.5,3.75,18.0,789.5,973.48,743.69
2016,8,8,15,0,893.0,92.0,3.8,18.0,754.0,945.52,726.28
2016,8,8,15,15,881.0,90.0,3.8,18.0,713.0,910.91,703.84
2016,8,8,15,30,869.0,88.0,3.8,18.0,672.0,873.76,679.51
2016,8,8,15,45,854.0,85.5,3.8,18.0,626.5,831.2,651.09
2016,8,8,16,0,839.0,83.0,3.8,18.0,581.0,786.78,621.04
2016,8,8,16,15,459.5,147.0,3.75,17.5,416.5,536.2,433.21
2016,8,8,16,30,80.0,211.0,3.7,17.0,252.0,278.2,224.04
2016,8,8,16,45,218.0,178.0,3.7,17.0,272.5,354.75,289.75
2016,8,8,17,0,356.0,145.0,3.7,17.0,293.0,407.07,333.68
2016,8,8,17,15,336.5,128.0,3.65,16.5,253.0,349.16,287.28
2016,8,8,17,30,317.0,111.0,3.6,16.0,213.0,302.84,249.18
2016,8,8,17,45,441.0,80.0,3.6,16.0,193.5,320.51,261.78
2016,8,8,18,0,565.0,49.0,3.6,16.0,174.0,318.19,254.88
2016,8,8,18,15,478.0,41.5,3.55,15.5,128.0,244.31,189.6
2016,8,8,18,30,391.0,34.0,3.5,15.0,82.0,179.79,130.95
2016,8,8,18,45,243.0,22.5,3.5,15.0,47.5,101.08,46.65
2016,8,8,19,0,95.0,11.0,3.5,15.0,13.0,30.37,0.0
2016,8,8,19,15,47.5,5.5,3.45,14.5,6.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,163.0,17.0,1.2,13.5,35.0,13.2,0.0
2016,8,9,6,0,326.0,34.0,1.2,14.0,70.0,27.07,17.2
2016,8,9,6,15,418.5,43.0,1.0,14.0,115.0,32.84,23.26
2016,8,9,6,30,511.0,52.0,0.8,14.0,160.0,38.36,28.58
2016,8,9,6,45,255.5,68.0,0.6,14.5,122.0,49.0,38.22
2016,8,9,7,0,0.0,84.0,0.4,15.0,84.0,75.87,61.94
2016,8,9,7,15,0.0,101.0,0.4,15.5,101.0,90.81,71.24
2016,8,9,7,30,0.0,118.0,0.4,16.0,118.0,106.18,83.59
2016,8,9,7,45,11.5,150.0,0.4,16.5,156.0,135.68,106.69
2016,8,9,8,0,23.0,182.0,0.4,17.0,194.0,166.91,130.7
2016,8,9,8,15,18.0,190.0,0.45,17.5,200.0,175.56,137.13
2016,8,9,8,30,13.0,198.0,0.5,18.0,206.0,183.38,142.89
2016,8,9,8,45,15.0,214.5,0.6,18.5,224.0,200.52,155.78
2016,8,9,9,0,17.0,231.0,0.7,19.0,242.0,217.95,168.75
2016,8,9,9,15,18.0,244.5,0.7,19.0,257.5,232.52,179.59
2016,8,9,9,30,19.0,258.0,0.7,19.0,273.0,247.21,190.46
2016,8,9,9,45,20.0,270.5,0.75,19.5,286.0,261.14,200.41
2016,8,9,10,0,21.0,283.0,0.8,20.0,299.0,275.17,210.38
2016,8,9,10,15,72.5,342.5,0.85,20.0,403.0,368.13,280.38
2016,8,9,10,30,124.0,402.0,0.9,20.0,507.0,468.86,353.61
2016,8,9,10,45,120.0,416.5,0.95,20.5,520.5,488.41,365.92
2016,8,9,11,0,116.0,431.0,1.0,21.0,534.0,507.54,378.49
2016,8,9,11,15,147.0,442.0,1.1,21.0,574.5,552.79,411.36
2016,8,9,11,30,178.0,453.0,1.2,21.0,615.0,599.78,444.98
2016,8,9,11,45,226.0,449.5,1.35,21.0,657.0,649.46,481.25
2016,8,9,12,0,274.0,446.0,1.5,21.0,699.0,708.29,523.38
2016,8,9,12,15,281.5,444.5,1.6,21.0,704.5,724.58,534.99
2016,8,9,12,30,289.0,443.0,1.7,21.0,710.0,739.84,546.34
2016,8,9,12,45,603.5,276.0,1.85,21.0,828.0,900.13,665.46
2016,8,9,13,0,918.0,109.0,2.0,21.0,946.0,1036.67,756.28
2016,8,9,13,15,626.5,259.5,2.1,20.5,827.0,922.24,682.4
2016,8,9,13,30,335.0,410.0,2.2,20.0,708.0,775.82,578.04
2016,8,9,13,45,299.0,406.0,2.35,20.0,667.0,737.7,553.7
2016,8,9,14,0,263.0,402.0,2.5,20.0,626.0,698.44,527.11
2016,8,9,14,15,257.0,388.0,2.55,20.0,600.5,677.3,513.47
2016,8,9,14,30,251.0,374.0,2.6,20.0,575.0,654.97,498.76
2016,8,9,14,45,179.5,358.5,2.65,20.0,499.0,553.82,425.29
2016,8,9,15,0,108.0,343.0,2.7,20.0,423.0,454.84,351.72
2016,8,9,15,15,109.0,323.0,2.7,20.0,400.0,433.12,336.87
2016,8,9,15,30,110.0,303.0,2.7,20.0,377.0,410.89,321.12
2016,8,9,15,45,456.5,199.0,2.7,20.0,473.5,625.09,491.91
2016,8,9,16,0,803.0,95.0,2.7,20.0,570.0,776.89,605.36
2016,8,9,16,15,781.5,92.0,2.65,19.5,521.0,726.23,570.28
2016,8,9,16,30,760.0,89.0,2.6,19.0,472.0,674.83,535.61
2016,8,9,16,45,728.0,85.5,2.6,19.0,420.5,615.18,492.75
2016,8,9,17,0,696.0,82.0,2.6,19.0,369.0,558.92,449.88
2016,8,9,17,15,655.0,77.0,2.55,18.5,317.5,494.44,399.92
2016,8,9,17,30,614.0,72.0,2.5,18.0,266.0,432.52,350.16
2016,8,9,17,45,548.5,65.5,2.5,17.5,215.0,359.79,290.04
2016,8,9,18,0,483.0,59.0,2.5,17.0,164.0,292.99,232.82
2016,8,9,18,15,392.0,49.0,2.45,16.5,119.0,219.13,168.92
2016,8,9,18,30,301.0,39.0,2.4,16.0,74.0,155.06,111.91
2016,8,9,18,45,150.5,24.5,2.4,15.5,42.0,76.94,29.85
2016,8,9,19,0,0.0,10.0,2.4,15.0,10.0,9.53,0.0
2016,8,9,19,15,0.0,5.0,2.45,14.5,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
