Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,140.0,17.5,2.05,13.5,32.5,13.71,0.0
2016,8,10,6,0,280.0,35.0,2.1,14.0,65.0,28.15,17.96
2016,8,10,6,15,373.5,45.5,2.0,14.0,109.0,35.22,25.27
2016,8,10,6,30,467.0,56.0,1.9,14.0,153.0,41.93,31.69
2016,8,10,6,45,527.5,63.5,1.8,14.5,202.0,45.65,35.19
2016,8,10,7,0,588.0,71.0,1.7,15.0,251.0,49.2,38.34
2016,8,10,7,15,294.0,91.0,1.6,15.0,181.0,72.38,50.46
2016,8,10,7,30,0.0,111.0,1.5,15.0,111.0,100.4,79.35
2016,8,10,7,45,0.0,124.5,1.45,15.5,124.5,112.89,89.26
2016,8,10,8,0,0.0,138.0,1.4,16.0,138.0,125.43,99.06
2016,8,10,8,15,4.0,162.0,1.4,16.0,164.0,148.1,117.05
2016,8,10,8,30,8.0,186.0,1.4,16.0,190.0,171.44,135.41
2016,8,10,8,45,12.0,207.5,1.4,16.5,215.0,193.29,152.13
2016,8,10,9,0,16.0,229.0,1.4,17.0,240.0,215.75,169.17
2016,8,10,9,15,42.0,276.0,1.45,17.0,307.0,269.57,210.9
2016,8,10,9,30,68.0,323.0,1.5,17.0,374.0,329.47,256.68
2016,8,10,9,45,162.0,346.0,1.55,17.5,473.0,412.22,319.44
2016,8,10,10,0,256.0,369.0,1.6,18.0,572.0,505.73,388.8
2016,8,10,10,15,283.5,377.5,1.65,18.0,610.5,549.21,420.48
2016,8,10,10,30,311.0,386.0,1.7,18.0,649.0,594.54,453.52
2016,8,10,10,45,244.0,410.5,1.75,18.0,620.5,582.63,443.29
2016,8,10,11,0,177.0,435.0,1.8,18.0,592.0,561.47,426.56
2016,8,10,11,15,129.5,433.5,1.85,18.0,549.0,530.0,402.93
2016,8,10,11,30,82.0,432.0,1.9,18.0,506.0,488.62,371.84
2016,8,10,11,45,71.0,426.5,2.0,18.5,491.5,478.4,363.9
2016,8,10,12,0,60.0,421.0,2.1,19.0,477.0,467.12,354.97
2016,8,10,12,15,76.5,433.5,2.15,19.0,505.0,499.45,379.22
2016,8,10,12,30,93.0,446.0,2.2,19.0,533.0,532.32,403.51
2016,8,10,12,45,78.5,432.0,2.3,19.0,505.0,507.48,385.39
2016,8,10,13,0,64.0,418.0,2.4,19.0,477.0,481.65,366.75
2016,8,10,13,15,73.0,418.0,2.4,18.5,483.5,493.36,376.74
2016,8,10,13,30,82.0,418.0,2.4,18.0,490.0,504.84,386.42
2016,8,10,13,45,78.5,404.5,2.45,18.0,472.5,489.0,375.22
2016,8,10,14,0,75.0,391.0,2.5,18.0,455.0,472.7,363.8
2016,8,10,14,15,57.0,360.0,2.5,18.0,407.5,422.76,326.72
2016,8,10,14,30,39.0,329.0,2.5,18.0,360.0,372.76,289.25
2016,8,10,14,45,31.5,301.5,2.5,18.0,326.0,336.79,262.39
2016,8,10,15,0,24.0,274.0,2.5,18.0,292.0,288.62,225.76
2016,8,10,15,15,25.5,263.0,2.5,17.5,281.5,279.13,219.54
2016,8,10,15,30,27.0,252.0,2.5,17.0,271.0,281.23,222.22
2016,8,10,15,45,19.5,224.5,2.5,17.0,237.5,234.89,186.03
2016,8,10,16,0,12.0,197.0,2.5,17.0,204.0,200.69,159.15
2016,8,10,16,15,6.0,171.5,2.5,16.5,175.0,170.23,135.22
2016,8,10,16,30,0.0,146.0,2.5,16.0,146.0,140.24,111.26
2016,8,10,16,45,0.0,126.0,2.55,16.0,126.0,120.57,95.47
2016,8,10,17,0,0.0,106.0,2.6,16.0,106.0,100.91,79.45
2016,8,10,17,15,0.0,91.0,2.6,15.5,91.0,86.37,67.64
2016,8,10,17,30,0.0,76.0,2.6,15.0,76.0,71.83,55.59
2016,8,10,17,45,259.0,64.0,2.6,15.0,119.5,211.36,173.27
2016,8,10,18,0,518.0,52.0,2.6,15.0,163.0,299.69,240.19
2016,8,10,18,15,427.5,43.0,2.55,14.5,118.0,225.52,174.61
2016,8,10,18,30,337.0,34.0,2.5,14.0,73.0,161.24,116.17
2016,8,10,18,45,168.5,17.0,2.45,14.0,36.5,73.17,21.61
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,141.5,16.5,1.6,13.5,31.5,12.91,0.0
2016,8,11,6,0,283.0,33.0,1.7,14.0,63.0,26.36,16.35
2016,8,11,6,15,375.0,44.0,1.7,14.0,107.0,33.98,24.16
2016,8,11,6,30,467.0,55.0,1.7,14.0,151.0,41.19,31.02
2016,8,11,6,45,233.5,56.0,1.75,14.5,104.0,40.19,30.32
2016,8,11,7,0,0.0,57.0,1.8,15.0,57.0,52.99,41.72
2016,8,11,7,15,0.0,69.0,1.75,15.0,69.0,64.18,49.1
2016,8,11,7,30,0.0,81.0,1.7,15.0,81.0,75.03,58.12
2016,8,11,7,45,0.0,101.0,1.65,15.5,101.0,92.87,72.71
2016,8,11,8,0,0.0,121.0,1.6,16.0,121.0,110.83,87.14
2016,8,11,8,15,0.0,130.5,1.6,16.0,130.5,119.77,94.15
2016,8,11,8,30,0.0,140.0,1.6,16.0,140.0,128.71,101.13
2016,8,11,8,45,3.5,170.0,1.65,16.5,172.5,157.19,123.6
2016,8,11,9,0,7.0,200.0,1.7,17.0,205.0,186.26,146.19
2016,8,11,9,15,8.5,212.0,1.7,17.0,218.0,198.94,155.83
2016,8,11,9,30,10.0,224.0,1.7,17.0,231.0,211.8,165.64
2016,8,11,9,45,13.5,246.5,1.75,17.5,257.0,235.58,183.66
2016,8,11,10,0,17.0,269.0,1.8,18.0,283.0,259.88,201.86
2016,8,11,10,15,19.5,287.5,1.85,18.0,304.0,280.31,217.31
2016,8,11,10,30,22.0,306.0,1.9,18.0,325.0,301.09,232.97
2016,8,11,10,45,28.0,332.0,1.95,18.0,356.5,334.71,258.37
2016,8,11,11,0,34.0,358.0,2.0,18.0,388.0,367.49,282.89
2016,8,11,11,15,28.0,345.5,2.05,18.0,371.0,353.82,272.24
2016,8,11,11,30,22.0,333.0,2.1,18.0,354.0,333.61,256.86
2016,8,11,11,45,23.0,335.0,2.15,18.0,357.0,337.99,260.29
2016,8,11,12,0,24.0,337.0,2.2,18.0,360.0,350.03,269.4
2016,8,11,12,15,34.0,367.5,2.25,18.0,399.5,392.44,301.49
2016,8,11,12,30,44.0,398.0,2.3,18.0,439.0,435.75,333.83
2016,8,11,12,45,36.5,378.5,2.35,18.0,412.5,411.13,315.36
2016,8,11,13,0,29.0,359.0,2.4,18.0,386.0,385.83,296.61
2016,8,11,13,15,27.0,346.5,2.45,18.0,371.5,372.73,287.14
2016,8,11,13,30,25.0,334.0,2.5,18.0,357.0,359.31,277.34
2016,8,11,13,45,26.0,330.0,2.55,18.0,353.0,357.52,276.44
2016,8,11,14,0,27.0,326.0,2.6,18.0,349.0,355.59,275.42
2016,8,11,14,15,26.0,313.0,2.6,18.0,335.0,341.96,265.43
2016,8,11,14,30,25.0,300.0,2.6,18.0,321.0,315.31,245.54
2016,8,11,14,45,25.5,289.0,2.6,18.0,309.5,305.07,238.24
2016,8,11,15,0,26.0,278.0,2.6,18.0,298.0,294.73,230.8
2016,8,11,15,15,26.0,263.5,2.6,17.5,282.0,280.23,220.52
2016,8,11,15,30,26.0,249.0,2.6,17.0,266.0,265.64,210.1
2016,8,11,15,45,20.5,225.5,2.6,17.0,238.5,236.91,187.81
2016,8,11,16,0,15.0,202.0,2.6,17.0,211.0,208.45,165.54
2016,8,11,16,15,7.5,176.0,2.6,16.5,180.5,176.17,140.13
2016,8,11,16,30,0.0,150.0,2.6,16.0,150.0,144.48,114.77
2016,8,11,16,45,0.0,128.5,2.6,16.0,128.5,123.25,97.71
2016,8,11,17,0,0.0,107.0,2.6,16.0,107.0,102.01,80.39
2016,8,11,17,15,0.0,91.5,2.6,15.5,91.5,86.97,68.15
2016,8,11,17,30,0.0,76.0,2.6,15.0,76.0,71.91,55.65
2016,8,11,17,45,242.0,66.0,2.6,15.0,117.0,205.33,168.11
2016,8,11,18,0,484.0,56.0,2.6,15.0,158.0,288.66,231.2
2016,8,11,18,15,394.0,45.0,2.5,14.5,113.0,214.4,165.7
2016,8,11,18,30,304.0,34.0,2.4,14.0,68.0,150.14,107.23
2016,8,11,18,45,152.0,17.0,2.3,14.0,34.0,68.01,11.9
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,152.5,16.0,1.9,12.5,31.5,12.54,0.0
2016,8,12,6,0,305.0,32.0,2.0,13.0,63.0,25.57,15.61
2016,8,12,6,15,398.5,42.0,1.95,13.0,107.5,32.31,22.77
2016,8,12,6,30,492.0,52.0,1.9,13.0,152.0,38.72,28.94
2016,8,12,6,45,350.0,83.5,1.9,13.5,165.0,61.19,49.16
2016,8,12,7,0,208.0,115.0,1.9,14.0,178.0,86.63,71.7
2016,8,12,7,15,227.0,134.0,1.9,14.0,214.5,106.72,81.14
2016,8,12,7,30,246.0,153.0,1.9,14.0,251.0,140.34,103.13
2016,8,12,7,45,506.0,119.0,1.9,14.5,356.0,166.39,111.52
2016,8,12,8,0,766.0,85.0,1.9,15.0,461.0,228.24,153.38
2016,8,12,8,15,562.0,154.5,1.85,15.5,446.0,276.84,203.63
2016,8,12,8,30,358.0,224.0,1.8,16.0,431.0,307.08,235.49
2016,8,12,8,45,602.5,160.0,1.8,16.5,542.0,368.82,282.48
2016,8,12,9,0,847.0,96.0,1.8,17.0,653.0,462.16,355.49
2016,8,12,9,15,859.5,98.0,1.85,17.0,694.5,517.92,401.43
2016,8,12,9,30,872.0,100.0,1.9,17.0,736.0,573.47,446.04
2016,8,12,9,45,620.5,218.0,1.95,17.5,682.0,574.13,444.95
2016,8,12,10,0,369.0,336.0,2.0,18.0,628.0,549.86,423.53
2016,8,12,10,15,431.0,323.5,2.1,18.0,676.5,604.54,465.38
2016,8,12,10,30,493.0,311.0,2.2,18.0,725.0,662.74,508.82
2016,8,12,10,45,700.5,212.0,2.3,18.0,817.5,757.48,581.49
2016,8,12,11,0,908.0,113.0,2.4,18.0,910.0,856.82,651.6
2016,8,12,11,15,725.0,225.0,2.45,18.0,868.5,849.35,645.26
2016,8,12,11,30,542.0,337.0,2.5,18.0,827.0,821.52,621.04
2016,8,12,11,45,417.0,387.0,2.6,18.0,766.0,775.71,586.8
2016,8,12,12,0,292.0,437.0,2.7,18.0,705.0,717.21,543.06
2016,8,12,12,15,313.0,432.5,2.75,18.0,720.5,743.65,563.04
2016,8,12,12,30,334.0,428.0,2.8,18.0,736.0,769.4,581.87
2016,8,12,12,45,267.0,438.0,2.85,18.0,683.0,722.13,547.05
2016,8,12,13,0,200.0,448.0,2.9,18.0,630.0,660.93,502.51
2016,8,12,13,15,201.0,440.0,2.9,18.0,620.0,657.87,501.19
2016,8,12,13,30,202.0,432.0,2.9,18.0,610.0,653.72,498.78
2016,8,12,13,45,262.0,407.0,2.9,18.5,631.5,702.43,535.04
2016,8,12,14,0,322.0,382.0,2.9,19.0,653.0,736.44,560.4
2016,8,12,14,15,326.5,366.0,2.85,19.0,632.5,722.67,551.28
2016,8,12,14,30,331.0,350.0,2.8,19.0,612.0,707.16,541.31
2016,8,12,14,45,324.5,334.0,2.8,19.0,581.5,679.42,522.57
2016,8,12,15,0,318.0,318.0,2.8,19.0,551.0,650.43,502.89
2016,8,12,15,15,333.5,294.0,2.75,18.5,526.0,631.38,491.74
2016,8,12,15,30,349.0,270.0,2.7,18.0,501.0,609.99,478.67
2016,8,12,15,45,374.5,242.5,2.65,18.0,474.5,590.68,466.39
2016,8,12,16,0,400.0,215.0,2.6,18.0,448.0,580.37,460.34
2016,8,12,16,15,297.0,211.0,2.5,18.0,376.0,469.85,375.64
2016,8,12,16,30,194.0,207.0,2.4,18.0,304.0,368.27,296.06
2016,8,12,16,45,179.0,184.5,2.35,18.0,266.0,325.51,263.15
2016,8,12,17,0,164.0,162.0,2.3,18.0,228.0,283.59,229.99
2016,8,12,17,15,151.0,141.0,2.15,17.5,195.5,245.61,199.64
2016,8,12,17,30,138.0,120.0,2.0,17.0,163.0,208.57,169.28
2016,8,12,17,45,123.0,98.5,1.9,17.0,131.0,170.96,137.41
2016,8,12,18,0,108.0,77.0,1.8,17.0,99.0,134.62,105.97
2016,8,12,18,15,83.0,56.5,1.8,16.5,70.5,97.07,73.41
2016,8,12,18,30,58.0,36.0,1.8,16.0,42.0,61.71,41.84
2016,8,12,18,45,29.0,18.0,1.8,15.5,21.0,28.0,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,142.5,16.0,2.0,13.5,30.0,12.63,0.0
2016,8,13,6,0,285.0,32.0,2.1,14.0,60.0,25.7,15.47
2016,8,13,6,15,380.5,42.0,2.05,14.0,104.0,32.43,22.73
2016,8,13,6,30,476.0,52.0,2.0,14.0,148.0,38.83,28.89
2016,8,13,6,45,249.0,79.5,1.95,14.5,131.0,62.15,49.79
2016,8,13,7,0,22.0,107.0,1.9,15.0,114.0,89.56,73.99
2016,8,13,7,15,28.0,127.5,1.85,15.5,138.0,106.98,84.41
2016,8,13,7,30,34.0,148.0,1.8,16.0,162.0,127.83,100.43
2016,8,13,7,45,41.5,170.5,1.75,16.5,190.0,151.36,118.7
2016,8,13,8,0,49.0,193.0,1.7,17.0,218.0,176.13,137.98
2016,8,13,8,15,39.5,206.0,1.7,17.0,227.5,190.09,149.36
2016,8,13,8,30,30.0,219.0,1.7,17.0,237.0,202.78,159.55
2016,8,13,8,45,39.5,245.0,1.7,17.5,270.5,232.38,182.27
2016,8,13,9,0,49.0,271.0,1.7,18.0,304.0,263.43,205.82
2016,8,13,9,15,112.5,305.0,1.75,18.0,386.0,327.88,255.43
2016,8,13,9,30,176.0,339.0,1.8,18.0,468.0,401.72,311.67
2016,8,13,9,45,190.0,356.5,1.85,18.5,501.5,438.53,338.56
2016,8,13,10,0,204.0,374.0,1.9,19.0,535.0,476.56,366.17
2016,8,13,10,15,183.0,391.0,1.95,19.0,539.0,490.97,376.2
2016,8,13,10,30,162.0,408.0,2.0,19.0,543.0,503.28,384.62
2016,8,13,10,45,168.0,420.0,2.05,19.5,564.0,530.04,403.33
2016,8,13,11,0,174.0,432.0,2.1,20.0,585.0,556.95,421.85
2016,8,13,11,15,206.0,436.5,2.15,20.0,620.5,598.9,452.54
2016,8,13,11,30,238.0,441.0,2.2,20.0,656.0,642.29,483.9
2016,8,13,11,45,245.5,443.5,2.3,20.0,667.5,669.4,503.18
2016,8,13,12,0,253.0,446.0,2.4,20.0,679.0,689.97,518.07
2016,8,13,12,15,363.0,406.5,2.45,20.0,739.5,765.56,574.29
2016,8,13,12,30,473.0,367.0,2.5,20.0,800.0,851.8,636.27
2016,8,13,12,45,684.0,243.0,2.55,20.0,863.5,947.16,706.9
2016,8,13,13,0,895.0,119.0,2.6,20.0,927.0,1023.65,757.37
2016,8,13,13,15,891.5,118.5,2.65,20.0,912.0,1025.95,759.05
2016,8,13,13,30,888.0,118.0,2.7,20.0,897.0,1024.67,759.27
2016,8,13,13,45,886.5,115.0,2.75,20.0,876.0,1019.17,756.86
2016,8,13,14,0,885.0,112.0,2.8,20.0,855.0,1010.09,752.24
2016,8,13,14,15,878.0,110.5,2.8,20.0,825.5,993.67,742.42
2016,8,13,14,30,871.0,109.0,2.8,20.0,796.0,973.95,730.52
2016,8,13,14,45,864.5,105.5,2.85,20.0,761.5,949.31,715.8
2016,8,13,15,0,858.0,102.0,2.9,20.0,727.0,921.58,698.96
2016,8,13,15,15,693.0,154.5,2.9,19.5,641.0,822.21,633.03
2016,8,13,15,30,528.0,207.0,2.9,19.0,555.0,710.14,554.26
2016,8,13,15,45,452.5,213.5,2.9,19.0,496.5,636.93,501.08
2016,8,13,16,0,377.0,220.0,2.9,19.0,438.0,555.03,440.19
2016,8,13,16,15,378.0,198.0,2.9,18.5,400.5,517.32,414.17
2016,8,13,16,30,379.0,176.0,2.9,18.0,363.0,489.73,394.77
2016,8,13,16,45,281.5,167.5,2.9,18.0,298.0,386.14,313.28
2016,8,13,17,0,184.0,159.0,2.9,18.0,233.0,292.9,238.18
2016,8,13,17,15,171.5,138.0,2.8,17.5,199.5,254.2,207.32
2016,8,13,17,30,159.0,117.0,2.7,17.0,166.0,216.34,176.14
2016,8,13,17,45,142.5,96.0,2.65,17.0,133.0,177.47,142.99
2016,8,13,18,0,126.0,75.0,2.6,17.0,100.0,140.01,110.35
2016,8,13,18,15,97.5,55.0,2.6,16.5,71.0,100.8,76.16
2016,8,13,18,30,69.0,35.0,2.6,16.0,42.0,64.2,43.02
2016,8,13,18,45,34.5,17.5,2.6,16.0,21.0,28.78,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,9.5,2.1,13.5,9.5,8.8,0.0
2016,8,14,6,0,0.0,19.0,2.2,14.0,19.0,17.62,8.7
2016,8,14,6,15,0.0,33.0,2.15,14.0,33.0,30.65,21.14
2016,8,14,6,30,0.0,47.0,2.1,14.0,47.0,43.4,32.91
2016,8,14,6,45,0.0,63.0,2.1,14.5,63.0,57.56,45.71
2016,8,14,7,0,0.0,79.0,2.1,15.0,79.0,71.59,58.16
2016,8,14,7,15,0.0,95.5,2.1,15.5,95.5,86.1,67.46
2016,8,14,7,30,0.0,112.0,2.1,16.0,112.0,101.03,79.63
2016,8,14,7,45,0.0,125.5,2.1,16.5,125.5,113.59,89.62
2016,8,14,8,0,0.0,139.0,2.1,17.0,139.0,126.18,99.46
2016,8,14,8,15,13.5,177.0,2.1,17.0,185.0,163.26,128.85
2016,8,14,8,30,27.0,215.0,2.1,17.0,231.0,198.54,156.53
2016,8,14,8,45,35.0,240.5,2.1,17.5,262.5,226.94,178.34
2016,8,14,9,0,43.0,266.0,2.1,18.0,294.0,256.62,200.94
2016,8,14,9,15,72.5,299.5,2.1,18.0,350.5,304.99,238.22
2016,8,14,9,30,102.0,333.0,2.1,18.0,407.0,357.06,277.96
2016,8,14,9,45,133.5,354.5,2.15,18.5,456.5,403.09,312.33
2016,8,14,10,0,165.0,376.0,2.2,19.0,506.0,453.24,349.38
2016,8,14,10,15,199.5,388.0,2.2,19.0,551.0,499.9,384.06
2016,8,14,10,30,234.0,400.0,2.2,19.0,596.0,549.29,420.39
2016,8,14,10,45,179.5,414.0,2.25,19.0,567.0,533.65,407.51
2016,8,14,11,0,125.0,428.0,2.3,19.0,538.0,513.38,391.38
2016,8,14,11,15,299.5,392.0,2.35,19.0,660.5,641.12,488.55
2016,8,14,11,30,474.0,356.0,2.4,19.0,783.0,780.1,589.73
2016,8,14,11,45,691.0,237.0,2.45,19.5,865.5,881.29,663.74
2016,8,14,12,0,908.0,118.0,2.5,20.0,948.0,974.78,724.44
2016,8,14,12,15,908.0,118.0,2.55,20.0,948.0,995.09,737.35
2016,8,14,12,30,908.0,118.0,2.6,20.0,948.0,1012.02,748.84
2016,8,14,12,45,679.0,240.0,2.65,20.0,857.5,939.24,701.03
2016,8,14,13,0,450.0,362.0,2.7,20.0,767.0,842.84,630.35
2016,8,14,13,15,662.0,246.0,2.75,20.0,831.0,944.41,707.66
2016,8,14,13,30,874.0,130.0,2.8,20.0,895.0,1022.99,760.04
2016,8,14,13,45,674.0,223.5,2.85,20.0,804.0,937.16,703.15
2016,8,14,14,0,474.0,317.0,2.9,20.0,713.0,830.68,627.03
2016,8,14,14,15,661.0,220.0,2.95,19.5,752.0,912.9,692.21
2016,8,14,14,30,848.0,123.0,3.0,19.0,791.0,966.47,730.82
2016,8,14,14,45,664.5,189.5,3.05,19.0,698.5,864.55,661.89
2016,8,14,15,0,481.0,256.0,3.1,19.0,606.0,747.2,577.5
2016,8,14,15,15,417.0,261.5,3.15,18.5,552.0,683.71,533.36
2016,8,14,15,30,353.0,267.0,3.2,18.0,498.0,610.06,480.48
2016,8,14,15,45,316.5,253.0,3.25,18.0,449.5,553.44,439.09
2016,8,14,16,0,280.0,239.0,3.3,18.0,401.0,498.17,397.82
2016,8,14,16,15,308.5,211.0,3.3,17.5,374.5,478.59,385.63
2016,8,14,16,30,337.0,183.0,3.3,17.0,348.0,455.53,370.14
2016,8,14,16,45,269.5,169.5,3.35,17.0,292.0,380.17,310.29
2016,8,14,17,0,202.0,156.0,3.4,17.0,236.0,300.86,246.27
2016,8,14,17,15,183.5,136.5,3.3,16.5,201.0,259.53,212.88
2016,8,14,17,30,165.0,117.0,3.2,16.0,166.0,219.68,179.75
2016,8,14,17,45,146.5,95.5,3.15,16.0,132.5,178.95,144.8
2016,8,14,18,0,128.0,74.0,3.1,16.0,99.0,139.8,110.53
2016,8,14,18,15,94.5,54.0,3.0,15.5,69.5,98.69,74.6
2016,8,14,18,30,61.0,34.0,2.9,15.0,40.0,60.73,40.01
2016,8,14,18,45,30.5,17.0,2.85,15.0,20.0,27.12,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,151.5,15.5,2.15,12.5,30.0,12.36,0.0
2016,8,15,6,0,303.0,31.0,2.2,13.0,60.0,25.05,14.59
2016,8,15,6,15,405.0,41.0,2.15,13.0,105.0,31.83,22.23
2016,8,15,6,30,507.0,51.0,2.1,13.0,150.0,38.28,28.48
2016,8,15,6,45,253.5,61.0,2.1,13.5,110.5,44.19,33.99
2016,8,15,7,0,0.0,71.0,2.1,14.0,71.0,65.03,52.59
2016,8,15,7,15,0.0,86.0,2.05,14.0,86.0,78.34,61.31
2016,8,15,7,30,0.0,101.0,2.0,14.0,101.0,91.91,72.61
2016,8,15,7,45,0.0,122.0,2.0,14.5,122.0,110.63,87.87
2016,8,15,8,0,0.0,143.0,2.0,15.0,143.0,129.54,103.02
2016,8,15,8,15,4.0,164.0,1.95,15.0,166.5,149.69,119.03
2016,8,15,8,30,8.0,185.0,1.9,15.0,190.0,170.5,135.46
2016,8,15,8,45,22.0,221.5,1.85,15.5,236.0,209.16,165.66
2016,8,15,9,0,36.0,258.0,1.8,16.0,282.0,246.82,194.64
2016,8,15,9,15,37.5,276.0,1.8,16.0,302.5,267.6,210.53
2016,8,15,9,30,39.0,294.0,1.8,16.0,323.0,288.68,226.59
2016,8,15,9,45,86.5,333.5,1.85,16.5,400.5,356.67,278.7
2016,8,15,10,0,134.0,373.0,1.9,17.0,478.0,430.68,334.2
2016,8,15,10,15,158.0,389.0,1.95,17.0,518.0,472.2,365.08
2016,8,15,10,30,182.0,405.0,2.0,17.0,558.0,515.73,397.35
2016,8,15,10,45,226.5,410.0,2.1,17.5,605.0,566.75,434.76
2016,8,15,11,0,271.0,415.0,2.2,18.0,652.0,624.78,476.6
2016,8,15,11,15,245.0,428.5,2.25,18.0,645.5,630.11,479.37
2016,8,15,11,30,219.0,442.0,2.3,18.0,639.0,627.01,476.54
2016,8,15,11,45,207.5,447.5,2.4,18.0,636.0,632.28,480.37
2016,8,15,12,0,196.0,453.0,2.5,18.0,633.0,636.2,483.18
2016,8,15,12,15,180.5,454.0,2.5,18.0,619.5,630.47,478.64
2016,8,15,12,30,165.0,455.0,2.5,18.0,606.0,623.32,473.19
2016,8,15,12,45,125.5,442.0,2.55,18.0,556.0,576.69,438.99
2016,8,15,13,0,86.0,429.0,2.6,18.0,506.0,516.36,394.67
2016,8,15,13,15,102.5,427.0,2.6,18.0,517.5,533.75,408.6
2016,8,15,13,30,119.0,425.0,2.6,18.0,529.0,563.75,431.14
2016,8,15,13,45,80.5,388.5,2.6,18.0,458.0,475.13,365.53
2016,8,15,14,0,42.0,352.0,2.6,18.0,387.0,399.1,308.42
2016,8,15,14,15,48.5,347.0,2.6,17.5,386.0,401.51,311.88
2016,8,15,14,30,55.0,342.0,2.6,17.0,385.0,403.63,314.82
2016,8,15,14,45,63.5,331.5,2.6,17.0,379.0,401.25,313.95
2016,8,15,15,0,72.0,321.0,2.6,17.0,373.0,398.31,312.71
2016,8,15,15,15,54.5,290.0,2.6,17.0,328.0,348.28,274.53
2016,8,15,15,30,37.0,259.0,2.6,17.0,283.0,298.86,236.44
2016,8,15,15,45,35.0,240.0,2.6,17.0,261.5,276.75,219.85
2016,8,15,16,0,33.0,221.0,2.6,17.0,240.0,254.62,202.98
2016,8,15,16,15,24.0,195.5,2.55,16.5,208.5,210.0,168.01
2016,8,15,16,30,15.0,170.0,2.5,16.0,177.0,176.97,141.85
2016,8,15,16,45,7.5,138.5,2.5,16.0,142.0,139.3,111.21
2016,8,15,17,0,0.0,107.0,2.5,16.0,107.0,102.39,80.74
2016,8,15,17,15,0.0,91.0,2.45,15.5,91.0,86.83,68.06
2016,8,15,17,30,0.0,75.0,2.4,15.0,75.0,71.24,55.07
2016,8,15,17,45,0.0,60.0,2.35,15.0,60.0,56.67,42.6
2016,8,15,18,0,0.0,45.0,2.3,15.0,45.0,42.05,29.91
2016,8,15,18,15,0.0,31.5,2.15,14.5,31.5,29.26,18.7
2016,8,15,18,30,0.0,18.0,2.0,14.0,18.0,16.69,7.12
2016,8,15,18,45,0.0,9.0,1.95,14.0,9.0,8.34,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,122.0,15.5,2.0,12.5,27.0,12.25,0.0
2016,8,16,6,0,244.0,31.0,2.1,13.0,54.0,25.16,14.41
2016,8,16,6,15,343.0,43.0,2.05,13.0,97.0,33.78,23.88
2016,8,16,6,30,442.0,55.0,2.0,13.0,140.0,41.93,31.7
2016,8,16,6,45,505.5,64.0,2.0,13.5,189.5,46.92,36.41
2016,8,16,7,0,569.0,73.0,2.0,14.0,239.0,51.65,40.68
2016,8,16,7,15,284.5,85.5,2.0,14.0,168.5,66.46,46.87
2016,8,16,7,30,0.0,98.0,2.0,14.0,98.0,89.37,70.49
2016,8,16,7,45,0.0,117.5,2.0,14.5,117.5,106.82,84.71
2016,8,16,8,0,0.0,137.0,2.0,15.0,137.0,124.43,98.83
2016,8,16,8,15,0.0,149.5,1.95,15.5,149.5,136.19,107.92
2016,8,16,8,30,0.0,162.0,1.9,16.0,162.0,147.98,116.92
2016,8,16,8,45,4.0,181.5,1.9,16.5,184.0,167.48,132.0
2016,8,16,9,0,8.0,201.0,1.9,17.0,206.0,187.59,147.41
2016,8,16,9,15,8.5,210.0,1.9,17.0,216.0,197.18,154.65
2016,8,16,9,30,9.0,219.0,1.9,17.0,226.0,206.81,161.93
2016,8,16,9,45,23.0,268.5,1.9,17.0,286.5,261.3,204.45
2016,8,16,10,0,37.0,318.0,1.9,17.0,347.0,317.78,247.7
2016,8,16,10,15,49.5,346.0,1.95,17.0,386.5,356.22,276.73
2016,8,16,10,30,62.0,374.0,2.0,17.0,426.0,396.2,306.75
2016,8,16,10,45,48.5,365.0,2.05,17.5,406.0,382.48,295.25
2016,8,16,11,0,35.0,356.0,2.1,18.0,386.0,367.19,282.81
2016,8,16,11,15,37.0,366.5,2.15,18.0,399.5,382.55,294.35
2016,8,16,11,30,39.0,377.0,2.2,18.0,413.0,398.06,305.86
2016,8,16,11,45,53.5,400.0,2.25,18.0,449.0,437.5,335.5
2016,8,16,12,0,68.0,423.0,2.3,18.0,485.0,477.99,365.57
2016,8,16,12,15,83.5,432.5,2.3,18.0,509.0,506.58,386.76
2016,8,16,12,30,99.0,442.0,2.3,18.0,533.0,535.59,408.23
2016,8,16,12,45,79.0,424.5,2.35,18.5,496.5,501.69,382.39
2016,8,16,13,0,59.0,407.0,2.4,19.0,460.0,466.65,355.94
2016,8,16,13,15,90.0,416.0,2.4,19.0,495.5,509.82,389.07
2016,8,16,13,30,121.0,425.0,2.4,19.0,531.0,566.07,430.79
2016,8,16,13,45,108.0,409.0,2.45,19.0,502.0,525.0,401.1
2016,8,16,14,0,95.0,393.0,2.5,19.0,473.0,496.38,380.69
2016,8,16,14,15,107.5,381.5,2.5,18.5,469.0,497.46,383.44
2016,8,16,14,30,120.0,370.0,2.5,18.0,465.0,511.47,395.49
2016,8,16,14,45,103.5,348.0,2.5,18.0,427.0,457.87,356.02
2016,8,16,15,0,87.0,326.0,2.5,18.0,389.0,418.11,326.65
2016,8,16,15,15,79.5,304.0,2.5,18.0,359.0,386.82,303.64
2016,8,16,15,30,72.0,282.0,2.5,18.0,329.0,355.56,280.38
2016,8,16,15,45,65.5,259.0,2.5,18.0,299.5,324.15,256.77
2016,8,16,16,0,59.0,236.0,2.5,18.0,270.0,292.88,233.0
2016,8,16,16,15,38.0,203.5,2.5,17.5,225.0,239.84,191.57
2016,8,16,16,30,17.0,171.0,2.5,17.0,180.0,179.66,143.51
2016,8,16,16,45,8.5,145.5,2.5,17.0,150.0,147.58,117.62
2016,8,16,17,0,0.0,120.0,2.5,17.0,120.0,116.22,91.9
2016,8,16,17,15,0.0,101.5,2.5,16.5,101.5,98.07,77.18
2016,8,16,17,30,0.0,83.0,2.5,16.0,83.0,79.87,62.1
2016,8,16,17,45,0.0,65.5,2.55,16.0,65.5,62.68,47.46
2016,8,16,18,0,0.0,48.0,2.6,16.0,48.0,45.39,32.54
2016,8,16,18,15,0.0,33.0,2.5,15.5,33.0,30.67,19.71
2016,8,16,18,30,0.0,18.0,2.4,15.0,18.0,16.7,6.76
2016,8,16,18,45,0.0,9.0,2.35,15.0,9.0,8.58,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,97.0,15.0,2.0,13.5,24.0,14.3,0.0
2016,8,17,6,0,194.0,30.0,2.1,14.0,48.0,23.45,12.69
2016,8,17,6,15,289.5,43.5,2.05,14.0,89.0,33.38,23.38
2016,8,17,6,30,385.0,57.0,2.0,14.0,130.0,43.86,33.24
2016,8,17,6,45,192.5,72.0,1.95,14.5,108.5,56.62,44.84
2016,8,17,7,0,0.0,87.0,1.9,15.0,87.0,77.73,63.57
2016,8,17,7,15,0.0,106.0,1.85,15.5,106.5,94.17,74.22
2016,8,17,7,30,0.0,125.0,1.8,16.0,126.0,111.34,88.19
2016,8,17,7,45,0.0,125.5,1.75,16.5,126.0,113.48,89.51
2016,8,17,8,0,0.0,126.0,1.7,17.0,126.0,115.02,90.3
2016,8,17,8,15,4.5,156.0,1.65,17.0,158.5,142.94,112.63
2016,8,17,8,30,9.0,186.0,1.6,17.0,191.0,171.65,135.28
2016,8,17,8,45,17.0,213.5,1.6,17.0,224.0,200.33,157.65
2016,8,17,9,0,25.0,241.0,1.6,17.0,257.0,230.18,180.8
2016,8,17,9,15,22.0,248.0,1.6,17.0,263.0,237.66,186.26
2016,8,17,9,30,19.0,255.0,1.6,17.0,269.0,244.67,191.38
2016,8,17,9,45,26.5,283.5,1.65,17.5,304.0,276.43,215.42
2016,8,17,10,0,34.0,312.0,1.7,18.0,339.0,310.52,240.86
2016,8,17,10,15,39.5,333.0,1.75,18.0,365.5,337.49,261.06
2016,8,17,10,30,45.0,354.0,1.8,18.0,392.0,365.21,281.74
2016,8,17,10,45,40.0,355.0,1.9,18.5,389.5,366.59,281.93
2016,8,17,11,0,35.0,356.0,2.0,19.0,387.0,367.36,281.8
2016,8,17,11,15,44.0,377.0,2.05,19.0,416.5,398.85,305.4
2016,8,17,11,30,53.0,398.0,2.1,19.0,446.0,431.21,329.35
2016,8,17,11,45,44.5,387.5,2.15,19.0,428.0,417.12,318.57
2016,8,17,12,0,36.0,377.0,2.2,19.0,410.0,402.12,307.34
2016,8,17,12,15,41.5,387.0,2.25,19.0,425.5,420.44,321.25
2016,8,17,12,30,47.0,397.0,2.3,19.0,441.0,438.96,335.15
2016,8,17,12,45,64.0,410.5,2.4,19.0,469.0,472.6,360.7
2016,8,17,13,0,81.0,424.0,2.5,19.0,497.0,506.65,386.38
2016,8,17,13,15,86.0,418.5,2.55,19.0,495.0,508.73,388.33
2016,8,17,13,30,91.0,413.0,2.6,19.0,493.0,510.4,390.23
2016,8,17,13,45,68.5,384.0,2.65,19.0,443.5,458.79,352.16
2016,8,17,14,0,46.0,355.0,2.7,19.0,394.0,406.78,313.49
2016,8,17,14,15,60.5,354.0,2.7,18.5,403.0,421.42,326.33
2016,8,17,14,30,75.0,353.0,2.7,18.0,412.0,435.63,338.61
2016,8,17,14,45,70.0,333.5,2.7,18.0,386.5,410.17,319.89
2016,8,17,15,0,65.0,314.0,2.7,18.0,361.0,384.53,301.08
2016,8,17,15,15,42.5,273.5,2.7,17.5,303.5,319.57,251.75
2016,8,17,15,30,20.0,233.0,2.7,17.0,246.0,244.48,193.43
2016,8,17,15,45,21.5,220.5,2.7,17.0,233.5,233.33,185.38
2016,8,17,16,0,23.0,208.0,2.7,17.0,221.0,222.07,177.02
2016,8,17,16,15,12.0,178.5,2.7,16.5,185.0,183.05,146.07
2016,8,17,16,30,1.0,149.0,2.7,16.0,149.0,144.89,115.33
2016,8,17,16,45,0.5,123.5,2.75,16.0,123.5,119.03,94.39
2016,8,17,17,0,0.0,98.0,2.8,16.0,98.0,93.25,73.18
2016,8,17,17,15,0.0,82.5,2.75,15.5,82.5,78.18,60.81
2016,8,17,17,30,0.0,67.0,2.7,15.0,67.0,63.08,48.17
2016,8,17,17,45,185.5,63.0,2.7,15.0,97.5,164.52,133.59
2016,8,17,18,0,371.0,59.0,2.7,15.0,128.0,237.43,188.77
2016,8,17,18,15,273.5,45.0,2.65,14.5,87.0,165.3,125.39
2016,8,17,18,30,176.0,31.0,2.6,14.0,46.0,104.21,65.45
2016,8,17,18,45,88.0,15.5,2.55,14.0,23.0,36.55,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,86.0,15.5,1.7,13.5,23.0,14.77,0.0
2016,8,18,6,0,172.0,31.0,1.8,14.0,46.0,24.31,13.0
2016,8,18,6,15,270.5,45.0,1.8,14.0,87.5,34.61,24.41
2016,8,18,6,30,369.0,59.0,1.8,14.0,129.0,44.5,33.78
2016,8,18,6,45,184.5,60.0,1.8,14.5,95.0,47.78,36.99
2016,8,18,7,0,0.0,61.0,1.8,15.0,61.0,56.57,44.87
2016,8,18,7,15,0.0,74.5,1.8,15.0,74.5,68.66,52.91
2016,8,18,7,30,0.0,88.0,1.8,15.0,88.0,80.87,63.08
2016,8,18,7,45,0.0,112.0,1.8,15.5,112.0,102.11,80.49
2016,8,18,8,0,0.0,136.0,1.8,16.0,136.0,123.53,97.72
2016,8,18,8,15,2.5,155.5,1.75,16.0,156.5,141.97,112.35
2016,8,18,8,30,5.0,175.0,1.7,16.0,177.0,160.86,127.23
2016,8,18,8,45,8.0,193.0,1.7,16.5,197.5,179.07,141.19
2016,8,18,9,0,11.0,211.0,1.7,17.0,218.0,197.74,155.39
2016,8,18,9,15,14.0,230.5,1.7,17.0,240.0,218.2,171.17
2016,8,18,9,30,17.0,250.0,1.7,17.0,262.0,239.11,187.21
2016,8,18,9,45,16.5,256.0,1.75,17.5,268.5,246.15,191.99
2016,8,18,10,0,16.0,262.0,1.8,18.0,275.0,253.05,196.7
2016,8,18,10,15,18.5,281.5,1.85,18.0,297.0,274.37,212.94
2016,8,18,10,30,21.0,301.0,1.9,18.0,319.0,296.06,229.33
2016,8,18,10,45,21.5,309.5,1.95,18.0,328.0,306.24,236.85
2016,8,18,11,0,22.0,318.0,2.0,18.0,337.0,316.44,244.44
2016,8,18,11,15,39.0,359.5,2.05,18.0,394.0,377.83,291.06
2016,8,18,11,30,56.0,401.0,2.1,18.0,451.0,437.02,335.14
2016,8,18,11,45,58.0,402.0,2.15,18.5,454.5,444.02,339.46
2016,8,18,12,0,60.0,403.0,2.2,19.0,458.0,450.86,343.97
2016,8,18,12,15,65.0,412.5,2.25,18.5,471.5,469.02,358.18
2016,8,18,12,30,70.0,422.0,2.3,18.0,485.0,487.27,372.46
2016,8,18,12,45,77.0,423.0,2.35,18.0,492.5,498.67,381.23
2016,8,18,13,0,84.0,424.0,2.4,18.0,500.0,509.91,389.96
2016,8,18,13,15,75.0,410.0,2.4,18.0,476.5,488.97,374.59
2016,8,18,13,30,66.0,396.0,2.4,18.0,453.0,467.42,358.91
2016,8,18,13,45,66.0,385.0,2.45,18.0,441.5,457.63,352.35
2016,8,18,14,0,66.0,374.0,2.5,18.0,430.0,447.45,345.44
2016,8,18,14,15,67.0,361.0,2.5,18.0,415.5,435.71,337.33
2016,8,18,14,30,68.0,348.0,2.5,18.0,401.0,423.61,328.97
2016,8,18,14,45,69.5,332.0,2.55,18.0,384.0,408.3,318.32
2016,8,18,15,0,71.0,316.0,2.6,18.0,367.0,392.6,307.35
2016,8,18,15,15,56.0,287.5,2.6,17.5,326.5,347.61,273.76
2016,8,18,15,30,41.0,259.0,2.6,17.0,286.0,303.1,240.07
2016,8,18,15,45,39.0,239.5,2.65,17.0,263.5,280.3,222.98
2016,8,18,16,0,37.0,220.0,2.7,17.0,241.0,257.46,205.6
2016,8,18,16,15,25.5,192.5,2.7,16.5,206.5,208.44,167.0
2016,8,18,16,30,14.0,165.0,2.7,16.0,172.0,171.41,137.44
2016,8,18,16,45,11.0,147.5,2.7,16.0,152.5,151.78,121.71
2016,8,18,17,0,8.0,130.0,2.7,16.0,133.0,132.41,105.94
2016,8,18,17,15,4.0,110.0,2.65,15.5,111.5,109.99,87.54
2016,8,18,17,30,0.0,90.0,2.6,15.0,90.0,87.9,69.08
2016,8,18,17,45,0.0,69.5,2.55,15.0,69.5,67.45,51.61
2016,8,18,18,0,0.0,49.0,2.5,15.0,49.0,46.82,33.78
2016,8,18,18,15,0.0,32.0,2.4,14.5,32.0,29.85,18.98
2016,8,18,18,30,0.0,15.0,2.3,14.0,15.0,13.91,3.95
2016,8,18,18,45,0.0,7.5,2.25,14.0,7.5,7.15,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,42.0,12.5,2.0,13.5,16.0,11.91,0.0
2016,8,19,6,0,84.0,25.0,2.1,14.0,32.0,20.8,9.94
2016,8,19,6,15,147.0,46.0,2.1,14.0,69.0,37.19,26.57
2016,8,19,6,30,210.0,67.0,2.1,14.0,106.0,53.0,41.22
2016,8,19,6,45,105.0,61.5,2.1,14.5,81.0,52.23,40.91
2016,8,19,7,0,0.0,56.0,2.1,15.0,56.0,52.07,40.86
2016,8,19,7,15,0.0,70.0,2.05,15.0,70.0,64.82,49.67
2016,8,19,7,30,0.0,84.0,2.0,15.0,84.0,77.42,60.2
2016,8,19,7,45,0.0,97.5,1.95,15.5,97.5,89.68,70.15
2016,8,19,8,0,0.0,111.0,1.9,16.0,111.0,102.01,80.0
2016,8,19,8,15,0.0,132.5,1.85,16.0,132.5,121.41,95.68
2016,8,19,8,30,0.0,154.0,1.8,16.0,154.0,140.96,111.28
2016,8,19,8,45,7.0,186.5,1.8,16.5,191.5,173.0,136.45
2016,8,19,9,0,14.0,219.0,1.8,17.0,229.0,206.1,162.11
2016,8,19,9,15,14.0,229.0,1.8,17.0,239.5,216.87,170.2
2016,8,19,9,30,14.0,239.0,1.8,17.0,250.0,227.61,178.29
2016,8,19,9,45,19.5,265.5,1.8,17.5,281.0,256.58,200.25
2016,8,19,10,0,25.0,292.0,1.8,18.0,312.0,286.33,222.48
2016,8,19,10,15,30.0,314.5,1.85,18.0,339.0,314.14,243.49
2016,8,19,10,30,35.0,337.0,1.9,18.0,366.0,342.29,264.62
2016,8,19,10,45,32.0,339.0,1.95,18.5,366.5,345.57,266.22
2016,8,19,11,0,29.0,341.0,2.0,19.0,367.0,348.44,267.65
2016,8,19,11,15,30.0,349.0,2.05,19.0,376.5,360.18,276.36
2016,8,19,11,30,31.0,357.0,2.1,19.0,386.0,371.97,285.1
2016,8,19,11,45,39.0,376.0,2.2,19.0,412.0,401.11,307.05
2016,8,19,12,0,47.0,395.0,2.3,19.0,438.0,430.89,329.32
2016,8,19,12,15,51.0,400.5,2.35,19.0,447.5,443.67,338.83
2016,8,19,12,30,55.0,406.0,2.4,19.0,457.0,456.45,348.47
2016,8,19,12,45,68.5,413.5,2.45,19.0,475.5,480.66,366.87
2016,8,19,13,0,82.0,421.0,2.5,19.0,494.0,505.03,385.32
2016,8,19,13,15,85.5,410.0,2.55,19.0,485.0,499.74,381.94
2016,8,19,13,30,89.0,399.0,2.6,19.0,476.0,493.93,378.4
2016,8,19,13,45,80.5,388.0,2.65,19.0,456.0,475.61,365.21
2016,8,19,14,0,72.0,377.0,2.7,19.0,436.0,456.94,351.77
2016,8,19,14,15,77.5,365.5,2.7,18.5,427.0,451.23,349.06
2016,8,19,14,30,83.0,354.0,2.7,18.0,418.0,445.02,345.93
2016,8,19,14,45,73.5,332.0,2.7,18.0,387.5,412.37,321.77
2016,8,19,15,0,64.0,310.0,2.7,18.0,357.0,379.68,297.48
2016,8,19,15,15,60.0,289.0,2.7,18.0,330.5,353.16,277.9
2016,8,19,15,30,56.0,268.0,2.7,18.0,304.0,326.57,258.05
2016,8,19,15,45,43.5,240.5,2.75,18.0,267.5,285.46,226.4
2016,8,19,16,0,31.0,213.0,2.8,18.0,231.0,244.96,194.82
2016,8,19,16,15,15.5,177.5,2.8,17.5,186.5,184.97,147.24
2016,8,19,16,30,0.0,142.0,2.8,17.0,142.0,137.1,108.55
2016,8,19,16,45,0.0,125.5,2.8,17.0,125.5,121.05,95.73
2016,8,19,17,0,0.0,109.0,2.8,17.0,109.0,104.99,82.69
2016,8,19,17,15,0.0,91.0,2.8,16.5,91.0,87.31,68.23
2016,8,19,17,30,0.0,73.0,2.8,16.0,73.0,69.6,53.44
2016,8,19,17,45,0.0,56.0,2.8,16.0,56.0,52.89,39.14
2016,8,19,18,0,0.0,39.0,2.8,16.0,39.0,36.24,24.75
2016,8,19,18,15,0.0,24.5,2.75,15.5,24.5,22.74,12.98
2016,8,19,18,30,0.0,10.0,2.7,15.0,10.0,9.26,0.32
2016,8,19,18,45,0.0,5.0,2.65,15.0,5.0,4.77,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
