Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,36.0,11.0,1.8,14.0,14.0,10.48,0.0
2016,8,20,6,0,72.0,22.0,1.9,14.0,28.0,18.41,7.77
2016,8,20,6,15,129.5,44.0,1.9,14.0,64.0,35.66,25.19
2016,8,20,6,30,187.0,66.0,1.9,14.0,100.0,52.23,40.51
2016,8,20,6,45,93.5,60.5,1.95,14.5,77.5,51.42,40.18
2016,8,20,7,0,0.0,55.0,2.0,15.0,55.0,51.13,40.03
2016,8,20,7,15,0.0,68.5,1.95,15.5,68.5,63.52,48.47
2016,8,20,7,30,0.0,82.0,1.9,16.0,82.0,75.68,58.51
2016,8,20,7,45,0.0,101.5,1.9,16.5,101.5,93.1,72.73
2016,8,20,8,0,0.0,121.0,1.9,17.0,121.0,110.65,86.81
2016,8,20,8,15,0.0,140.5,1.9,17.0,140.5,128.35,100.99
2016,8,20,8,30,0.0,160.0,1.9,17.0,160.0,146.2,115.12
2016,8,20,8,45,2.5,174.0,1.9,17.5,176.0,160.3,125.84
2016,8,20,9,0,5.0,188.0,1.9,18.0,192.0,174.76,136.76
2016,8,20,9,15,6.0,197.5,1.95,18.0,202.0,184.79,144.39
2016,8,20,9,30,7.0,207.0,2.0,18.0,212.0,194.93,152.11
2016,8,20,9,45,9.0,220.0,2.05,18.0,227.0,208.98,162.91
2016,8,20,10,0,11.0,233.0,2.1,18.0,242.0,223.29,173.88
2016,8,20,10,15,13.5,255.0,2.15,18.0,266.0,246.52,191.75
2016,8,20,10,30,16.0,277.0,2.2,18.0,290.0,270.16,209.81
2016,8,20,10,45,20.5,301.0,2.3,18.5,318.5,297.61,230.36
2016,8,20,11,0,25.0,325.0,2.4,19.0,347.0,330.01,254.45
2016,8,20,11,15,24.5,329.0,2.45,19.0,351.0,336.29,258.95
2016,8,20,11,30,24.0,333.0,2.5,19.0,355.0,336.03,258.65
2016,8,20,11,45,43.0,372.5,2.6,19.0,412.0,401.47,308.4
2016,8,20,12,0,62.0,412.0,2.7,19.0,469.0,462.26,353.79
2016,8,20,12,15,86.0,426.0,2.75,19.0,504.5,503.35,384.57
2016,8,20,12,30,110.0,440.0,2.8,19.0,540.0,545.29,415.86
2016,8,20,12,45,114.5,430.0,2.9,19.0,533.0,554.92,423.21
2016,8,20,13,0,119.0,420.0,3.0,19.0,526.0,553.18,422.67
2016,8,20,13,15,98.0,410.5,3.0,19.0,497.0,513.03,393.07
2016,8,20,13,30,77.0,401.0,3.0,19.0,468.0,484.33,371.75
2016,8,20,13,45,69.0,384.0,3.05,19.0,443.0,460.08,354.22
2016,8,20,14,0,61.0,367.0,3.1,19.0,418.0,435.42,336.26
2016,8,20,14,15,50.5,342.5,3.1,18.5,383.5,399.84,310.42
2016,8,20,14,30,40.0,318.0,3.1,18.0,349.0,364.11,284.15
2016,8,20,14,45,35.5,297.0,3.1,18.0,324.0,337.92,264.61
2016,8,20,15,0,31.0,276.0,3.1,18.0,299.0,311.65,244.82
2016,8,20,15,15,22.5,245.5,3.1,18.0,261.5,259.53,204.51
2016,8,20,15,30,14.0,215.0,3.1,18.0,224.0,220.9,174.33
2016,8,20,15,45,10.0,195.0,3.1,18.0,201.5,197.41,156.01
2016,8,20,16,0,6.0,175.0,3.1,18.0,179.0,174.16,137.68
2016,8,20,16,15,3.0,147.5,3.1,17.5,149.5,144.14,113.92
2016,8,20,16,30,0.0,120.0,3.1,17.0,120.0,114.42,90.01
2016,8,20,16,45,0.0,104.0,3.1,17.0,104.0,98.82,77.39
2016,8,20,17,0,0.0,88.0,3.1,17.0,88.0,83.21,64.58
2016,8,20,17,15,0.0,73.0,3.1,16.5,73.0,68.63,52.56
2016,8,20,17,30,0.0,58.0,3.1,16.0,58.0,54.04,40.31
2016,8,20,17,45,123.0,59.5,3.1,16.0,81.0,130.53,104.47
2016,8,20,18,0,246.0,61.0,3.1,16.0,104.0,186.69,147.04
2016,8,20,18,15,171.5,42.0,3.0,15.5,67.0,124.53,92.38
2016,8,20,18,30,97.0,23.0,2.9,15.0,30.0,60.87,28.23
2016,8,20,18,45,48.5,11.5,2.85,15.0,15.0,22.63,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,5.5,2.6,14.0,5.5,5.24,0.0
2016,8,21,6,0,0.0,11.0,2.7,14.0,11.0,10.19,1.51
2016,8,21,6,15,0.0,23.5,2.8,14.0,23.5,21.8,13.18
2016,8,21,6,30,0.0,36.0,2.9,14.0,36.0,33.43,23.93
2016,8,21,6,45,0.0,51.0,3.0,14.5,51.0,47.29,36.51
2016,8,21,7,0,0.0,66.0,3.1,15.0,66.0,60.64,48.45
2016,8,21,7,15,0.0,82.0,3.05,15.0,82.0,74.77,58.08
2016,8,21,7,30,0.0,98.0,3.0,15.0,98.0,89.17,70.11
2016,8,21,7,45,0.0,111.0,2.95,15.5,111.0,101.17,79.79
2016,8,21,8,0,0.0,124.0,2.9,16.0,124.0,113.21,89.35
2016,8,21,8,15,1.5,147.5,2.8,16.0,148.5,134.78,106.74
2016,8,21,8,30,3.0,171.0,2.7,16.0,173.0,156.72,124.23
2016,8,21,8,45,7.0,189.5,2.65,16.5,194.0,175.62,138.81
2016,8,21,9,0,11.0,208.0,2.6,17.0,215.0,195.1,153.75
2016,8,21,9,15,15.5,231.5,2.55,17.0,242.0,219.86,173.05
2016,8,21,9,30,20.0,255.0,2.5,17.0,269.0,245.3,192.73
2016,8,21,9,45,32.0,289.5,2.45,17.5,313.5,285.48,223.4
2016,8,21,10,0,44.0,324.0,2.4,18.0,358.0,328.36,255.65
2016,8,21,10,15,97.0,361.0,2.45,18.0,440.0,403.64,313.49
2016,8,21,10,30,150.0,398.0,2.5,18.0,522.0,487.09,376.31
2016,8,21,10,45,142.0,409.0,2.55,18.0,529.0,501.55,386.25
2016,8,21,11,0,134.0,420.0,2.6,18.0,536.0,515.09,395.82
2016,8,21,11,15,139.5,429.0,2.65,18.0,551.0,537.31,412.12
2016,8,21,11,30,145.0,438.0,2.7,18.0,566.0,559.54,428.33
2016,8,21,11,45,140.5,441.5,2.8,18.0,566.5,567.11,433.79
2016,8,21,12,0,136.0,445.0,2.9,18.0,567.0,573.9,438.79
2016,8,21,12,15,137.5,445.0,2.95,18.0,568.5,582.06,444.93
2016,8,21,12,30,139.0,445.0,3.0,18.0,570.0,589.61,450.65
2016,8,21,12,45,162.5,441.0,3.1,18.0,586.0,613.99,469.57
2016,8,21,13,0,186.0,437.0,3.2,18.0,602.0,638.01,488.16
2016,8,21,13,15,138.0,422.0,3.2,18.0,543.0,578.27,443.64
2016,8,21,13,30,90.0,407.0,3.2,18.0,484.0,504.06,388.37
2016,8,21,13,45,77.0,387.5,3.25,18.0,452.5,472.12,365.16
2016,8,21,14,0,64.0,368.0,3.3,18.0,421.0,439.75,341.23
2016,8,21,14,15,66.5,356.0,3.3,18.0,409.0,430.56,335.09
2016,8,21,14,30,69.0,344.0,3.3,18.0,397.0,420.98,328.59
2016,8,21,14,45,83.0,332.5,3.35,18.0,393.0,422.47,331.03
2016,8,21,15,0,97.0,321.0,3.4,18.0,389.0,423.1,332.81
2016,8,21,15,15,95.0,301.5,3.4,17.5,365.0,399.29,315.96
2016,8,21,15,30,93.0,282.0,3.4,17.0,341.0,375.21,298.79
2016,8,21,15,45,66.0,249.5,3.4,17.0,289.5,315.07,251.8
2016,8,21,16,0,39.0,217.0,3.4,17.0,238.0,256.45,205.33
2016,8,21,16,15,19.5,174.5,3.4,16.5,185.0,185.13,148.31
2016,8,21,16,30,0.0,132.0,3.4,16.0,132.0,126.92,100.7
2016,8,21,16,45,0.0,113.0,3.45,16.0,113.0,108.21,85.55
2016,8,21,17,0,0.0,94.0,3.5,16.0,94.0,89.49,70.12
2016,8,21,17,15,0.0,78.5,3.45,15.5,78.5,74.4,57.65
2016,8,21,17,30,0.0,63.0,3.4,15.0,63.0,59.28,44.91
2016,8,21,17,45,0.0,48.0,3.4,15.0,48.0,44.65,32.29
2016,8,21,18,0,0.0,33.0,3.4,15.0,33.0,30.64,20.09
2016,8,21,18,15,0.0,21.0,3.3,15.0,21.0,19.48,10.18
2016,8,21,18,30,0.0,9.0,3.2,15.0,9.0,8.33,0.0
2016,8,21,18,45,0.0,4.5,3.1,15.0,4.5,4.29,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.0,2.7,13.5,5.0,4.77,0.0
2016,8,22,6,0,0.0,10.0,2.8,14.0,10.0,9.26,0.58
2016,8,22,6,15,0.0,21.0,2.8,14.0,21.0,19.48,11.13
2016,8,22,6,30,0.0,32.0,2.8,14.0,32.0,29.71,20.62
2016,8,22,6,45,0.0,45.5,2.85,14.5,45.5,42.28,32.05
2016,8,22,7,0,0.0,59.0,2.9,15.0,59.0,54.74,43.22
2016,8,22,7,15,0.0,73.5,2.8,15.0,73.5,67.67,52.09
2016,8,22,7,30,0.0,88.0,2.7,15.0,88.0,80.74,63.02
2016,8,22,7,45,0.0,114.0,2.65,15.5,114.0,103.67,81.89
2016,8,22,8,0,0.0,140.0,2.6,16.0,140.0,126.81,100.58
2016,8,22,8,15,4.0,160.5,2.5,16.0,163.0,146.55,116.26
2016,8,22,8,30,8.0,181.0,2.4,16.0,186.0,166.95,132.37
2016,8,22,8,45,8.5,191.5,2.35,16.5,197.0,177.93,140.58
2016,8,22,9,0,9.0,202.0,2.3,17.0,208.0,188.93,148.74
2016,8,22,9,15,25.5,246.5,2.3,17.0,264.5,238.11,187.42
2016,8,22,9,30,42.0,291.0,2.3,17.0,321.0,288.28,226.32
2016,8,22,9,45,33.5,291.0,2.35,17.5,315.5,287.82,225.03
2016,8,22,10,0,25.0,291.0,2.4,18.0,310.0,285.55,222.46
2016,8,22,10,15,42.0,327.5,2.45,18.0,361.5,334.85,260.4
2016,8,22,10,30,59.0,364.0,2.5,18.0,413.0,385.69,298.9
2016,8,22,10,45,43.0,347.5,2.6,18.0,383.5,362.66,280.84
2016,8,22,11,0,27.0,331.0,2.7,18.0,354.0,337.71,261.48
2016,8,22,11,15,27.5,338.5,2.75,18.0,362.5,348.38,269.58
2016,8,22,11,30,28.0,346.0,2.8,18.0,371.0,359.08,277.57
2016,8,22,11,45,28.5,350.0,2.9,18.5,375.5,366.32,282.52
2016,8,22,12,0,29.0,354.0,3.0,19.0,380.0,373.51,287.45
2016,8,22,12,15,34.5,367.0,3.05,18.5,398.5,394.52,304.02
2016,8,22,12,30,40.0,380.0,3.1,18.0,417.0,415.84,320.8
2016,8,22,12,45,59.0,397.0,3.2,18.0,450.0,454.87,350.81
2016,8,22,13,0,78.0,414.0,3.3,18.0,483.0,494.47,381.03
2016,8,22,13,15,66.0,396.0,3.3,18.0,453.5,466.16,359.75
2016,8,22,13,30,54.0,378.0,3.3,18.0,424.0,437.21,338.18
2016,8,22,13,45,59.0,372.0,3.35,18.0,421.0,437.68,339.32
2016,8,22,14,0,64.0,366.0,3.4,18.0,418.0,437.85,340.16
2016,8,22,14,15,52.5,340.5,3.4,18.0,382.5,400.14,311.82
2016,8,22,14,30,41.0,315.0,3.4,18.0,347.0,362.29,283.25
2016,8,22,14,45,40.0,299.5,3.45,18.0,329.0,345.43,271.01
2016,8,22,15,0,39.0,284.0,3.5,18.0,311.0,328.38,258.49
2016,8,22,15,15,27.5,252.0,3.5,17.5,271.0,283.41,224.12
2016,8,22,15,30,16.0,220.0,3.5,17.0,231.0,228.11,181.0
2016,8,22,15,45,11.5,198.0,3.5,17.0,205.5,202.06,160.59
2016,8,22,16,0,7.0,176.0,3.5,17.0,180.0,176.26,140.1
2016,8,22,16,15,3.5,158.0,3.45,16.5,160.0,155.71,123.96
2016,8,22,16,30,0.0,140.0,3.4,16.0,140.0,135.43,107.8
2016,8,22,16,45,0.0,120.0,3.35,16.0,120.0,115.67,91.76
2016,8,22,17,0,0.0,100.0,3.3,16.0,100.0,95.89,75.48
2016,8,22,17,15,0.0,83.0,3.2,15.5,83.0,79.24,61.72
2016,8,22,17,30,0.0,66.0,3.1,15.0,66.0,62.55,47.66
2016,8,22,17,45,113.5,62.5,3.05,15.0,81.5,130.0,104.14
2016,8,22,18,0,227.0,59.0,3.0,15.0,97.0,176.03,138.38
2016,8,22,18,15,152.0,39.5,2.85,15.0,61.0,107.59,78.17
2016,8,22,18,30,77.0,20.0,2.7,15.0,25.0,49.97,12.92
2016,8,22,18,45,38.5,10.0,2.6,15.0,12.5,18.62,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,71.5,12.5,2.2,14.5,17.5,11.91,0.0
2016,8,23,6,0,143.0,25.0,2.3,15.0,35.0,19.62,6.78
2016,8,23,6,15,235.5,40.5,2.3,15.0,74.0,31.28,21.11
2016,8,23,6,30,328.0,56.0,2.3,15.0,113.0,42.45,31.68
2016,8,23,6,45,395.5,67.5,2.3,15.5,160.0,50.01,38.73
2016,8,23,7,0,463.0,79.0,2.3,16.0,207.0,57.77,45.71
2016,8,23,7,15,231.5,77.5,2.2,16.0,141.5,58.09,41.26
2016,8,23,7,30,0.0,76.0,2.1,16.0,76.0,70.44,54.13
2016,8,23,7,45,0.0,99.0,2.05,16.5,99.0,90.88,70.93
2016,8,23,8,0,0.0,122.0,2.0,17.0,122.0,111.45,87.53
2016,8,23,8,15,0.0,122.0,1.95,17.0,122.0,112.17,87.79
2016,8,23,8,30,0.0,122.0,1.9,17.0,122.0,112.65,87.89
2016,8,23,8,45,0.5,145.0,1.85,17.0,145.5,133.81,104.82
2016,8,23,9,0,1.0,168.0,1.8,17.0,169.0,155.18,121.69
2016,8,23,9,15,4.5,190.5,1.8,17.0,194.0,177.79,139.42
2016,8,23,9,30,8.0,213.0,1.8,17.0,219.0,200.95,157.47
2016,8,23,9,45,8.0,214.5,1.8,17.5,221.0,203.42,158.76
2016,8,23,10,0,8.0,216.0,1.8,18.0,223.0,205.79,160.05
2016,8,23,10,15,12.0,246.0,1.85,18.0,256.5,237.26,184.46
2016,8,23,10,30,16.0,276.0,1.9,18.0,290.0,269.36,209.05
2016,8,23,10,45,16.5,282.5,1.95,18.5,297.0,277.31,214.48
2016,8,23,11,0,17.0,289.0,2.0,19.0,304.0,285.26,220.0
2016,8,23,11,15,17.5,295.0,2.05,19.0,310.5,292.76,225.6
2016,8,23,11,30,18.0,301.0,2.1,19.0,317.0,300.26,231.23
2016,8,23,11,45,29.5,340.5,2.2,19.0,367.5,357.98,275.15
2016,8,23,12,0,41.0,380.0,2.3,19.0,418.0,411.07,314.89
2016,8,23,12,15,38.0,373.5,2.35,19.0,408.0,404.68,309.92
2016,8,23,12,30,35.0,367.0,2.4,19.0,398.0,397.85,304.93
2016,8,23,12,45,46.5,381.0,2.45,19.0,422.0,426.16,326.58
2016,8,23,13,0,58.0,395.0,2.5,19.0,446.0,454.83,348.29
2016,8,23,13,15,75.0,399.5,2.55,19.0,464.5,479.13,367.02
2016,8,23,13,30,92.0,404.0,2.6,19.0,483.0,503.38,385.73
2016,8,23,13,45,92.0,392.5,2.7,19.0,469.5,493.04,378.76
2016,8,23,14,0,92.0,381.0,2.8,19.0,456.0,482.22,371.61
2016,8,23,14,15,70.0,352.0,2.8,18.5,408.0,430.13,333.43
2016,8,23,14,30,48.0,323.0,2.8,18.0,360.0,378.09,294.78
2016,8,23,14,45,52.0,310.5,2.85,18.0,349.0,369.2,289.04
2016,8,23,15,0,56.0,298.0,2.9,18.0,338.0,359.95,282.84
2016,8,23,15,15,36.0,258.0,2.9,18.0,283.0,297.93,234.91
2016,8,23,15,30,16.0,218.0,2.9,18.0,228.0,226.16,178.53
2016,8,23,15,45,11.5,197.0,2.95,18.0,204.0,201.15,159.13
2016,8,23,16,0,7.0,176.0,3.0,18.0,180.0,176.4,139.62
2016,8,23,16,15,3.5,148.5,3.0,17.5,150.5,145.9,115.46
2016,8,23,16,30,0.0,121.0,3.0,17.0,121.0,115.73,91.16
2016,8,23,16,45,0.0,100.0,3.05,17.0,100.0,94.96,74.24
2016,8,23,17,0,0.0,79.0,3.1,17.0,79.0,74.23,57.1
2016,8,23,17,15,0.0,65.5,3.1,16.5,65.5,61.17,46.28
2016,8,23,17,30,0.0,52.0,3.1,16.0,52.0,48.34,35.45
2016,8,23,17,45,0.0,39.5,3.1,15.5,39.5,36.69,25.44
2016,8,23,18,0,0.0,27.0,3.1,15.0,27.0,25.05,15.33
2016,8,23,18,15,0.0,17.0,3.0,15.0,17.0,15.76,6.97
2016,8,23,18,30,0.0,7.0,2.9,15.0,7.0,6.48,0.0
2016,8,23,18,45,0.0,3.5,2.85,15.0,3.5,3.34,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,8.0,2.15,13.5,8.0,7.63,0.0
2016,8,24,6,0,0.0,16.0,2.3,14.0,16.0,14.84,3.13
2016,8,24,6,15,0.0,34.5,2.3,14.0,34.5,31.52,21.33
2016,8,24,6,30,0.0,53.0,2.3,14.0,53.0,47.64,36.33
2016,8,24,6,45,5.0,74.0,2.35,14.5,75.0,65.53,52.57
2016,8,24,7,0,10.0,95.0,2.4,15.0,97.0,83.23,68.36
2016,8,24,7,15,17.0,115.0,2.35,15.0,120.5,100.56,79.59
2016,8,24,7,30,24.0,135.0,2.3,15.0,144.0,120.45,95.34
2016,8,24,7,45,21.5,150.5,2.3,15.5,159.5,136.48,108.11
2016,8,24,8,0,19.0,166.0,2.3,16.0,175.0,152.15,120.58
2016,8,24,8,15,105.0,202.5,2.25,16.0,259.5,200.94,157.17
2016,8,24,8,30,191.0,239.0,2.2,16.0,344.0,267.66,208.88
2016,8,24,8,45,175.0,262.0,2.2,16.5,365.0,295.65,231.57
2016,8,24,9,0,159.0,285.0,2.2,17.0,386.0,321.92,252.31
2016,8,24,9,15,172.0,305.5,2.15,17.0,421.0,358.59,280.87
2016,8,24,9,30,185.0,326.0,2.1,17.0,456.0,396.67,310.07
2016,8,24,9,45,115.5,324.5,2.1,17.0,407.0,367.5,287.14
2016,8,24,10,0,46.0,323.0,2.1,17.0,358.0,329.14,256.65
2016,8,24,10,15,84.5,357.0,2.1,17.0,425.0,391.78,304.93
2016,8,24,10,30,123.0,391.0,2.1,17.0,492.0,461.49,357.32
2016,8,24,10,45,152.5,404.0,2.15,17.5,532.5,505.78,389.56
2016,8,24,11,0,182.0,417.0,2.2,18.0,573.0,552.15,423.06
2016,8,24,11,15,181.5,425.5,2.25,18.0,583.0,570.46,436.02
2016,8,24,11,30,181.0,434.0,2.3,18.0,593.0,588.21,448.72
2016,8,24,11,45,327.0,392.0,2.35,18.0,681.5,695.85,530.02
2016,8,24,12,0,473.0,350.0,2.4,18.0,770.0,810.12,613.26
2016,8,24,12,15,261.5,371.0,2.45,18.0,603.5,635.13,484.7
2016,8,24,12,30,50.0,392.0,2.5,18.0,437.0,438.39,335.82
2016,8,24,12,45,93.0,411.0,2.6,18.0,493.5,503.43,386.72
2016,8,24,13,0,136.0,430.0,2.7,18.0,550.0,581.85,445.24
2016,8,24,13,15,170.5,421.5,2.75,18.0,568.0,611.02,467.59
2016,8,24,13,30,205.0,413.0,2.8,18.0,586.0,639.43,489.68
2016,8,24,13,45,153.0,397.5,2.9,18.0,525.0,573.09,440.81
2016,8,24,14,0,101.0,382.0,3.0,18.0,464.0,492.49,381.08
2016,8,24,14,15,100.5,366.5,3.05,18.0,445.5,476.21,370.11
2016,8,24,14,30,100.0,351.0,3.1,18.0,427.0,459.44,358.41
2016,8,24,14,45,97.5,332.5,3.15,18.0,404.0,436.97,342.31
2016,8,24,15,0,95.0,314.0,3.2,18.0,381.0,414.15,325.86
2016,8,24,15,15,85.0,291.5,3.2,17.5,348.0,379.77,300.66
2016,8,24,15,30,75.0,269.0,3.2,17.0,315.0,345.56,275.26
2016,8,24,15,45,85.0,250.0,3.2,17.0,299.0,332.28,266.11
2016,8,24,16,0,95.0,231.0,3.2,17.0,283.0,318.02,256.0
2016,8,24,16,15,94.0,208.5,3.2,17.0,255.5,290.3,234.72
2016,8,24,16,30,93.0,186.0,3.2,17.0,228.0,262.33,212.95
2016,8,24,16,45,46.5,149.0,3.2,17.0,170.0,186.59,150.82
2016,8,24,17,0,0.0,112.0,3.2,17.0,112.0,109.07,86.1
2016,8,24,17,15,0.0,93.0,3.15,16.5,93.0,90.33,70.77
2016,8,24,17,30,0.0,74.0,3.1,16.0,74.0,71.52,54.97
2016,8,24,17,45,0.0,56.5,3.1,16.0,56.5,54.24,40.1
2016,8,24,18,0,0.0,39.0,3.1,16.0,39.0,36.78,24.94
2016,8,24,18,15,0.0,24.5,3.05,15.5,24.5,22.75,12.34
2016,8,24,18,30,0.0,10.0,3.0,15.0,10.0,9.27,0.0
2016,8,24,18,45,0.0,5.0,2.95,15.0,5.0,4.77,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,11.5,2.15,13.5,18.5,10.96,0.0
2016,8,25,6,0,203.0,23.0,2.2,14.0,37.0,18.63,4.36
2016,8,25,6,15,310.5,35.0,2.15,14.0,77.5,27.57,17.88
2016,8,25,6,30,418.0,47.0,2.1,14.0,118.0,36.0,26.09
2016,8,25,6,45,209.0,38.0,2.1,14.5,73.5,27.56,18.94
2016,8,25,7,0,0.0,29.0,2.1,15.0,29.0,26.9,18.44
2016,8,25,7,15,0.0,36.0,2.05,15.0,36.0,33.42,22.99
2016,8,25,7,30,0.0,43.0,2.0,15.0,43.0,39.94,28.52
2016,8,25,7,45,0.0,55.0,2.0,15.5,55.0,51.13,37.84
2016,8,25,8,0,0.0,67.0,2.0,16.0,67.0,62.34,47.04
2016,8,25,8,15,0.0,73.0,2.0,16.0,73.0,67.95,51.56
2016,8,25,8,30,0.0,79.0,2.0,16.0,79.0,73.57,56.05
2016,8,25,8,45,0.0,96.5,2.0,16.5,96.5,89.85,69.17
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,105.93,81.96
2016,8,25,9,15,0.0,125.5,2.0,17.0,125.5,116.6,90.38
2016,8,25,9,30,0.0,137.0,2.0,17.0,137.0,127.33,98.82
2016,8,25,9,45,8.5,199.5,2.05,17.0,206.0,190.03,148.86
2016,8,25,10,0,17.0,262.0,2.1,17.0,275.0,253.95,198.82
2016,8,25,10,15,16.5,267.0,2.15,17.0,280.0,259.89,202.99
2016,8,25,10,30,16.0,272.0,2.2,17.0,285.0,265.73,207.29
2016,8,25,10,45,19.0,291.5,2.25,17.5,307.5,287.82,223.81
2016,8,25,11,0,22.0,311.0,2.3,18.0,330.0,310.3,240.44
2016,8,25,11,15,23.0,319.5,2.3,18.0,339.5,320.94,248.33
2016,8,25,11,30,24.0,328.0,2.3,18.0,349.0,331.63,256.32
2016,8,25,11,45,25.0,330.0,2.35,18.0,352.5,343.81,265.51
2016,8,25,12,0,26.0,332.0,2.4,18.0,356.0,349.18,269.59
2016,8,25,12,15,24.0,328.5,2.4,18.0,350.5,346.05,267.13
2016,8,25,12,30,22.0,325.0,2.4,18.0,345.0,332.42,256.83
2016,8,25,12,45,21.5,320.0,2.45,18.0,339.5,328.08,253.73
2016,8,25,13,0,21.0,315.0,2.5,18.0,334.0,323.6,250.52
2016,8,25,13,15,21.5,312.0,2.55,18.0,331.0,321.99,249.57
2016,8,25,13,30,22.0,309.0,2.6,18.0,328.0,320.31,248.59
2016,8,25,13,45,38.0,330.5,2.65,18.0,362.0,372.88,289.51
2016,8,25,14,0,54.0,352.0,2.7,18.0,396.0,413.51,320.93
2016,8,25,14,15,30.0,275.0,2.75,17.5,299.0,307.86,240.71
2016,8,25,14,30,6.0,198.0,2.8,17.0,202.0,194.99,152.59
2016,8,25,14,45,6.0,198.0,2.85,17.0,202.0,195.31,153.4
2016,8,25,15,0,6.0,198.0,2.9,17.0,202.0,195.71,154.07
2016,8,25,15,15,9.0,202.0,2.95,17.0,208.0,203.02,160.42
2016,8,25,15,30,12.0,206.0,3.0,17.0,214.0,210.45,166.91
2016,8,25,15,45,6.0,181.0,3.1,17.0,185.0,180.16,142.8
2016,8,25,16,0,0.0,156.0,3.2,17.0,156.0,150.26,118.82
2016,8,25,16,15,0.0,121.0,3.2,16.5,121.0,115.12,90.6
2016,8,25,16,30,0.0,86.0,3.2,16.0,86.0,80.41,62.19
2016,8,25,16,45,0.0,75.0,3.2,16.0,75.0,69.82,53.52
2016,8,25,17,0,0.0,64.0,3.2,16.0,64.0,59.53,44.96
2016,8,25,17,15,0.0,53.0,3.15,15.5,53.0,49.26,36.38
2016,8,25,17,30,0.0,42.0,3.1,15.0,42.0,39.01,27.65
2016,8,25,17,45,197.0,43.5,3.05,15.0,73.5,152.78,122.75
2016,8,25,18,0,394.0,45.0,3.0,15.0,105.0,226.71,176.62
2016,8,25,18,15,275.0,31.5,2.85,14.5,65.5,147.8,104.17
2016,8,25,18,30,156.0,18.0,2.7,14.0,26.0,73.89,0.0
2016,8,25,18,45,78.0,9.0,2.55,14.0,13.0,26.47,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,94.0,11.5,1.9,14.5,17.5,10.96,0.0
2016,8,26,6,0,188.0,23.0,2.0,15.0,35.0,18.14,2.86
2016,8,26,6,15,299.0,35.5,2.05,15.0,76.0,28.19,18.23
2016,8,26,6,30,410.0,48.0,2.1,15.0,117.0,37.07,26.88
2016,8,26,6,45,480.5,57.5,2.15,15.5,166.0,42.73,32.25
2016,8,26,7,0,551.0,67.0,2.2,16.0,215.0,48.1,37.15
2016,8,26,7,15,275.5,67.0,2.2,16.0,141.0,50.57,34.94
2016,8,26,7,30,0.0,67.0,2.2,16.0,67.0,62.33,47.32
2016,8,26,7,45,0.0,73.0,2.2,16.0,73.0,67.93,51.9
2016,8,26,8,0,0.0,79.0,2.2,16.0,79.0,73.55,56.42
2016,8,26,8,15,0.0,94.5,2.15,16.0,94.5,87.74,68.03
2016,8,26,8,30,0.0,110.0,2.1,16.0,110.0,101.89,79.48
2016,8,26,8,45,0.0,122.5,2.05,16.5,122.5,113.42,88.5
2016,8,26,9,0,0.0,135.0,2.0,17.0,135.0,125.02,97.47
2016,8,26,9,15,2.5,162.5,2.0,17.0,164.5,151.53,118.59
2016,8,26,9,30,5.0,190.0,2.0,17.0,194.0,178.49,139.85
2016,8,26,9,45,3.5,177.0,2.0,17.5,180.0,166.43,129.64
2016,8,26,10,0,2.0,164.0,2.0,18.0,166.0,153.97,119.26
2016,8,26,10,15,6.0,200.0,2.05,18.0,205.5,190.53,148.13
2016,8,26,10,30,10.0,236.0,2.1,18.0,245.0,227.75,177.09
2016,8,26,10,45,14.0,264.0,2.15,18.5,276.5,258.13,200.1
2016,8,26,11,0,18.0,292.0,2.2,19.0,308.0,289.1,223.32
2016,8,26,11,15,17.0,291.0,2.25,19.0,306.5,288.71,222.79
2016,8,26,11,30,16.0,290.0,2.3,19.0,305.0,288.14,222.26
2016,8,26,11,45,18.0,303.0,2.35,19.0,320.0,303.66,234.12
2016,8,26,12,0,20.0,316.0,2.4,19.0,335.0,319.37,246.06
2016,8,26,12,15,22.0,323.5,2.45,19.0,343.5,329.84,254.05
2016,8,26,12,30,24.0,331.0,2.5,19.0,352.0,340.39,262.16
2016,8,26,12,45,28.5,341.5,2.6,19.0,366.0,368.14,283.38
2016,8,26,13,0,33.0,352.0,2.7,19.0,380.0,385.58,296.79
2016,8,26,13,15,20.5,279.5,2.7,19.0,297.0,288.6,223.19
2016,8,26,13,30,8.0,207.0,2.7,19.0,214.0,204.92,158.48
2016,8,26,13,45,34.0,282.0,2.75,19.0,309.5,317.49,247.01
2016,8,26,14,0,60.0,357.0,2.8,19.0,405.0,425.17,329.14
2016,8,26,14,15,41.5,317.0,2.8,18.5,349.5,364.73,283.59
2016,8,26,14,30,23.0,277.0,2.8,18.0,294.0,291.6,228.04
2016,8,26,14,45,36.0,282.5,2.8,18.0,308.0,323.89,254.2
2016,8,26,15,0,49.0,288.0,2.8,18.0,322.0,343.13,269.94
2016,8,26,15,15,24.5,225.5,2.75,18.0,242.5,241.25,190.28
2016,8,26,15,30,0.0,163.0,2.7,18.0,163.0,156.0,122.09
2016,8,26,15,45,2.0,165.5,2.7,18.0,166.5,160.93,126.67
2016,8,26,16,0,4.0,168.0,2.7,18.0,170.0,166.07,131.3
2016,8,26,16,15,2.0,138.0,2.7,17.5,139.0,134.21,105.92
2016,8,26,16,30,0.0,108.0,2.7,17.0,108.0,102.64,80.4
2016,8,26,16,45,0.0,94.0,2.7,17.0,94.0,89.06,69.37
2016,8,26,17,0,0.0,80.0,2.7,17.0,80.0,75.48,58.17
2016,8,26,17,15,254.5,73.5,2.65,16.5,137.0,241.65,199.55
2016,8,26,17,30,509.0,67.0,2.6,16.0,194.0,354.49,289.09
2016,8,26,17,45,431.0,56.5,2.55,16.0,146.0,278.49,222.63
2016,8,26,18,0,353.0,46.0,2.5,16.0,98.0,210.33,162.17
2016,8,26,18,15,237.5,31.5,2.4,15.5,60.0,133.56,91.59
2016,8,26,18,30,122.0,17.0,2.3,15.0,22.0,61.12,0.0
2016,8,26,18,45,61.0,8.5,2.2,15.0,11.0,21.95,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,10.5,2.0,14.5,16.0,10.01,0.0
2016,8,27,6,0,163.0,21.0,2.1,15.0,32.0,16.53,0.76
2016,8,27,6,15,269.0,35.5,2.15,15.0,72.0,27.52,17.57
2016,8,27,6,30,375.0,50.0,2.2,15.0,112.0,39.07,28.59
2016,8,27,6,45,187.5,42.0,2.3,15.0,73.0,30.57,21.53
2016,8,27,7,0,0.0,34.0,2.4,15.0,34.0,31.55,22.58
2016,8,27,7,15,0.0,42.0,2.4,15.0,42.0,39.0,27.75
2016,8,27,7,30,0.0,50.0,2.4,15.0,50.0,46.46,34.06
2016,8,27,7,45,0.0,61.5,2.4,15.5,61.5,57.19,42.97
2016,8,27,8,0,0.0,73.0,2.4,16.0,73.0,67.94,51.75
2016,8,27,8,15,0.0,84.5,2.4,16.0,84.5,78.7,60.54
2016,8,27,8,30,0.0,96.0,2.4,16.0,96.0,89.26,69.09
2016,8,27,8,45,0.0,108.0,2.4,16.5,108.0,100.3,77.8
2016,8,27,9,0,0.0,120.0,2.4,17.0,120.0,111.39,86.46
2016,8,27,9,15,0.0,141.0,2.35,17.0,141.0,130.76,101.93
2016,8,27,9,30,0.0,162.0,2.3,17.0,162.0,150.25,117.34
2016,8,27,9,45,3.0,181.0,2.3,17.5,183.5,169.82,132.5
2016,8,27,10,0,6.0,200.0,2.3,18.0,205.0,189.83,147.87
2016,8,27,10,15,9.0,222.5,2.3,18.0,230.0,213.52,166.29
2016,8,27,10,30,12.0,245.0,2.3,18.0,255.0,237.66,184.94
2016,8,27,10,45,11.5,245.5,2.35,18.0,255.5,238.83,185.61
2016,8,27,11,0,11.0,246.0,2.4,18.0,256.0,239.9,186.29
2016,8,27,11,15,12.5,257.5,2.45,18.0,268.5,253.02,196.4
2016,8,27,11,30,14.0,269.0,2.5,18.0,281.0,266.3,206.6
2016,8,27,11,45,14.5,277.0,2.6,18.0,290.0,275.45,213.62
2016,8,27,12,0,15.0,285.0,2.7,18.0,299.0,284.63,220.71
2016,8,27,12,15,15.0,285.0,2.75,18.0,299.0,285.57,221.44
2016,8,27,12,30,15.0,285.0,2.8,18.0,299.0,286.44,222.19
2016,8,27,12,45,19.5,305.0,2.85,18.0,322.5,311.43,241.63
2016,8,27,13,0,24.0,325.0,2.9,18.0,346.0,336.77,261.21
2016,8,27,13,15,28.5,331.5,2.95,18.0,356.0,361.68,280.45
2016,8,27,13,30,33.0,338.0,3.0,18.0,366.0,374.77,290.76
2016,8,27,13,45,27.5,316.0,3.05,18.0,339.0,347.38,270.09
2016,8,27,14,0,22.0,294.0,3.1,18.0,312.0,306.83,239.32
2016,8,27,14,15,27.5,295.5,3.1,18.0,317.0,327.94,256.29
2016,8,27,14,30,33.0,297.0,3.1,18.0,322.0,336.11,263.16
2016,8,27,14,45,35.0,285.0,3.1,18.0,310.5,325.97,255.93
2016,8,27,15,0,37.0,273.0,3.1,18.0,299.0,315.6,248.59
2016,8,27,15,15,29.0,248.0,3.1,17.5,267.5,281.54,222.79
2016,8,27,15,30,21.0,223.0,3.1,17.0,236.0,236.35,187.85
2016,8,27,15,45,38.5,219.0,3.1,17.0,240.5,259.0,207.19
2016,8,27,16,0,56.0,215.0,3.1,17.0,245.0,269.37,216.56
2016,8,27,16,15,49.5,192.5,3.1,16.5,217.0,238.94,192.93
2016,8,27,16,30,43.0,170.0,3.1,16.0,189.0,208.84,169.26
2016,8,27,16,45,39.0,149.5,3.1,16.0,165.0,183.17,148.55
2016,8,27,17,0,35.0,129.0,3.1,16.0,141.0,157.75,127.68
2016,8,27,17,15,28.0,108.0,3.0,15.5,116.5,130.29,104.86
2016,8,27,17,30,21.0,87.0,2.9,15.0,92.0,103.36,82.03
2016,8,27,17,45,11.0,66.5,2.85,15.0,69.5,71.77,54.79
2016,8,27,18,0,1.0,46.0,2.8,15.0,47.0,46.37,32.73
2016,8,27,18,15,0.5,28.0,2.7,15.0,28.5,27.77,15.1
2016,8,27,18,30,0.0,10.0,2.6,15.0,10.0,9.53,0.0
2016,8,27,18,45,0.0,5.0,2.55,15.0,5.0,4.77,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,124.0,10.0,1.65,13.5,17.5,9.53,0.0
2016,8,28,6,0,248.0,20.0,1.7,14.0,35.0,16.13,0.0
2016,8,28,6,15,365.0,30.5,1.65,14.0,77.0,23.83,14.45
2016,8,28,6,30,482.0,41.0,1.6,14.0,119.0,31.1,21.72
2016,8,28,6,45,241.0,40.0,1.6,14.5,79.0,29.23,20.4
2016,8,28,7,0,0.0,39.0,1.6,15.0,39.0,36.21,26.74
2016,8,28,7,15,0.0,48.0,1.55,15.0,48.0,44.6,32.53
2016,8,28,7,30,0.0,57.0,1.5,15.0,57.0,52.99,39.62
2016,8,28,7,45,0.0,78.0,1.5,15.5,78.0,72.49,55.86
2016,8,28,8,0,0.0,99.0,1.5,16.0,99.0,91.37,71.29
2016,8,28,8,15,0.0,116.0,1.45,16.0,116.0,106.83,83.79
2016,8,28,8,30,0.0,133.0,1.4,16.0,133.0,122.4,96.25
2016,8,28,8,45,1.0,155.0,1.4,16.5,156.0,142.9,112.36
2016,8,28,9,0,2.0,177.0,1.4,17.0,179.0,163.69,128.47
2016,8,28,9,15,8.0,206.0,1.45,17.0,212.0,193.49,151.85
2016,8,28,9,30,14.0,235.0,1.5,17.0,245.0,224.21,175.73
2016,8,28,9,45,14.5,243.5,1.55,17.5,254.0,233.88,182.59
2016,8,28,10,0,15.0,252.0,1.6,18.0,263.0,243.58,189.51
2016,8,28,10,15,142.5,313.5,1.7,18.0,427.5,394.77,307.47
2016,8,28,10,30,270.0,375.0,1.8,18.0,592.0,558.71,429.7
2016,8,28,10,45,390.0,342.5,1.9,18.5,665.5,636.45,486.86
2016,8,28,11,0,510.0,310.0,2.0,19.0,739.0,726.99,552.5
2016,8,28,11,15,506.0,319.0,2.1,19.0,751.5,754.67,571.55
2016,8,28,11,30,502.0,328.0,2.2,19.0,764.0,780.47,589.71
2016,8,28,11,45,714.5,217.0,2.3,19.0,842.5,883.25,666.32
2016,8,28,12,0,927.0,106.0,2.4,19.0,921.0,976.99,729.05
2016,8,28,12,15,927.0,106.0,2.45,19.0,919.5,997.07,741.86
2016,8,28,12,30,927.0,106.0,2.5,19.0,918.0,1013.6,753.18
2016,8,28,12,45,933.0,101.0,2.6,19.0,911.5,1027.07,763.15
2016,8,28,13,0,939.0,96.0,2.7,19.0,905.0,1036.82,770.84
2016,8,28,13,15,935.0,95.0,2.75,19.0,888.0,1037.21,772.02
2016,8,28,13,30,931.0,94.0,2.8,19.0,871.0,1033.78,770.92
2016,8,28,13,45,926.0,93.0,2.85,19.0,847.0,1025.59,766.81
2016,8,28,14,0,921.0,92.0,2.9,19.0,823.0,1013.69,760.4
2016,8,28,14,15,913.0,91.0,2.9,18.5,792.0,995.26,750.71
2016,8,28,14,30,905.0,90.0,2.9,18.0,761.0,973.42,738.79
2016,8,28,14,45,894.5,88.0,2.9,18.0,723.5,944.81,720.87
2016,8,28,15,0,884.0,86.0,2.9,18.0,686.0,913.2,700.89
2016,8,28,15,15,870.0,84.0,2.9,17.5,643.0,875.71,677.99
2016,8,28,15,30,856.0,82.0,2.9,17.0,600.0,835.86,653.13
2016,8,28,15,45,836.5,80.0,2.9,17.0,552.5,789.4,621.94
2016,8,28,16,0,817.0,78.0,2.9,17.0,505.0,747.6,593.73
2016,8,28,16,15,792.0,74.5,2.85,16.5,454.5,692.34,555.81
2016,8,28,16,30,767.0,71.0,2.8,16.0,404.0,636.71,516.73
2016,8,28,16,45,730.5,67.5,2.75,16.0,351.5,573.52,468.59
2016,8,28,17,0,694.0,64.0,2.7,16.0,299.0,511.74,419.17
2016,8,28,17,15,643.0,58.5,2.6,15.5,247.0,444.01,363.74
2016,8,28,17,30,592.0,53.0,2.5,15.0,195.0,377.77,307.39
2016,8,28,17,45,508.5,45.5,2.45,15.0,146.0,298.89,238.57
2016,8,28,18,0,425.0,38.0,2.4,15.0,97.0,228.47,175.09
2016,8,28,18,15,293.0,26.0,2.35,14.5,58.5,145.9,93.81
2016,8,28,18,30,161.0,14.0,2.3,14.0,20.0,57.9,0.0
2016,8,28,18,45,80.5,7.0,2.25,14.0,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,93.5,10.0,2.5,13.5,15.5,9.53,0.0
2016,8,29,6,0,187.0,20.0,2.6,14.0,31.0,16.23,0.0
2016,8,29,6,15,305.0,32.0,2.7,14.0,71.0,25.31,15.55
2016,8,29,6,30,423.0,44.0,2.8,14.0,111.0,33.87,24.08
2016,8,29,6,45,233.0,70.0,2.95,14.5,109.0,55.29,43.42
2016,8,29,7,0,43.0,96.0,3.1,15.0,107.0,80.43,65.85
2016,8,29,7,15,51.5,117.5,3.1,15.0,133.5,97.91,81.36
2016,8,29,7,30,60.0,139.0,3.1,15.0,160.0,121.31,94.86
2016,8,29,7,45,47.0,155.5,3.1,15.5,174.0,139.47,109.63
2016,8,29,8,0,34.0,172.0,3.1,16.0,188.0,156.0,123.36
2016,8,29,8,15,416.5,128.0,3.05,16.0,351.5,213.86,158.06
2016,8,29,8,30,799.0,84.0,3.0,16.0,515.0,326.7,242.99
2016,8,29,8,45,821.5,85.0,3.0,16.5,561.5,384.71,293.88
2016,8,29,9,0,844.0,86.0,3.0,17.0,608.0,446.71,346.65
2016,8,29,9,15,857.5,88.0,2.95,17.0,649.5,503.25,394.28
2016,8,29,9,30,871.0,90.0,2.9,17.0,691.0,559.61,440.29
2016,8,29,9,45,889.5,87.5,2.85,17.5,729.0,614.24,482.78
2016,8,29,10,0,908.0,85.0,2.8,18.0,767.0,668.54,523.61
2016,8,29,10,15,915.5,86.0,2.8,18.0,796.5,718.04,560.44
2016,8,29,10,30,923.0,87.0,2.8,18.0,826.0,765.72,593.48
2016,8,29,10,45,929.0,87.5,2.85,18.5,849.0,809.69,622.66
2016,8,29,11,0,935.0,88.0,2.9,19.0,872.0,851.25,649.85
2016,8,29,11,15,938.5,88.5,2.95,19.0,887.0,888.1,674.8
2016,8,29,11,30,942.0,89.0,3.0,19.0,902.0,922.01,697.68
2016,8,29,11,45,944.5,89.0,3.05,19.0,909.5,951.38,717.45
2016,8,29,12,0,947.0,89.0,3.1,19.0,917.0,977.44,735.04
2016,8,29,12,15,947.0,89.0,3.15,19.0,916.5,997.69,748.79
2016,8,29,12,30,947.0,89.0,3.2,19.0,916.0,1014.31,760.26
2016,8,29,12,45,927.5,99.0,3.25,19.0,902.5,1018.89,763.82
2016,8,29,13,0,908.0,109.0,3.3,19.0,889.0,1019.49,764.97
2016,8,29,13,15,904.0,108.5,3.35,19.0,872.5,1020.36,766.47
2016,8,29,13,30,900.0,108.0,3.4,19.0,856.0,1017.54,765.63
2016,8,29,13,45,898.5,104.5,3.45,19.0,833.0,1010.23,761.94
2016,8,29,14,0,897.0,101.0,3.5,19.0,810.0,999.22,755.89
2016,8,29,14,15,889.0,99.5,3.5,19.0,779.0,980.52,744.38
2016,8,29,14,30,881.0,98.0,3.5,19.0,748.0,958.49,730.71
2016,8,29,14,45,872.5,95.0,3.55,19.0,711.5,931.08,713.7
2016,8,29,15,0,864.0,92.0,3.6,19.0,675.0,900.64,694.54
2016,8,29,15,15,650.5,154.5,3.6,19.0,577.5,773.01,605.42
2016,8,29,15,30,437.0,217.0,3.6,19.0,480.0,635.5,502.48
2016,8,29,15,45,618.0,149.5,3.6,19.0,488.5,699.25,556.22
2016,8,29,16,0,799.0,82.0,3.6,19.0,497.0,736.8,585.45
2016,8,29,16,15,675.0,97.5,3.6,18.5,423.5,634.26,511.27
2016,8,29,16,30,551.0,113.0,3.6,18.0,350.0,536.08,436.34
2016,8,29,16,45,516.0,105.0,3.6,18.0,304.0,478.15,391.07
2016,8,29,17,0,481.0,97.0,3.6,18.0,258.0,418.25,342.78
2016,8,29,17,15,442.5,84.0,3.5,17.5,212.0,357.59,292.83
2016,8,29,17,30,404.0,71.0,3.4,17.0,166.0,300.05,243.68
2016,8,29,17,45,343.0,57.0,3.3,17.0,123.5,234.78,186.46
2016,8,29,18,0,282.0,43.0,3.2,17.0,81.0,176.04,133.53
2016,8,29,18,15,141.0,29.0,3.15,16.5,48.0,96.21,57.37
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
