Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,115.0,9.5,3.0,15.0,15.5,9.05,0.0
2016,8,30,6,0,230.0,19.0,3.1,15.0,31.0,15.4,0.0
2016,8,30,6,15,354.0,29.0,3.1,15.0,72.5,22.68,13.16
2016,8,30,6,30,478.0,39.0,3.1,15.0,114.0,29.57,20.19
2016,8,30,6,45,553.5,45.5,3.1,15.5,164.0,33.08,23.66
2016,8,30,7,0,629.0,52.0,3.1,16.0,214.0,39.94,29.89
2016,8,30,7,15,676.0,56.5,3.0,16.5,266.0,47.74,36.8
2016,8,30,7,30,723.0,61.0,2.9,17.0,318.0,98.69,51.13
2016,8,30,7,45,758.5,64.0,2.85,17.5,370.5,152.54,88.41
2016,8,30,8,0,794.0,67.0,2.8,18.0,423.0,210.44,136.07
2016,8,30,8,15,817.0,69.5,2.75,18.0,473.0,272.49,190.74
2016,8,30,8,30,840.0,72.0,2.7,18.0,523.0,332.18,244.07
2016,8,30,8,45,859.0,73.5,2.65,18.5,569.5,391.15,295.65
2016,8,30,9,0,878.0,75.0,2.6,19.0,616.0,451.02,346.4
2016,8,30,9,15,890.5,76.5,2.6,19.0,657.5,508.36,394.38
2016,8,30,9,30,903.0,78.0,2.6,19.0,699.0,565.35,440.57
2016,8,30,9,45,912.5,79.0,2.65,19.5,734.5,619.46,482.5
2016,8,30,10,0,922.0,80.0,2.7,20.0,770.0,672.38,522.21
2016,8,30,10,15,928.5,81.0,2.75,20.0,799.0,721.79,558.7
2016,8,30,10,30,935.0,82.0,2.8,20.0,828.0,769.24,591.55
2016,8,30,10,45,941.0,82.0,2.9,20.0,850.5,813.12,621.9
2016,8,30,11,0,947.0,82.0,3.0,20.0,873.0,854.55,650.38
2016,8,30,11,15,949.5,82.5,3.1,20.0,887.5,890.88,675.24
2016,8,30,11,30,952.0,83.0,3.2,20.0,902.0,924.15,697.99
2016,8,30,11,45,954.0,82.5,3.3,20.0,908.5,952.71,717.56
2016,8,30,12,0,956.0,82.0,3.4,20.0,915.0,977.89,734.91
2016,8,30,12,15,955.5,82.0,3.45,20.0,914.0,997.71,748.39
2016,8,30,12,30,955.0,82.0,3.5,20.0,913.0,1013.84,759.53
2016,8,30,12,45,949.5,84.0,3.6,20.0,903.0,1023.5,766.86
2016,8,30,13,0,944.0,86.0,3.7,20.0,893.0,1029.32,771.79
2016,8,30,13,15,940.5,85.5,3.7,20.0,876.5,1030.52,773.08
2016,8,30,13,30,937.0,85.0,3.7,20.0,860.0,1027.89,771.99
2016,8,30,13,45,933.0,83.0,3.75,20.0,836.0,1019.27,767.4
2016,8,30,14,0,929.0,81.0,3.8,20.0,812.0,1006.89,760.42
2016,8,30,14,15,922.0,80.0,3.75,19.5,781.0,989.07,750.64
2016,8,30,14,30,915.0,79.0,3.7,19.0,750.0,967.78,738.55
2016,8,30,14,45,906.0,77.0,3.7,19.0,713.0,940.11,721.03
2016,8,30,15,0,897.0,75.0,3.7,19.0,676.0,909.35,701.35
2016,8,30,15,15,883.5,73.5,3.65,19.0,633.5,872.31,676.88
2016,8,30,15,30,870.0,72.0,3.6,19.0,591.0,832.85,650.57
2016,8,30,15,45,852.5,69.5,3.6,19.0,544.0,786.77,619.45
2016,8,30,16,0,835.0,67.0,3.6,19.0,497.0,739.08,586.73
2016,8,30,16,15,811.0,64.5,3.55,18.5,447.0,685.31,549.73
2016,8,30,16,30,787.0,62.0,3.5,18.0,397.0,636.4,515.53
2016,8,30,16,45,751.5,59.0,3.5,18.0,344.5,573.67,467.88
2016,8,30,17,0,716.0,56.0,3.5,18.0,292.0,512.28,418.55
2016,8,30,17,15,665.5,51.0,3.45,17.5,240.0,441.93,360.85
2016,8,30,17,30,615.0,46.0,3.4,17.0,188.0,375.31,303.81
2016,8,30,17,45,528.0,40.0,3.35,17.0,139.5,298.43,236.12
2016,8,30,18,0,441.0,34.0,3.3,17.0,91.0,228.07,171.95
2016,8,30,18,15,220.5,25.0,3.25,16.5,53.5,116.71,64.29
2016,8,30,18,30,0.0,16.0,3.2,16.0,16.0,15.25,0.0
2016,8,30,18,45,0.0,8.0,3.2,16.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,6.0,2.9,14.5,6.0,5.72,0.0
2016,8,31,6,0,0.0,12.0,3.0,15.0,12.0,11.13,0.0
2016,8,31,6,15,0.0,28.5,3.1,15.0,28.5,26.19,15.9
2016,8,31,6,30,0.0,45.0,3.2,15.0,45.0,40.77,29.9
2016,8,31,6,45,0.5,65.0,3.3,15.5,65.5,57.99,45.55
2016,8,31,7,0,1.0,85.0,3.4,16.0,86.0,75.02,60.81
2016,8,31,7,15,6.5,104.5,3.4,16.0,107.0,91.73,75.63
2016,8,31,7,30,12.0,124.0,3.4,16.0,128.0,110.34,87.17
2016,8,31,7,45,15.5,142.5,3.45,16.5,148.5,128.74,101.81
2016,8,31,8,0,19.0,161.0,3.5,17.0,169.0,147.67,116.78
2016,8,31,8,15,15.0,171.0,3.45,17.0,178.0,158.05,125.15
2016,8,31,8,30,11.0,181.0,3.4,17.0,187.0,167.78,132.86
2016,8,31,8,45,57.5,227.0,3.4,17.5,262.5,224.53,177.27
2016,8,31,9,0,104.0,273.0,3.4,18.0,338.0,289.75,228.07
2016,8,31,9,15,178.5,290.5,3.4,18.0,410.0,349.58,274.83
2016,8,31,9,30,253.0,308.0,3.4,18.0,482.0,418.84,328.82
2016,8,31,9,45,577.5,199.0,3.4,18.5,622.5,532.06,418.55
2016,8,31,10,0,902.0,90.0,3.4,19.0,763.0,668.88,524.67
2016,8,31,10,15,909.5,91.0,3.4,19.0,792.0,718.14,561.24
2016,8,31,10,30,917.0,92.0,3.4,19.0,821.0,765.57,594.34
2016,8,31,10,45,923.5,92.0,3.45,19.0,844.0,809.19,624.63
2016,8,31,11,0,930.0,92.0,3.5,19.0,867.0,850.45,653.05
2016,8,31,11,15,933.0,92.5,3.5,19.0,881.5,886.68,677.54
2016,8,31,11,30,936.0,93.0,3.5,19.0,896.0,919.94,699.88
2016,8,31,11,45,939.0,92.0,3.55,19.5,903.0,948.51,717.91
2016,8,31,12,0,942.0,91.0,3.6,20.0,910.0,973.78,733.68
2016,8,31,12,15,942.0,91.0,3.6,20.0,909.0,993.84,747.02
2016,8,31,12,30,942.0,91.0,3.6,20.0,908.0,1010.27,758.03
2016,8,31,12,45,935.0,93.5,3.6,20.0,897.5,1018.87,763.91
2016,8,31,13,0,928.0,96.0,3.6,20.0,887.0,1023.65,767.44
2016,8,31,13,15,924.0,95.0,3.65,20.0,869.5,1023.77,768.38
2016,8,31,13,30,920.0,94.0,3.7,20.0,852.0,1020.11,766.97
2016,8,31,13,45,916.5,92.0,3.75,20.0,828.5,1012.09,762.77
2016,8,31,14,0,913.0,90.0,3.8,20.0,805.0,1000.35,756.21
2016,8,31,14,15,905.0,88.5,3.8,20.0,773.5,981.2,744.39
2016,8,31,14,30,897.0,87.0,3.8,20.0,742.0,958.65,730.35
2016,8,31,14,45,888.5,84.5,3.85,20.0,705.0,931.23,713.29
2016,8,31,15,0,880.0,82.0,3.9,20.0,668.0,900.75,694.05
2016,8,31,15,15,534.5,172.5,3.9,19.5,522.0,682.48,538.91
2016,8,31,15,30,189.0,263.0,3.9,19.0,376.0,450.42,357.81
2016,8,31,15,45,123.5,235.5,3.9,19.0,307.0,360.97,288.56
2016,8,31,16,0,58.0,208.0,3.9,19.0,238.0,263.98,211.14
2016,8,31,16,15,44.5,183.0,3.85,19.0,204.5,225.33,180.59
2016,8,31,16,30,31.0,158.0,3.8,19.0,171.0,187.56,150.18
2016,8,31,16,45,27.0,138.0,3.8,19.0,148.5,162.96,130.37
2016,8,31,17,0,23.0,118.0,3.8,19.0,126.0,131.53,104.58
2016,8,31,17,15,16.5,98.0,3.7,18.5,103.0,107.1,84.3
2016,8,31,17,30,10.0,78.0,3.6,18.0,80.0,83.2,64.09
2016,8,31,17,45,5.0,58.0,3.55,17.5,59.0,60.42,44.55
2016,8,31,18,0,0.0,38.0,3.5,17.0,38.0,37.71,24.87
2016,8,31,18,15,0.0,22.0,3.5,16.5,22.0,21.25,6.29
2016,8,31,18,30,0.0,6.0,3.5,16.0,6.0,5.72,0.0
2016,8,31,18,45,0.0,3.0,3.5,16.0,3.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,102.5,9.0,2.35,14.5,14.0,8.58,0.0
2016,9,1,6,0,205.0,18.0,2.4,15.0,28.0,14.67,0.0
2016,9,1,6,15,336.0,28.5,2.35,15.0,69.0,22.45,12.68
2016,9,1,6,30,467.0,39.0,2.3,15.0,110.0,29.81,20.35
2016,9,1,6,45,233.5,41.5,2.3,15.5,77.0,30.52,21.37
2016,9,1,7,0,0.0,44.0,2.3,16.0,44.0,40.87,30.71
2016,9,1,7,15,0.0,55.5,2.15,16.0,55.5,51.59,40.3
2016,9,1,7,30,0.0,67.0,2.0,16.0,67.0,62.33,47.35
2016,9,1,7,45,0.0,84.0,1.9,16.5,84.0,77.68,60.01
2016,9,1,8,0,0.0,101.0,1.8,17.0,101.0,93.06,72.46
2016,9,1,8,15,0.0,121.0,1.75,17.0,121.0,111.18,87.13
2016,9,1,8,30,0.0,141.0,1.7,17.0,141.0,129.44,101.74
2016,9,1,8,45,8.0,177.5,1.65,17.0,182.5,165.43,130.38
2016,9,1,9,0,16.0,214.0,1.6,17.0,224.0,202.64,159.62
2016,9,1,9,15,23.5,240.5,1.65,17.0,256.0,231.97,182.41
2016,9,1,9,30,31.0,267.0,1.7,17.0,288.0,261.99,205.58
2016,9,1,9,45,106.0,309.5,1.75,17.5,387.5,348.58,272.53
2016,9,1,10,0,181.0,352.0,1.8,18.0,487.0,445.29,345.35
2016,9,1,10,15,163.0,367.0,1.9,18.0,492.0,459.17,354.94
2016,9,1,10,30,145.0,382.0,2.0,18.0,497.0,471.21,363.48
2016,9,1,10,45,140.0,393.5,2.1,18.0,507.0,488.24,375.95
2016,9,1,11,0,135.0,405.0,2.2,18.0,517.0,504.61,387.82
2016,9,1,11,15,245.5,394.0,2.35,18.0,602.5,602.34,462.29
2016,9,1,11,30,356.0,383.0,2.5,18.0,688.0,700.44,535.25
2016,9,1,11,45,360.5,381.5,2.65,18.0,692.0,717.21,547.36
2016,9,1,12,0,365.0,380.0,2.8,18.0,696.0,732.7,559.2
2016,9,1,12,15,637.0,248.5,2.8,18.0,799.0,879.57,670.13
2016,9,1,12,30,909.0,117.0,2.8,18.0,902.0,1005.28,755.16
2016,9,1,12,45,912.0,113.5,2.85,18.0,894.0,1017.04,762.49
2016,9,1,13,0,915.0,110.0,2.9,18.0,886.0,1025.14,768.64
2016,9,1,13,15,910.5,109.0,2.85,18.0,869.0,1024.8,768.4
2016,9,1,13,30,906.0,108.0,2.8,18.0,852.0,1020.73,765.9
2016,9,1,13,45,901.0,106.5,2.75,18.5,827.5,1011.92,758.98
2016,9,1,14,0,896.0,105.0,2.7,19.0,803.0,999.48,749.84
2016,9,1,14,15,620.0,208.5,2.75,18.5,682.5,852.49,652.56
2016,9,1,14,30,344.0,312.0,2.8,18.0,562.0,677.51,524.27
2016,9,1,14,45,598.0,205.5,2.85,18.0,613.0,808.62,628.15
2016,9,1,15,0,852.0,99.0,2.9,18.0,664.0,893.76,689.35
2016,9,1,15,15,545.5,177.0,2.9,18.0,530.0,696.56,548.43
2016,9,1,15,30,239.0,255.0,2.9,18.0,396.0,483.55,384.08
2016,9,1,15,45,412.5,192.5,2.95,18.0,411.5,571.97,457.84
2016,9,1,16,0,586.0,130.0,3.0,18.0,427.0,626.06,503.24
2016,9,1,16,15,650.5,106.0,3.0,17.5,403.5,622.23,502.86
2016,9,1,16,30,715.0,82.0,3.0,17.0,380.0,610.05,495.87
2016,9,1,16,45,672.0,77.5,3.0,17.0,327.0,543.95,444.13
2016,9,1,17,0,629.0,73.0,3.0,17.0,274.0,480.08,392.71
2016,9,1,17,15,569.5,66.0,3.0,16.5,223.0,406.91,332.65
2016,9,1,17,30,510.0,59.0,3.0,16.0,172.0,338.57,274.24
2016,9,1,17,45,414.0,49.0,3.0,16.0,124.5,256.28,202.55
2016,9,1,18,0,318.0,39.0,3.0,16.0,77.0,183.91,137.19
2016,9,1,18,15,159.0,19.5,2.95,15.5,38.5,85.09,31.81
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,59.5,8.5,2.15,13.5,11.0,8.1,0.0
2016,9,2,6,0,119.0,17.0,2.2,14.0,22.0,13.44,0.0
2016,9,2,6,15,238.5,30.5,2.2,14.0,59.5,24.41,14.14
2016,9,2,6,30,358.0,44.0,2.2,14.0,97.0,34.42,24.42
2016,9,2,6,45,437.5,53.5,2.2,14.5,144.5,40.2,30.01
2016,9,2,7,0,517.0,63.0,2.2,15.0,192.0,45.71,35.12
2016,9,2,7,15,569.5,70.0,2.1,15.5,242.5,52.61,41.28
2016,9,2,7,30,622.0,77.0,2.0,16.0,293.0,99.92,56.41
2016,9,2,7,45,662.5,81.0,1.9,16.5,344.0,149.62,90.5
2016,9,2,8,0,703.0,85.0,1.8,17.0,395.0,204.06,134.68
2016,9,2,8,15,729.5,89.0,1.75,17.0,444.0,262.54,185.57
2016,9,2,8,30,756.0,93.0,1.7,17.0,493.0,320.1,236.2
2016,9,2,8,45,545.0,171.0,1.65,17.5,472.5,353.84,270.37
2016,9,2,9,0,334.0,249.0,1.6,18.0,452.0,366.26,283.67
2016,9,2,9,15,442.5,230.5,1.65,18.5,519.5,425.22,329.61
2016,9,2,9,30,551.0,212.0,1.7,19.0,587.0,494.88,383.14
2016,9,2,9,45,716.0,152.5,1.75,19.5,666.0,570.64,441.39
2016,9,2,10,0,881.0,93.0,1.8,20.0,745.0,657.65,506.95
2016,9,2,10,15,888.0,94.0,1.85,20.0,774.0,705.59,542.17
2016,9,2,10,30,895.0,95.0,1.9,20.0,803.0,751.71,573.76
2016,9,2,10,45,899.0,97.0,1.95,20.0,824.5,794.47,602.69
2016,9,2,11,0,903.0,99.0,2.0,20.0,846.0,834.76,629.74
2016,9,2,11,15,906.0,99.5,2.05,20.0,860.5,870.06,653.26
2016,9,2,11,30,909.0,100.0,2.1,20.0,875.0,902.46,674.81
2016,9,2,11,45,911.0,100.0,2.2,20.0,881.5,930.4,693.88
2016,9,2,12,0,913.0,100.0,2.3,20.0,888.0,955.1,710.89
2016,9,2,12,15,913.0,100.0,2.35,20.0,887.0,974.56,724.01
2016,9,2,12,30,913.0,100.0,2.4,20.0,886.0,990.49,734.95
2016,9,2,12,45,899.5,106.5,2.5,20.0,874.0,996.63,740.12
2016,9,2,13,0,886.0,113.0,2.6,20.0,862.0,999.0,743.01
2016,9,2,13,15,882.0,112.0,2.7,20.0,845.5,999.0,744.47
2016,9,2,13,30,878.0,111.0,2.8,20.0,829.0,995.37,743.66
2016,9,2,13,45,875.5,108.0,2.9,20.0,805.5,987.42,740.1
2016,9,2,14,0,873.0,105.0,3.0,20.0,782.0,975.89,734.25
2016,9,2,14,15,864.5,104.0,3.1,20.0,751.5,957.31,723.7
2016,9,2,14,30,856.0,103.0,3.2,20.0,721.0,935.5,710.99
2016,9,2,14,45,846.5,100.0,3.3,20.0,684.5,907.41,693.91
2016,9,2,15,0,837.0,97.0,3.4,20.0,648.0,876.45,674.72
2016,9,2,15,15,821.5,94.5,3.45,19.5,605.5,845.36,656.24
2016,9,2,15,30,806.0,92.0,3.5,19.0,563.0,804.62,630.56
2016,9,2,15,45,786.0,89.0,3.55,19.0,516.5,757.74,598.85
2016,9,2,16,0,766.0,86.0,3.6,19.0,470.0,709.58,565.65
2016,9,2,16,15,737.0,82.0,3.55,18.5,420.0,652.66,525.84
2016,9,2,16,30,708.0,78.0,3.5,18.0,370.0,595.85,484.8
2016,9,2,16,45,664.0,74.0,3.5,17.5,318.0,533.0,436.2
2016,9,2,17,0,620.0,70.0,3.5,17.0,266.0,469.65,385.47
2016,9,2,17,15,559.5,63.5,3.5,16.5,215.5,397.15,325.41
2016,9,2,17,30,499.0,57.0,3.5,16.0,165.0,329.62,267.21
2016,9,2,17,45,400.5,47.0,3.5,16.0,118.5,247.15,195.06
2016,9,2,18,0,302.0,37.0,3.5,16.0,72.0,175.01,129.33
2016,9,2,18,15,151.0,18.5,3.45,15.5,36.0,80.06,18.48
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,7.5,2.7,13.5,7.5,7.15,0.0
2016,9,3,6,0,0.0,15.0,2.8,14.0,15.0,13.85,0.0
2016,9,3,6,15,67.0,33.5,2.8,14.0,43.5,28.53,17.18
2016,9,3,6,30,134.0,52.0,2.8,14.0,72.0,41.7,30.68
2016,9,3,6,45,166.0,73.0,2.85,14.5,107.0,57.29,45.03
2016,9,3,7,0,198.0,94.0,2.9,15.0,142.0,72.3,58.61
2016,9,3,7,15,232.0,110.5,2.8,15.0,180.5,85.28,70.24
2016,9,3,7,30,266.0,127.0,2.7,15.0,219.0,118.59,85.25
2016,9,3,7,45,342.0,136.5,2.6,15.5,274.0,156.31,110.59
2016,9,3,8,0,418.0,146.0,2.5,16.0,329.0,199.82,143.51
2016,9,3,8,15,570.0,128.0,2.4,16.0,409.5,252.66,183.95
2016,9,3,8,30,722.0,110.0,2.3,16.0,490.0,321.33,239.57
2016,9,3,8,45,580.0,165.5,2.2,16.5,488.5,362.01,278.19
2016,9,3,9,0,438.0,221.0,2.1,17.0,487.0,386.27,300.63
2016,9,3,9,15,616.0,173.0,2.1,17.0,575.0,459.24,358.8
2016,9,3,9,30,794.0,125.0,2.1,17.0,663.0,548.45,429.08
2016,9,3,9,45,662.5,186.5,2.1,17.0,651.5,570.68,445.89
2016,9,3,10,0,531.0,248.0,2.1,17.0,640.0,578.39,450.78
2016,9,3,10,15,423.5,302.0,2.2,17.0,622.0,583.74,453.64
2016,9,3,10,30,316.0,356.0,2.3,17.0,604.0,575.83,446.03
2016,9,3,10,45,349.0,356.0,2.45,17.5,638.0,618.7,477.81
2016,9,3,11,0,382.0,356.0,2.6,18.0,672.0,662.95,509.92
2016,9,3,11,15,241.5,382.5,2.75,18.0,583.5,588.15,452.69
2016,9,3,11,30,101.0,409.0,2.9,18.0,495.0,488.29,376.08
2016,9,3,11,45,176.5,412.5,3.05,18.0,564.0,574.32,442.48
2016,9,3,12,0,252.0,416.0,3.2,18.0,633.0,665.26,510.4
2016,9,3,12,15,351.0,378.5,3.3,18.0,680.0,729.47,559.61
2016,9,3,12,30,450.0,341.0,3.4,18.0,727.0,805.25,616.43
2016,9,3,12,45,356.0,371.5,3.5,18.0,675.5,744.39,570.9
2016,9,3,13,0,262.0,402.0,3.6,18.0,624.0,691.14,530.73
2016,9,3,13,15,336.5,369.0,3.6,18.0,647.0,733.53,564.61
2016,9,3,13,30,411.0,336.0,3.6,18.0,670.0,786.08,604.64
2016,9,3,13,45,641.0,225.0,3.65,18.0,728.0,898.48,691.85
2016,9,3,14,0,871.0,114.0,3.7,18.0,786.0,982.8,750.74
2016,9,3,14,15,863.0,112.0,3.7,17.5,755.5,963.61,739.37
2016,9,3,14,30,855.0,110.0,3.7,17.0,725.0,941.17,726.6
2016,9,3,14,45,845.0,107.5,3.7,17.0,688.0,921.2,714.22
2016,9,3,15,0,835.0,105.0,3.7,17.0,651.0,890.13,694.0
2016,9,3,15,15,819.5,102.5,3.75,17.0,608.5,851.54,668.64
2016,9,3,15,30,804.0,100.0,3.8,17.0,566.0,810.78,641.45
2016,9,3,15,45,779.0,97.5,3.85,17.0,518.0,760.42,606.8
2016,9,3,16,0,754.0,95.0,3.9,17.0,470.0,709.1,570.86
2016,9,3,16,15,724.0,91.0,3.95,16.5,419.5,655.34,533.31
2016,9,3,16,30,694.0,87.0,4.0,16.0,369.0,598.5,491.31
2016,9,3,16,45,645.0,82.5,4.05,16.0,316.5,529.51,436.6
2016,9,3,17,0,596.0,78.0,4.1,16.0,264.0,463.3,382.35
2016,9,3,17,15,532.0,70.0,4.0,15.5,212.5,388.27,319.58
2016,9,3,17,30,468.0,62.0,3.9,15.0,161.0,318.51,259.09
2016,9,3,17,45,364.0,51.0,3.85,15.0,114.5,234.17,185.1
2016,9,3,18,0,260.0,40.0,3.8,15.0,68.0,162.52,119.21
2016,9,3,18,15,130.0,20.0,3.75,14.5,34.0,74.59,1.8
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.0,2.75,12.5,9.0,8.58,0.0
2016,9,4,6,0,0.0,18.0,2.8,13.0,18.0,17.16,0.0
2016,9,4,6,15,140.5,34.5,2.8,13.0,54.5,28.19,16.65
2016,9,4,6,30,281.0,51.0,2.8,13.0,91.0,39.33,28.69
2016,9,4,6,45,374.5,62.5,2.8,13.5,139.5,47.09,36.18
2016,9,4,7,0,468.0,74.0,2.8,14.0,188.0,55.76,44.18
2016,9,4,7,15,525.0,82.5,2.65,14.0,239.0,62.31,50.15
2016,9,4,7,30,582.0,91.0,2.5,14.0,290.0,108.4,65.72
2016,9,4,7,45,632.0,95.0,2.45,14.5,343.5,156.87,98.7
2016,9,4,8,0,682.0,99.0,2.4,15.0,397.0,211.38,142.71
2016,9,4,8,15,711.0,103.5,2.3,15.0,446.5,266.73,191.27
2016,9,4,8,30,740.0,108.0,2.2,15.0,496.0,324.97,242.75
2016,9,4,8,45,767.5,109.5,2.1,15.5,544.0,385.29,294.7
2016,9,4,9,0,795.0,111.0,2.0,16.0,592.0,444.53,344.37
2016,9,4,9,15,811.0,114.0,1.95,16.5,633.5,501.37,390.75
2016,9,4,9,30,827.0,117.0,1.9,17.0,675.0,558.46,435.58
2016,9,4,9,45,852.5,112.5,1.9,17.5,714.0,613.93,478.04
2016,9,4,10,0,878.0,108.0,1.9,18.0,753.0,669.32,519.13
2016,9,4,10,15,886.0,109.5,1.95,18.0,782.5,718.43,555.66
2016,9,4,10,30,894.0,111.0,2.0,18.0,812.0,765.79,588.88
2016,9,4,10,45,899.0,112.0,2.05,18.0,834.0,808.39,617.86
2016,9,4,11,0,904.0,113.0,2.1,18.0,856.0,848.58,645.0
2016,9,4,11,15,907.5,114.0,2.2,18.0,870.5,884.9,669.84
2016,9,4,11,30,911.0,115.0,2.3,18.0,885.0,918.35,692.72
2016,9,4,11,45,912.5,115.0,2.4,18.5,891.5,945.96,710.34
2016,9,4,12,0,914.0,115.0,2.5,19.0,898.0,970.28,725.8
2016,9,4,12,15,914.0,115.0,2.6,19.0,896.5,989.79,739.5
2016,9,4,12,30,914.0,115.0,2.7,19.0,895.0,1005.77,751.01
2016,9,4,12,45,915.5,112.0,2.8,19.0,886.5,1016.4,759.14
2016,9,4,13,0,917.0,109.0,2.9,19.0,878.0,1023.32,764.98
2016,9,4,13,15,913.0,108.5,2.95,19.0,861.0,1023.8,766.24
2016,9,4,13,30,909.0,108.0,3.0,19.0,844.0,1020.53,765.22
2016,9,4,13,45,901.5,107.5,3.1,19.0,818.5,1010.13,760.02
2016,9,4,14,0,894.0,107.0,3.2,19.0,793.0,996.15,752.54
2016,9,4,14,15,885.0,105.5,3.2,18.5,761.0,976.14,741.67
2016,9,4,14,30,876.0,104.0,3.2,18.0,729.0,952.84,728.59
2016,9,4,14,45,862.5,102.5,3.25,18.0,690.5,922.25,709.45
2016,9,4,15,0,849.0,101.0,3.3,18.0,652.0,896.55,693.67
2016,9,4,15,15,832.5,98.0,3.3,17.5,608.5,856.06,668.24
2016,9,4,15,30,816.0,95.0,3.3,17.0,565.0,813.42,640.99
2016,9,4,15,45,791.5,93.0,3.3,17.0,516.5,763.64,606.88
2016,9,4,16,0,767.0,91.0,3.3,17.0,468.0,712.85,571.47
2016,9,4,16,15,736.5,86.5,3.35,16.5,417.0,654.13,530.53
2016,9,4,16,30,706.0,82.0,3.4,16.0,366.0,599.05,490.39
2016,9,4,16,45,656.5,78.0,3.5,16.0,313.0,529.94,435.94
2016,9,4,17,0,607.0,74.0,3.6,16.0,260.0,463.67,381.86
2016,9,4,17,15,542.0,66.0,3.6,15.5,208.5,387.75,318.55
2016,9,4,17,30,477.0,58.0,3.6,15.0,157.0,317.32,257.52
2016,9,4,17,45,370.5,47.5,3.6,15.0,110.5,232.41,182.99
2016,9,4,18,0,264.0,37.0,3.6,15.0,64.0,159.84,115.33
2016,9,4,18,15,132.0,18.5,3.45,14.5,32.0,72.16,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,51.5,7.5,1.05,12.5,9.0,0.0,0.0
2016,9,5,6,0,103.0,15.0,1.0,13.0,18.0,14.3,0.0
2016,9,5,6,15,229.0,29.0,1.0,13.0,55.5,22.69,12.03
2016,9,5,6,30,355.0,43.0,1.0,13.0,93.0,33.99,24.05
2016,9,5,6,45,307.0,64.5,1.0,13.5,121.0,48.63,37.55
2016,9,5,7,0,259.0,86.0,1.0,14.0,149.0,66.82,53.97
2016,9,5,7,15,297.0,101.0,0.9,14.5,189.5,78.68,64.5
2016,9,5,7,30,335.0,116.0,0.8,15.0,230.0,110.75,76.17
2016,9,5,7,45,331.0,138.0,0.75,15.5,266.0,155.7,110.11
2016,9,5,8,0,327.0,160.0,0.7,16.0,302.0,196.39,143.4
2016,9,5,8,15,545.0,127.5,0.65,16.5,397.5,245.65,177.06
2016,9,5,8,30,763.0,95.0,0.6,17.0,493.0,323.27,236.12
2016,9,5,8,45,784.0,98.0,0.6,17.5,539.0,380.62,284.44
2016,9,5,9,0,805.0,101.0,0.6,18.0,585.0,439.3,332.36
2016,9,5,9,15,820.5,103.5,0.65,18.0,626.0,495.89,378.11
2016,9,5,9,30,836.0,106.0,0.7,18.0,667.0,552.62,422.55
2016,9,5,9,45,857.5,103.0,0.8,18.5,705.0,607.72,464.23
2016,9,5,10,0,879.0,100.0,0.9,19.0,743.0,661.99,504.2
2016,9,5,10,15,886.5,101.5,1.05,19.0,772.0,710.69,540.65
2016,9,5,10,30,894.0,103.0,1.2,19.0,801.0,757.6,573.73
2016,9,5,10,45,897.5,105.0,1.35,19.5,822.5,799.92,601.96
2016,9,5,11,0,901.0,107.0,1.5,20.0,844.0,839.72,628.31
2016,9,5,11,15,904.5,108.0,1.65,20.0,858.5,875.84,653.28
2016,9,5,11,30,908.0,109.0,1.8,20.0,873.0,909.08,676.35
2016,9,5,11,45,906.5,111.0,1.95,20.0,879.0,935.84,695.14
2016,9,5,12,0,905.0,113.0,2.1,20.0,885.0,959.21,711.83
2016,9,5,12,15,905.0,113.0,2.2,20.0,883.5,978.46,725.35
2016,9,5,12,30,905.0,113.0,2.3,20.0,882.0,994.2,736.72
2016,9,5,12,45,892.5,118.0,2.4,20.0,870.0,999.54,741.4
2016,9,5,13,0,880.0,123.0,2.5,20.0,858.0,1001.13,743.83
2016,9,5,13,15,875.5,122.5,2.55,20.0,840.5,1001.03,744.8
2016,9,5,13,30,871.0,122.0,2.6,20.0,823.0,997.34,743.55
2016,9,5,13,45,864.5,120.5,2.7,20.0,798.5,987.04,738.54
2016,9,5,14,0,858.0,119.0,2.8,20.0,774.0,973.27,731.32
2016,9,5,14,15,848.5,117.0,2.8,19.5,742.5,961.22,725.86
2016,9,5,14,30,839.0,115.0,2.8,19.0,711.0,937.34,712.41
2016,9,5,14,45,827.5,112.0,2.85,19.0,673.5,907.41,693.91
2016,9,5,15,0,816.0,109.0,2.9,19.0,636.0,874.7,673.39
2016,9,5,15,15,799.0,106.0,2.85,19.0,593.0,834.63,646.85
2016,9,5,15,30,782.0,103.0,2.8,19.0,550.0,792.54,618.68
2016,9,5,15,45,762.0,98.5,2.8,19.0,503.0,744.57,586.22
2016,9,5,16,0,742.0,94.0,2.8,19.0,456.0,698.79,554.84
2016,9,5,16,15,711.5,89.5,2.7,18.5,406.0,641.2,514.51
2016,9,5,16,30,681.0,85.0,2.6,18.0,356.0,583.98,472.34
2016,9,5,16,45,638.0,79.0,2.55,17.5,304.0,517.78,421.41
2016,9,5,17,0,595.0,73.0,2.5,17.0,252.0,453.91,370.39
2016,9,5,17,15,531.0,65.0,2.45,16.5,201.5,379.29,308.72
2016,9,5,17,30,467.0,57.0,2.4,16.0,151.0,310.06,249.23
2016,9,5,17,45,363.5,45.5,2.35,16.0,105.5,226.28,176.27
2016,9,5,18,0,260.0,34.0,2.3,16.0,60.0,154.11,108.17
2016,9,5,18,15,130.0,17.0,2.3,15.5,30.0,68.5,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,55.0,6.5,0.9,13.5,8.5,0.0,0.0
2016,9,6,6,0,110.0,13.0,0.8,14.0,17.0,12.39,0.0
2016,9,6,6,15,238.5,26.5,0.7,14.5,54.0,21.15,10.4
2016,9,6,6,30,367.0,40.0,0.6,15.0,91.0,31.33,21.5
2016,9,6,6,45,448.0,50.0,0.55,15.5,138.5,37.71,27.67
2016,9,6,7,0,529.0,60.0,0.5,16.0,186.0,43.79,33.29
2016,9,6,7,15,583.0,66.5,0.5,16.0,237.0,48.56,37.65
2016,9,6,7,30,637.0,73.0,0.5,16.0,288.0,96.38,53.34
2016,9,6,7,45,673.5,78.5,0.5,16.5,339.0,147.75,88.18
2016,9,6,8,0,710.0,84.0,0.5,17.0,390.0,203.37,132.83
2016,9,6,8,15,737.0,88.0,0.55,17.5,439.0,262.38,183.1
2016,9,6,8,30,764.0,92.0,0.6,18.0,488.0,320.57,233.02
2016,9,6,8,45,783.5,95.5,0.7,18.5,533.5,377.85,281.79
2016,9,6,9,0,803.0,99.0,0.8,19.0,579.0,436.3,330.11
2016,9,6,9,15,818.0,101.5,0.8,19.5,620.5,492.52,374.68
2016,9,6,9,30,833.0,104.0,0.8,20.0,662.0,548.81,417.61
2016,9,6,9,45,847.0,105.0,0.8,20.5,698.0,603.05,457.48
2016,9,6,10,0,861.0,106.0,0.8,21.0,734.0,655.84,494.94
2016,9,6,10,15,869.0,107.5,0.85,21.0,763.0,704.09,529.63
2016,9,6,10,30,877.0,109.0,0.9,21.0,792.0,750.63,561.23
2016,9,6,10,45,883.5,109.5,1.0,21.5,814.0,793.11,588.72
2016,9,6,11,0,890.0,110.0,1.1,22.0,836.0,833.32,614.48
2016,9,6,11,15,894.0,111.0,1.25,22.0,850.5,869.46,639.32
2016,9,6,11,30,898.0,112.0,1.4,22.0,865.0,902.8,662.33
2016,9,6,11,45,900.0,112.0,1.6,22.0,871.5,930.35,682.26
2016,9,6,12,0,902.0,112.0,1.8,22.0,878.0,954.69,700.16
2016,9,6,12,15,902.0,112.0,1.9,22.0,876.5,973.8,713.51
2016,9,6,12,30,902.0,112.0,2.0,22.0,875.0,989.41,724.75
2016,9,6,12,45,899.0,112.0,2.15,22.0,865.5,998.54,732.53
2016,9,6,13,0,896.0,112.0,2.3,22.0,856.0,1004.01,738.08
2016,9,6,13,15,891.5,111.0,2.35,21.5,838.5,1003.24,740.04
2016,9,6,13,30,887.0,110.0,2.4,21.0,821.0,998.81,739.79
2016,9,6,13,45,883.5,107.5,2.5,21.0,797.5,990.06,735.95
2016,9,6,14,0,880.0,105.0,2.6,21.0,774.0,977.71,729.82
2016,9,6,14,15,871.0,103.5,2.6,21.0,742.0,957.71,717.72
2016,9,6,14,30,862.0,102.0,2.6,21.0,710.0,934.47,703.57
2016,9,6,14,45,853.0,98.5,2.6,21.0,673.0,905.85,685.8
2016,9,6,15,0,844.0,95.0,2.6,21.0,636.0,881.77,671.14
2016,9,6,15,15,827.5,92.5,2.55,21.0,593.0,841.9,645.05
2016,9,6,15,30,811.0,90.0,2.5,21.0,550.0,799.92,617.39
2016,9,6,15,45,793.0,85.5,2.5,21.0,503.0,752.53,585.87
2016,9,6,16,0,775.0,81.0,2.5,21.0,456.0,703.72,552.78
2016,9,6,16,15,745.5,77.5,2.45,20.5,405.5,646.66,513.65
2016,9,6,16,30,716.0,74.0,2.4,20.0,355.0,589.74,473.02
2016,9,6,16,45,676.0,68.5,2.35,20.0,303.0,527.4,424.61
2016,9,6,17,0,636.0,63.0,2.3,20.0,251.0,464.29,373.94
2016,9,6,17,15,573.5,56.0,2.15,19.5,200.5,389.9,312.87
2016,9,6,17,30,511.0,49.0,2.0,19.0,150.0,320.84,253.88
2016,9,6,17,45,408.0,39.5,1.9,18.5,104.0,237.67,182.25
2016,9,6,18,0,305.0,30.0,1.8,18.0,58.0,165.73,112.12
2016,9,6,18,15,152.5,15.0,1.75,17.5,29.0,61.19,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,52.5,6.0,1.1,16.0,7.5,0.0,0.0
2016,9,7,6,0,105.0,12.0,1.1,16.0,15.0,11.44,0.0
2016,9,7,6,15,231.0,26.0,1.15,16.5,51.5,20.81,9.58
2016,9,7,6,30,357.0,40.0,1.2,17.0,88.0,31.48,21.35
2016,9,7,6,45,439.0,50.0,1.3,17.5,135.5,37.86,27.48
2016,9,7,7,0,521.0,60.0,1.4,18.0,183.0,43.93,33.07
2016,9,7,7,15,575.0,67.5,1.45,18.5,234.0,49.03,37.62
2016,9,7,7,30,629.0,75.0,1.5,19.0,285.0,97.18,53.82
2016,9,7,7,45,667.5,80.0,1.55,19.5,336.5,147.92,87.9
2016,9,7,8,0,706.0,85.0,1.6,20.0,388.0,203.15,132.11
2016,9,7,8,15,733.0,89.5,1.55,20.5,437.0,262.43,182.6
2016,9,7,8,30,760.0,94.0,1.5,21.0,486.0,320.85,232.71
2016,9,7,8,45,780.5,97.0,1.45,21.5,531.5,377.83,280.99
2016,9,7,9,0,801.0,100.0,1.4,22.0,577.0,436.08,328.73
2016,9,7,9,15,816.0,102.5,1.3,22.5,618.0,492.19,372.95
2016,9,7,9,30,831.0,105.0,1.2,23.0,659.0,548.38,415.34
2016,9,7,9,45,842.0,107.5,1.15,23.5,694.5,602.02,454.46
2016,9,7,10,0,853.0,110.0,1.1,24.0,730.0,654.14,491.01
2016,9,7,10,15,861.5,111.5,1.0,24.0,759.0,702.38,524.05
2016,9,7,10,30,870.0,113.0,0.9,24.0,788.0,748.97,553.81
2016,9,7,10,45,876.0,114.0,0.85,24.5,809.5,791.28,578.81
2016,9,7,11,0,882.0,115.0,0.8,25.0,831.0,831.3,601.84
2016,9,7,11,15,885.5,116.0,0.85,25.0,845.5,866.75,624.39
2016,9,7,11,30,889.0,117.0,0.9,25.0,860.0,899.39,645.14
2016,9,7,11,45,890.5,117.0,1.0,25.5,866.0,926.25,661.83
2016,9,7,12,0,892.0,117.0,1.1,26.0,872.0,949.89,676.54
2016,9,7,12,15,892.0,117.0,1.25,25.5,870.5,968.79,691.86
2016,9,7,12,30,892.0,117.0,1.4,25.0,869.0,984.23,705.16
2016,9,7,12,45,870.0,127.0,1.55,25.0,854.0,985.41,708.21
2016,9,7,13,0,848.0,137.0,1.7,25.0,839.0,991.54,714.58
2016,9,7,13,15,843.5,136.0,1.8,25.0,821.5,990.98,716.02
2016,9,7,13,30,839.0,135.0,1.9,25.0,804.0,986.85,715.34
2016,9,7,13,45,831.0,134.0,2.0,25.0,779.0,975.77,710.31
2016,9,7,14,0,823.0,133.0,2.1,25.0,754.0,961.3,703.16
2016,9,7,14,15,812.0,131.0,2.15,24.5,722.5,939.56,692.11
2016,9,7,14,30,801.0,129.0,2.2,24.0,691.0,914.75,679.03
2016,9,7,14,45,786.5,126.0,2.3,24.0,653.0,882.73,660.15
2016,9,7,15,0,772.0,123.0,2.4,24.0,615.0,848.18,639.36
2016,9,7,15,15,753.0,119.5,2.4,23.5,572.0,811.24,617.08
2016,9,7,15,30,734.0,116.0,2.4,23.0,529.0,768.29,590.26
2016,9,7,15,45,708.5,111.5,2.45,23.0,481.5,717.53,556.58
2016,9,7,16,0,683.0,107.0,2.5,23.0,434.0,666.13,521.75
2016,9,7,16,15,649.0,101.5,2.45,22.5,384.5,607.14,480.33
2016,9,7,16,30,615.0,96.0,2.4,22.0,335.0,548.93,437.53
2016,9,7,16,45,568.0,88.5,2.4,21.5,284.0,481.43,386.2
2016,9,7,17,0,521.0,81.0,2.4,21.0,233.0,416.76,335.11
2016,9,7,17,15,452.5,71.0,2.2,20.0,183.5,341.29,273.68
2016,9,7,17,30,384.0,61.0,2.0,19.0,134.0,270.86,214.32
2016,9,7,17,45,283.5,46.5,1.85,18.5,91.0,191.25,146.05
2016,9,7,18,0,183.0,32.0,1.7,18.0,48.0,123.21,79.76
2016,9,7,18,15,91.5,16.0,1.6,17.5,24.0,43.11,0.0
2016,9,7,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.0,1.3,14.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,10.0,1.3,15.0,12.0,9.53,0.0
2016,9,8,6,15,166.0,27.0,1.35,15.0,46.0,21.16,9.41
2016,9,8,6,30,276.0,44.0,1.4,15.0,80.0,33.97,23.62
2016,9,8,6,45,360.0,56.5,1.45,15.5,126.0,42.68,31.92
2016,9,8,7,0,444.0,69.0,1.5,16.0,172.0,51.97,40.43
2016,9,8,7,15,222.0,57.0,1.5,16.0,108.5,40.7,30.63
2016,9,8,7,30,0.0,45.0,1.5,16.0,45.0,41.8,30.01
2016,9,8,7,45,0.0,57.5,1.5,16.5,57.5,53.46,39.74
2016,9,8,8,0,0.0,70.0,1.5,17.0,70.0,65.13,49.31
2016,9,8,8,15,0.0,86.0,1.5,17.0,86.0,79.98,61.49
2016,9,8,8,30,0.0,102.0,1.5,17.0,102.0,94.61,73.35
2016,9,8,8,45,0.0,120.0,1.55,17.5,120.0,111.12,86.46
2016,9,8,9,0,0.0,138.0,1.6,18.0,138.0,127.75,99.49
2016,9,8,9,15,0.0,139.5,1.6,18.0,139.5,129.43,100.55
2016,9,8,9,30,0.0,141.0,1.6,18.0,141.0,131.07,101.61
2016,9,8,9,45,11.0,203.5,1.65,18.5,211.5,195.44,152.51
2016,9,8,10,0,22.0,266.0,1.7,19.0,282.0,261.46,203.35
2016,9,8,10,15,23.5,279.5,1.75,19.0,297.5,277.05,214.89
2016,9,8,10,30,25.0,293.0,1.8,19.0,313.0,292.81,226.74
2016,9,8,10,45,26.0,303.5,1.85,19.0,324.5,310.26,239.82
2016,9,8,11,0,27.0,314.0,1.9,19.0,336.0,324.15,250.17
2016,9,8,11,15,24.5,310.0,1.95,19.0,330.0,314.22,242.46
2016,9,8,11,30,22.0,306.0,2.0,19.0,324.0,309.79,239.03
2016,9,8,11,45,22.5,308.0,2.05,19.5,326.5,313.62,241.51
2016,9,8,12,0,23.0,310.0,2.1,20.0,329.0,317.4,243.95
2016,9,8,12,15,21.5,306.0,2.15,20.0,324.0,313.31,240.87
2016,9,8,12,30,20.0,302.0,2.2,20.0,319.0,309.03,237.71
2016,9,8,12,45,20.5,300.0,2.25,20.0,317.5,308.54,237.55
2016,9,8,13,0,21.0,298.0,2.3,20.0,316.0,307.98,237.36
2016,9,8,13,15,31.0,315.5,2.3,19.5,340.5,349.77,270.03
2016,9,8,13,30,41.0,333.0,2.3,19.0,365.0,380.26,293.96
2016,9,8,13,45,44.0,326.5,2.35,19.0,360.0,377.91,292.64
2016,9,8,14,0,47.0,320.0,2.4,19.0,355.0,375.36,291.36
2016,9,8,14,15,47.5,307.0,2.4,19.0,341.5,362.94,282.52
2016,9,8,14,30,48.0,294.0,2.4,19.0,328.0,350.28,273.52
2016,9,8,14,45,73.5,288.5,2.45,19.0,337.0,368.87,289.42
2016,9,8,15,0,99.0,283.0,2.5,19.0,346.0,386.32,304.31
2016,9,8,15,15,74.5,255.0,2.5,18.5,300.5,332.78,263.58
2016,9,8,15,30,50.0,227.0,2.5,18.0,255.0,280.28,223.11
2016,9,8,15,45,52.5,209.0,2.55,18.0,236.0,262.4,209.92
2016,9,8,16,0,55.0,191.0,2.6,18.0,217.0,244.2,196.18
2016,9,8,16,15,50.0,170.0,2.55,17.5,192.0,216.65,174.75
2016,9,8,16,30,45.0,149.0,2.5,17.0,167.0,189.35,153.13
2016,9,8,16,45,304.0,109.5,2.5,17.0,199.5,323.69,267.09
2016,9,8,17,0,563.0,70.0,2.5,17.0,232.0,427.22,349.79
2016,9,8,17,15,495.5,61.5,2.45,16.5,182.5,352.27,286.37
2016,9,8,17,30,428.0,53.0,2.4,16.0,133.0,283.24,226.56
2016,9,8,17,45,327.0,40.5,2.35,16.0,90.0,202.64,155.71
2016,9,8,18,0,226.0,28.0,2.3,16.0,47.0,131.72,81.31
2016,9,8,18,15,113.0,14.0,2.35,15.5,23.5,47.42,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
