Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,30,316.0,30.0,1.1,16.0,62.0,23.84,13.78
2016,9,19,6,45,413.0,39.5,1.15,16.5,107.0,30.18,20.55
2016,9,19,7,0,510.0,49.0,1.2,17.0,152.0,36.23,26.26
2016,9,19,7,15,570.5,55.0,1.15,17.5,201.5,39.03,28.91
2016,9,19,7,30,631.0,61.0,1.1,18.0,251.0,81.93,42.89
2016,9,19,7,45,673.0,65.5,1.05,18.5,301.0,135.62,78.22
2016,9,19,8,0,715.0,70.0,1.0,19.0,351.0,190.77,121.83
2016,9,19,8,15,743.0,73.5,1.0,19.5,399.5,246.24,169.35
2016,9,19,8,30,771.0,77.0,1.0,20.0,448.0,304.34,219.54
2016,9,19,8,45,793.0,79.5,1.05,20.5,493.0,361.68,268.64
2016,9,19,9,0,815.0,82.0,1.1,21.0,538.0,420.35,317.4
2016,9,19,9,15,830.5,84.0,1.1,21.5,578.0,477.74,363.39
2016,9,19,9,30,846.0,86.0,1.1,22.0,618.0,533.32,406.36
2016,9,19,9,45,851.0,90.5,1.15,22.5,651.0,584.94,445.22
2016,9,19,10,0,856.0,95.0,1.2,23.0,684.0,635.01,481.7
2016,9,19,10,15,864.5,96.5,1.2,23.0,712.0,682.71,516.05
2016,9,19,10,30,873.0,98.0,1.2,23.0,740.0,728.7,547.29
2016,9,19,10,45,882.0,97.5,1.3,23.5,761.5,771.1,574.89
2016,9,19,11,0,891.0,97.0,1.4,24.0,783.0,811.32,600.8
2016,9,19,11,15,894.5,97.5,1.5,24.0,796.5,845.65,623.83
2016,9,19,11,30,898.0,98.0,1.6,24.0,810.0,877.06,644.97
2016,9,19,11,45,902.0,97.0,1.75,24.0,816.0,904.27,663.98
2016,9,19,12,0,906.0,96.0,1.9,24.0,822.0,928.26,680.97
2016,9,19,12,15,906.0,95.5,1.95,24.0,819.5,945.75,692.72
2016,9,19,12,30,906.0,95.0,2.0,24.0,817.0,959.68,702.33
2016,9,19,12,45,894.5,99.5,2.15,24.5,804.0,964.59,705.97
2016,9,19,13,0,883.0,104.0,2.3,25.0,791.0,965.75,707.32
2016,9,19,13,15,878.0,103.0,2.35,24.5,773.0,963.37,708.25
2016,9,19,13,30,873.0,102.0,2.4,24.0,755.0,957.36,706.95
2016,9,19,13,45,869.5,99.5,2.5,24.0,730.0,947.52,702.36
2016,9,19,14,0,866.0,97.0,2.6,24.0,705.0,934.14,695.51
2016,9,19,14,15,856.0,95.5,2.65,23.5,673.0,912.45,684.04
2016,9,19,14,30,846.0,94.0,2.7,23.0,641.0,887.64,670.46
2016,9,19,14,45,835.5,90.5,2.75,23.0,603.0,864.59,656.73
2016,9,19,15,0,825.0,87.0,2.8,23.0,565.0,831.07,635.64
2016,9,19,15,15,806.5,84.0,2.8,22.5,521.5,788.91,609.17
2016,9,19,15,30,788.0,81.0,2.8,22.0,478.0,744.91,580.95
2016,9,19,15,45,766.0,77.0,2.85,22.0,431.0,695.49,547.34
2016,9,19,16,0,744.0,73.0,2.9,22.0,384.0,645.11,512.25
2016,9,19,16,15,708.0,68.5,2.85,21.5,334.0,583.9,468.45
2016,9,19,16,30,672.0,64.0,2.8,21.0,284.0,523.62,422.25
2016,9,19,16,45,622.5,58.0,2.75,21.0,233.5,458.39,369.43
2016,9,19,17,0,573.0,52.0,2.7,21.0,183.0,393.31,314.77
2016,9,19,17,15,488.0,44.0,2.6,20.0,135.5,312.19,246.46
2016,9,19,17,30,403.0,36.0,2.5,19.0,88.0,239.27,181.89
2016,9,19,17,45,258.0,23.5,2.4,18.5,51.0,143.75,78.64
2016,9,19,18,0,113.0,11.0,2.3,18.0,14.0,46.98,0.0
2016,9,19,18,15,56.5,5.5,2.3,17.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,127.0,17.5,2.6,14.0,29.5,13.86,0.0
2016,9,20,6,30,254.0,35.0,2.7,14.0,59.0,27.45,16.59
2016,9,20,6,45,358.5,46.0,2.8,14.5,104.0,36.33,26.01
2016,9,20,7,0,463.0,57.0,2.9,15.0,149.0,43.45,32.8
2016,9,20,7,15,257.0,86.0,2.9,15.0,139.5,66.81,53.79
2016,9,20,7,30,51.0,115.0,2.9,15.0,130.0,100.39,77.99
2016,9,20,7,45,59.5,135.5,2.95,15.5,156.5,123.85,96.43
2016,9,20,8,0,68.0,156.0,3.0,16.0,183.0,148.57,116.25
2016,9,20,8,15,82.5,179.0,2.95,16.0,216.0,178.01,140.07
2016,9,20,8,30,97.0,202.0,2.9,16.0,249.0,209.48,165.59
2016,9,20,8,45,89.0,221.0,2.85,16.5,267.0,231.36,183.33
2016,9,20,9,0,81.0,240.0,2.8,17.0,285.0,252.38,199.95
2016,9,20,9,15,188.0,254.5,2.8,17.0,370.0,323.91,256.46
2016,9,20,9,30,295.0,269.0,2.8,17.0,455.0,408.32,322.79
2016,9,20,9,45,252.5,293.5,2.8,17.5,458.5,425.45,335.12
2016,9,20,10,0,210.0,318.0,2.8,18.0,462.0,434.81,341.17
2016,9,20,10,15,216.5,331.5,2.8,18.0,485.5,465.14,364.21
2016,9,20,10,30,223.0,345.0,2.8,18.0,509.0,495.63,387.02
2016,9,20,10,45,226.0,353.0,2.85,18.5,523.0,518.16,403.05
2016,9,20,11,0,229.0,361.0,2.9,19.0,537.0,540.27,418.64
2016,9,20,11,15,277.5,359.0,2.95,19.0,576.0,597.32,461.6
2016,9,20,11,30,326.0,357.0,3.0,19.0,615.0,649.23,500.31
2016,9,20,11,45,270.0,372.0,3.05,19.0,586.5,628.07,483.34
2016,9,20,12,0,214.0,387.0,3.1,19.0,558.0,592.83,456.55
2016,9,20,12,15,219.0,381.5,3.15,19.0,556.0,598.95,461.76
2016,9,20,12,30,224.0,376.0,3.2,19.0,554.0,604.17,466.13
2016,9,20,12,45,219.5,374.0,3.25,19.0,546.0,603.27,465.76
2016,9,20,13,0,215.0,372.0,3.3,19.0,538.0,601.33,464.73
2016,9,20,13,15,218.5,360.0,3.3,19.0,525.5,594.93,460.78
2016,9,20,13,30,222.0,348.0,3.3,19.0,513.0,587.42,456.09
2016,9,20,13,45,221.0,335.5,3.35,19.0,495.0,573.94,447.07
2016,9,20,14,0,220.0,323.0,3.4,19.0,477.0,559.41,437.31
2016,9,20,14,15,530.0,210.5,3.4,18.5,557.5,746.52,585.9
2016,9,20,14,30,840.0,98.0,3.4,18.0,638.0,892.67,693.41
2016,9,20,14,45,825.5,95.5,3.45,18.0,599.0,859.69,670.69
2016,9,20,15,0,811.0,93.0,3.5,18.0,560.0,824.15,647.39
2016,9,20,15,15,791.0,90.0,3.5,18.0,516.0,781.12,618.15
2016,9,20,15,30,771.0,87.0,3.5,18.0,472.0,736.39,587.28
2016,9,20,15,45,745.0,83.0,3.55,18.0,424.5,684.48,550.71
2016,9,20,16,0,719.0,79.0,3.6,18.0,377.0,631.95,512.85
2016,9,20,16,15,680.5,74.0,3.55,17.5,326.5,573.01,468.89
2016,9,20,16,30,642.0,69.0,3.5,17.0,276.0,512.05,420.87
2016,9,20,16,45,586.5,62.5,3.5,17.0,225.5,441.0,362.23
2016,9,20,17,0,531.0,56.0,3.5,17.0,175.0,373.82,304.62
2016,9,20,17,15,441.5,47.0,3.45,16.5,128.0,291.61,233.5
2016,9,20,17,30,352.0,38.0,3.4,16.0,81.0,217.98,166.79
2016,9,20,17,45,205.5,24.0,3.35,16.0,46.5,121.99,56.73
2016,9,20,18,0,59.0,10.0,3.3,16.0,12.0,28.41,0.0
2016,9,20,18,15,29.5,5.0,3.3,15.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,28.0,16.0,3.6,14.0,19.0,14.07,0.0
2016,9,21,6,30,56.0,32.0,3.8,14.0,38.0,27.41,16.26
2016,9,21,6,45,87.0,52.5,4.0,14.0,67.5,43.76,32.45
2016,9,21,7,0,118.0,73.0,4.2,14.0,97.0,59.69,47.22
2016,9,21,7,15,137.0,94.5,4.3,14.0,129.5,75.83,61.96
2016,9,21,7,30,156.0,116.0,4.4,14.0,162.0,104.08,78.06
2016,9,21,7,45,172.5,136.0,4.5,14.5,195.5,135.11,101.4
2016,9,21,8,0,189.0,156.0,4.6,15.0,229.0,168.35,128.22
2016,9,21,8,15,324.5,155.5,4.6,15.0,301.0,213.9,162.11
2016,9,21,8,30,460.0,155.0,4.6,15.0,373.0,276.03,211.88
2016,9,21,8,45,634.5,123.5,4.65,15.5,456.5,342.11,265.56
2016,9,21,9,0,809.0,92.0,4.7,16.0,540.0,426.26,334.98
2016,9,21,9,15,826.0,94.5,4.7,16.0,581.0,483.31,384.3
2016,9,21,9,30,843.0,97.0,4.7,16.0,622.0,540.54,432.51
2016,9,21,9,45,859.0,98.0,4.75,16.0,658.5,595.38,477.76
2016,9,21,10,0,875.0,99.0,4.8,16.0,695.0,649.28,521.23
2016,9,21,10,15,885.0,100.0,4.8,16.0,724.0,698.29,559.82
2016,9,21,10,30,895.0,101.0,4.8,16.0,753.0,745.64,595.34
2016,9,21,10,45,902.5,102.0,4.8,16.5,775.5,789.2,625.46
2016,9,21,11,0,910.0,103.0,4.8,17.0,798.0,830.43,653.54
2016,9,21,11,15,915.0,104.0,4.8,17.0,812.0,867.06,679.32
2016,9,21,11,30,920.0,105.0,4.8,17.0,826.0,900.81,702.95
2016,9,21,11,45,922.5,105.0,4.85,17.0,832.5,928.24,722.41
2016,9,21,12,0,925.0,105.0,4.9,17.0,839.0,952.33,739.6
2016,9,21,12,15,925.5,105.0,4.95,17.0,837.0,971.12,753.15
2016,9,21,12,30,926.0,105.0,5.0,17.0,835.0,986.28,764.3
2016,9,21,12,45,923.5,105.0,5.05,17.0,824.5,994.91,771.03
2016,9,21,13,0,921.0,105.0,5.1,17.0,814.0,999.76,775.29
2016,9,21,13,15,916.5,104.0,5.15,17.0,795.0,997.81,774.95
2016,9,21,13,30,912.0,103.0,5.2,17.0,776.0,992.08,772.14
2016,9,21,13,45,907.5,100.5,5.3,17.0,750.0,980.92,766.01
2016,9,21,14,0,903.0,98.0,5.4,17.0,724.0,966.1,757.36
2016,9,21,14,15,892.5,96.5,5.45,17.0,690.5,943.33,742.74
2016,9,21,14,30,882.0,95.0,5.5,17.0,657.0,917.33,725.81
2016,9,21,14,45,870.5,91.5,5.55,17.0,617.5,892.55,709.75
2016,9,21,15,0,859.0,88.0,5.6,17.0,578.0,857.18,685.8
2016,9,21,15,15,839.0,85.5,5.6,16.5,532.5,813.36,656.34
2016,9,21,15,30,819.0,83.0,5.6,16.0,487.0,767.67,624.99
2016,9,21,15,45,794.5,78.5,5.6,16.0,438.0,714.61,586.2
2016,9,21,16,0,770.0,74.0,5.6,16.0,389.0,660.69,545.98
2016,9,21,16,15,731.0,70.0,5.5,15.5,337.0,597.01,497.36
2016,9,21,16,30,692.0,66.0,5.4,15.0,285.0,538.06,449.33
2016,9,21,16,45,632.5,60.0,5.35,15.0,232.5,463.08,385.8
2016,9,21,17,0,573.0,54.0,5.3,15.0,180.0,392.28,323.6
2016,9,21,17,15,477.0,45.5,5.2,14.5,131.0,305.64,247.12
2016,9,21,17,30,381.0,37.0,5.1,14.0,82.0,228.14,175.03
2016,9,21,17,45,190.5,18.5,5.05,14.0,41.0,108.4,36.98
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,139.0,15.5,3.8,13.0,28.5,14.77,0.0
2016,9,22,6,30,278.0,31.0,3.9,13.0,57.0,25.29,14.31
2016,9,22,6,45,389.0,41.5,4.05,13.5,102.5,32.47,22.65
2016,9,22,7,0,500.0,52.0,4.2,14.0,148.0,39.34,29.24
2016,9,22,7,15,566.0,59.0,4.1,14.0,199.0,42.81,32.64
2016,9,22,7,30,632.0,66.0,4.0,14.0,250.0,85.12,46.78
2016,9,22,7,45,682.5,69.5,3.95,14.5,302.5,135.94,79.72
2016,9,22,8,0,733.0,73.0,3.9,15.0,355.0,195.5,127.68
2016,9,22,8,15,762.5,76.5,3.7,15.0,404.0,252.36,178.13
2016,9,22,8,30,792.0,80.0,3.5,15.0,453.0,312.0,231.91
2016,9,22,8,45,817.0,81.5,3.35,15.5,499.5,370.63,284.09
2016,9,22,9,0,842.0,83.0,3.2,16.0,546.0,430.86,336.15
2016,9,22,9,15,857.0,85.5,3.1,16.0,586.5,489.73,386.28
2016,9,22,9,30,872.0,88.0,3.0,16.0,627.0,546.8,433.44
2016,9,22,9,45,886.5,88.0,2.9,16.5,662.5,600.73,475.88
2016,9,22,10,0,901.0,88.0,2.8,17.0,698.0,653.84,516.19
2016,9,22,10,15,908.5,89.0,2.75,17.0,726.0,702.17,552.86
2016,9,22,10,30,916.0,90.0,2.7,17.0,754.0,748.55,585.75
2016,9,22,10,45,920.0,92.0,2.65,17.5,774.5,791.14,613.71
2016,9,22,11,0,924.0,94.0,2.6,18.0,795.0,831.1,639.4
2016,9,22,11,15,926.5,94.5,2.65,18.0,807.5,865.44,662.86
2016,9,22,11,30,929.0,95.0,2.7,18.0,820.0,896.69,684.17
2016,9,22,11,45,928.0,96.0,2.75,18.5,824.5,922.16,700.21
2016,9,22,12,0,927.0,97.0,2.8,19.0,829.0,944.11,713.9
2016,9,22,12,15,926.0,97.0,2.8,19.0,825.5,961.39,725.44
2016,9,22,12,30,925.0,97.0,2.8,19.0,822.0,974.98,734.64
2016,9,22,12,45,919.0,98.5,2.85,19.0,810.0,981.8,739.89
2016,9,22,13,0,913.0,100.0,2.9,19.0,798.0,984.83,742.8
2016,9,22,13,15,908.0,99.0,2.95,19.0,779.0,982.25,742.12
2016,9,22,13,30,903.0,98.0,3.0,19.0,760.0,975.93,739.1
2016,9,22,13,45,892.5,98.0,3.05,19.0,732.5,961.9,730.99
2016,9,22,14,0,882.0,98.0,3.1,19.0,705.0,944.41,720.66
2016,9,22,14,15,871.0,96.0,3.2,18.5,671.5,920.83,707.89
2016,9,22,14,30,860.0,94.0,3.3,18.0,638.0,894.12,692.85
2016,9,22,14,45,842.0,93.0,3.4,18.0,598.0,867.03,676.08
2016,9,22,15,0,824.0,92.0,3.5,18.0,558.0,829.8,651.88
2016,9,22,15,15,803.5,89.0,3.6,17.5,513.5,785.95,623.74
2016,9,22,15,30,783.0,86.0,3.7,17.0,469.0,740.39,593.71
2016,9,22,15,45,751.0,83.0,3.85,17.0,419.5,684.72,554.38
2016,9,22,16,0,719.0,80.0,4.0,17.0,370.0,632.45,516.64
2016,9,22,16,15,678.5,75.0,4.05,16.5,319.5,568.96,468.56
2016,9,22,16,30,638.0,70.0,4.1,16.0,269.0,506.96,419.22
2016,9,22,16,45,577.5,63.5,4.2,16.0,218.0,433.41,357.9
2016,9,22,17,0,517.0,57.0,4.3,16.0,167.0,364.18,297.91
2016,9,22,17,15,420.0,47.0,4.15,15.5,120.0,278.4,222.92
2016,9,22,17,30,323.0,37.0,4.0,15.0,73.0,202.04,152.22
2016,9,22,17,45,161.5,18.5,3.9,15.0,36.5,95.81,14.54
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,23,6,15,156.0,13.5,1.85,13.0,27.0,12.87,0.0
2016,9,23,6,30,312.0,27.0,1.9,13.0,54.0,21.58,11.08
2016,9,23,6,45,416.5,36.0,1.95,13.5,99.0,27.59,18.39
2016,9,23,7,0,521.0,45.0,2.0,14.0,144.0,33.37,23.97
2016,9,23,7,15,582.5,51.0,1.9,14.5,193.5,36.33,26.82
2016,9,23,7,30,644.0,57.0,1.8,15.0,243.0,81.09,42.97
2016,9,23,7,45,686.5,61.0,1.75,15.5,293.0,131.6,75.5
2016,9,23,8,0,729.0,65.0,1.7,16.0,343.0,187.05,119.9
2016,9,23,8,15,757.0,68.5,1.65,16.5,391.0,243.2,168.89
2016,9,23,8,30,785.0,72.0,1.6,17.0,439.0,301.93,220.69
2016,9,23,8,45,806.5,74.0,1.6,17.5,483.5,359.23,270.88
2016,9,23,9,0,828.0,76.0,1.6,18.0,528.0,419.44,321.89
2016,9,23,9,15,842.5,78.0,1.55,18.0,567.5,475.03,368.28
2016,9,23,9,30,857.0,80.0,1.5,18.0,607.0,530.44,412.92
2016,9,23,9,45,868.0,81.5,1.5,18.5,641.0,582.89,453.3
2016,9,23,10,0,879.0,83.0,1.5,19.0,675.0,634.26,491.48
2016,9,23,10,15,886.5,84.0,1.55,19.0,702.0,681.46,526.85
2016,9,23,10,30,894.0,85.0,1.6,19.0,729.0,726.77,558.69
2016,9,23,10,45,899.0,85.5,1.65,19.5,749.0,767.57,585.41
2016,9,23,11,0,904.0,86.0,1.7,20.0,769.0,805.84,610.13
2016,9,23,11,15,907.0,86.5,1.8,20.0,781.5,839.77,633.4
2016,9,23,11,30,910.0,87.0,1.9,20.0,794.0,870.7,654.66
2016,9,23,11,45,909.5,88.0,2.0,20.0,798.0,895.95,672.15
2016,9,23,12,0,909.0,89.0,2.1,20.0,802.0,917.79,687.47
2016,9,23,12,15,908.0,89.0,2.25,20.0,799.0,934.56,700.04
2016,9,23,12,30,907.0,89.0,2.4,20.0,796.0,947.72,710.35
2016,9,23,12,45,902.0,89.5,2.55,20.0,784.0,954.04,716.2
2016,9,23,13,0,897.0,90.0,2.7,20.0,772.0,956.63,719.72
2016,9,23,13,15,892.0,89.5,2.8,19.5,753.5,954.39,721.07
2016,9,23,13,30,887.0,89.0,2.9,19.0,735.0,948.5,720.09
2016,9,23,13,45,879.0,88.0,3.05,19.0,709.0,935.61,713.46
2016,9,23,14,0,871.0,87.0,3.2,19.0,683.0,919.27,704.5
2016,9,23,14,15,861.0,85.5,3.25,19.0,650.5,897.19,690.88
2016,9,23,14,30,851.0,84.0,3.3,19.0,618.0,871.99,675.1
2016,9,23,14,45,838.5,81.5,3.4,19.0,579.5,840.49,655.07
2016,9,23,15,0,826.0,79.0,3.5,19.0,541.0,806.37,632.99
2016,9,23,15,15,633.0,121.5,3.5,18.5,458.5,686.09,547.7
2016,9,23,15,30,440.0,164.0,3.5,18.0,376.0,556.88,449.65
2016,9,23,15,45,585.0,116.0,3.55,18.0,367.5,600.2,487.49
2016,9,23,16,0,730.0,68.0,3.6,18.0,359.0,620.28,504.85
2016,9,23,16,15,691.0,64.0,3.6,17.5,309.0,558.53,458.25
2016,9,23,16,30,652.0,60.0,3.6,17.0,259.0,501.23,412.52
2016,9,23,16,45,597.5,53.5,3.6,17.0,209.5,430.83,353.74
2016,9,23,17,0,543.0,47.0,3.6,17.0,160.0,364.37,295.98
2016,9,23,17,15,448.5,38.5,3.55,16.5,114.0,280.91,223.12
2016,9,23,17,30,354.0,30.0,3.5,16.0,68.0,207.1,153.16
2016,9,23,17,45,177.0,15.0,3.45,15.5,34.0,95.48,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,175.5,12.0,1.35,14.5,27.0,11.44,0.0
2016,9,24,6,30,351.0,24.0,1.4,15.0,54.0,18.91,8.56
2016,9,24,6,45,454.0,32.5,1.5,15.5,99.5,24.65,15.65
2016,9,24,7,0,557.0,41.0,1.6,16.0,145.0,32.92,23.34
2016,9,24,7,15,618.0,46.5,1.65,16.0,195.0,35.93,26.29
2016,9,24,7,30,679.0,52.0,1.7,16.0,245.0,78.14,39.39
2016,9,24,7,45,719.5,55.5,1.75,16.5,296.0,130.11,72.57
2016,9,24,8,0,760.0,59.0,1.8,17.0,347.0,186.68,117.85
2016,9,24,8,15,788.0,62.0,1.9,17.5,395.5,244.14,168.07
2016,9,24,8,30,816.0,65.0,2.0,18.0,444.0,306.78,223.31
2016,9,24,8,45,837.0,67.0,2.1,18.5,489.5,365.13,274.75
2016,9,24,9,0,858.0,69.0,2.2,19.0,535.0,424.52,325.72
2016,9,24,9,15,873.0,71.0,2.2,19.5,575.5,481.84,373.32
2016,9,24,9,30,888.0,73.0,2.2,20.0,616.0,538.97,419.06
2016,9,24,9,45,902.0,73.0,2.2,20.5,651.5,593.07,460.99
2016,9,24,10,0,916.0,73.0,2.2,21.0,687.0,646.27,500.85
2016,9,24,10,15,923.5,74.0,2.15,21.0,715.0,694.97,536.91
2016,9,24,10,30,931.0,75.0,2.1,21.0,743.0,741.67,568.72
2016,9,24,10,45,936.5,75.5,2.1,21.5,763.5,784.12,596.12
2016,9,24,11,0,942.0,76.0,2.1,22.0,784.0,823.96,621.39
2016,9,24,11,15,945.5,76.5,2.05,22.0,797.0,859.36,644.15
2016,9,24,11,30,949.0,77.0,2.0,22.0,810.0,891.66,664.66
2016,9,24,11,45,950.0,77.0,1.95,22.5,815.0,917.96,679.76
2016,9,24,12,0,951.0,77.0,1.9,23.0,820.0,940.73,692.49
2016,9,24,12,15,950.5,77.0,1.9,23.0,816.5,958.5,703.9
2016,9,24,12,30,950.0,77.0,1.9,23.0,813.0,972.52,713.01
2016,9,24,12,45,939.0,81.0,1.95,23.5,800.0,977.42,715.6
2016,9,24,13,0,928.0,85.0,2.0,24.0,787.0,978.41,715.89
2016,9,24,13,15,923.0,84.5,2.05,23.5,767.5,976.11,717.0
2016,9,24,13,30,918.0,84.0,2.1,23.0,748.0,970.03,715.82
2016,9,24,13,45,909.5,83.5,2.15,23.0,721.0,956.96,708.8
2016,9,24,14,0,901.0,83.0,2.2,23.0,694.0,940.33,699.58
2016,9,24,14,15,890.5,81.5,2.2,23.0,661.0,917.27,685.63
2016,9,24,14,30,880.0,80.0,2.2,23.0,628.0,891.01,669.61
2016,9,24,14,45,864.5,78.5,2.25,23.0,588.0,857.37,648.97
2016,9,24,15,0,849.0,77.0,2.3,23.0,548.0,821.21,626.4
2016,9,24,15,15,829.5,74.5,2.3,22.5,503.5,785.04,604.34
2016,9,24,15,30,810.0,72.0,2.3,22.0,459.0,740.09,575.58
2016,9,24,15,45,781.5,69.0,2.35,22.0,410.5,686.27,539.0
2016,9,24,16,0,753.0,66.0,2.4,22.0,362.0,631.98,501.12
2016,9,24,16,15,714.0,62.0,2.35,21.5,311.5,569.36,455.75
2016,9,24,16,30,675.0,58.0,2.3,21.0,261.0,507.95,408.23
2016,9,24,16,45,611.0,53.0,2.3,20.5,210.0,436.16,350.49
2016,9,24,17,0,547.0,48.0,2.3,20.0,159.0,366.08,291.7
2016,9,24,17,15,448.5,39.0,2.25,19.0,112.5,280.19,218.66
2016,9,24,17,30,350.0,30.0,2.2,18.0,66.0,204.37,146.76
2016,9,24,17,45,175.0,15.0,2.2,17.5,33.0,93.15,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,157.5,12.5,1.7,16.5,25.5,11.91,0.0
2016,9,25,6,30,315.0,25.0,1.8,17.0,51.0,19.96,8.78
2016,9,25,6,45,430.0,34.5,1.9,17.5,97.5,26.54,17.04
2016,9,25,7,0,545.0,44.0,2.0,18.0,144.0,32.82,23.01
2016,9,25,7,15,609.0,50.0,2.05,18.5,195.0,35.83,25.89
2016,9,25,7,30,673.0,56.0,2.1,19.0,246.0,80.95,41.62
2016,9,25,7,45,717.5,60.0,2.15,19.5,298.0,133.42,74.59
2016,9,25,8,0,762.0,64.0,2.2,20.0,350.0,191.02,119.99
2016,9,25,8,15,790.5,67.0,2.2,20.5,399.0,248.75,169.8
2016,9,25,8,30,819.0,70.0,2.2,21.0,448.0,309.06,222.57
2016,9,25,8,45,840.5,72.5,2.25,21.5,494.0,370.8,276.02
2016,9,25,9,0,862.0,75.0,2.3,22.0,540.0,431.11,327.0
2016,9,25,9,15,876.5,77.0,2.25,22.5,580.5,488.46,373.94
2016,9,25,9,30,891.0,79.0,2.2,23.0,621.0,545.54,418.91
2016,9,25,9,45,909.5,77.0,2.2,23.5,657.0,600.4,460.88
2016,9,25,10,0,928.0,75.0,2.2,24.0,693.0,654.71,501.07
2016,9,25,10,15,935.0,76.0,2.15,24.5,721.0,703.58,535.72
2016,9,25,10,30,942.0,77.0,2.1,25.0,749.0,750.37,566.07
2016,9,25,10,45,945.0,78.5,2.1,26.0,769.0,792.37,591.49
2016,9,25,11,0,948.0,80.0,2.1,27.0,789.0,831.57,614.57
2016,9,25,11,15,950.5,80.5,2.0,27.0,801.5,866.32,635.95
2016,9,25,11,30,953.0,81.0,1.9,27.0,814.0,897.87,654.98
2016,9,25,11,45,951.0,82.5,1.85,27.5,817.5,923.25,669.06
2016,9,25,12,0,949.0,84.0,1.8,28.0,821.0,944.99,680.76
2016,9,25,12,15,948.0,84.0,1.7,28.0,817.0,962.27,690.34
2016,9,25,12,30,947.0,84.0,1.6,28.0,813.0,975.78,697.56
2016,9,25,12,45,942.0,84.5,1.5,28.5,801.0,982.3,699.04
2016,9,25,13,0,937.0,85.0,1.4,29.0,789.0,984.95,698.22
2016,9,25,13,15,931.5,84.0,1.25,29.0,769.5,981.54,694.35
2016,9,25,13,30,926.0,83.0,1.1,29.0,750.0,974.32,688.18
2016,9,25,13,45,913.0,84.5,1.0,29.5,721.5,959.25,676.78
2016,9,25,14,0,900.0,86.0,0.9,30.0,693.0,940.74,663.47
2016,9,25,14,15,889.5,84.5,0.8,29.5,659.0,917.68,650.09
2016,9,25,14,30,879.0,83.0,0.7,29.0,625.0,891.42,634.76
2016,9,25,14,45,855.5,83.5,0.6,29.0,583.5,853.26,610.67
2016,9,25,15,0,832.0,84.0,0.5,29.0,542.0,820.15,589.83
2016,9,25,15,15,811.0,81.0,0.55,28.5,497.0,775.64,565.09
2016,9,25,15,30,790.0,78.0,0.6,28.0,452.0,729.47,538.62
2016,9,25,15,45,752.5,76.5,0.65,27.5,402.0,671.44,503.16
2016,9,25,16,0,715.0,75.0,0.7,27.0,352.0,613.57,466.52
2016,9,25,16,15,673.0,70.0,0.8,26.0,301.5,552.98,426.37
2016,9,25,16,30,631.0,65.0,0.9,25.0,251.0,490.65,382.06
2016,9,25,16,45,562.5,58.5,1.05,24.5,200.0,413.47,323.36
2016,9,25,17,0,494.0,52.0,1.2,24.0,149.0,341.5,265.57
2016,9,25,17,15,394.5,41.0,1.3,23.0,104.0,255.78,194.89
2016,9,25,17,30,295.0,30.0,1.4,22.0,59.0,180.46,123.88
2016,9,25,17,45,147.5,15.0,1.5,21.0,29.5,81.61,0.0
2016,9,25,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,109.5,13.5,0.45,17.0,22.0,12.87,0.0
2016,9,26,6,30,219.0,27.0,0.4,17.0,44.0,21.99,9.68
2016,9,26,6,45,324.0,40.0,0.35,17.5,87.0,31.7,21.44
2016,9,26,7,0,429.0,53.0,0.3,18.0,130.0,40.9,30.07
2016,9,26,7,15,497.5,62.0,0.3,18.5,179.5,45.99,34.82
2016,9,26,7,30,566.0,71.0,0.3,19.0,229.0,84.44,47.9
2016,9,26,7,45,613.5,77.5,0.3,19.5,279.0,133.25,78.52
2016,9,26,8,0,661.0,84.0,0.3,20.0,329.0,187.68,120.29
2016,9,26,8,15,694.0,89.0,0.25,20.5,378.0,242.68,165.88
2016,9,26,8,30,727.0,94.0,0.2,21.0,427.0,300.97,214.48
2016,9,26,8,45,751.5,97.5,0.2,22.0,472.0,357.84,261.06
2016,9,26,9,0,776.0,101.0,0.2,23.0,517.0,418.14,308.54
2016,9,26,9,15,793.5,104.0,0.3,23.5,557.5,473.93,352.43
2016,9,26,9,30,811.0,107.0,0.4,24.0,598.0,530.01,395.19
2016,9,26,9,45,824.5,109.5,0.55,24.5,632.5,583.33,435.23
2016,9,26,10,0,838.0,112.0,0.7,25.0,667.0,635.95,473.73
2016,9,26,10,15,847.5,113.5,0.75,25.0,695.0,683.94,507.97
2016,9,26,10,30,857.0,115.0,0.8,25.0,723.0,730.33,540.4
2016,9,26,10,45,864.5,116.0,0.9,25.5,744.0,772.87,567.77
2016,9,26,11,0,872.0,117.0,1.0,26.0,765.0,809.02,590.69
2016,9,26,11,15,876.0,117.5,1.1,26.0,778.0,842.84,613.22
2016,9,26,11,30,880.0,118.0,1.2,26.0,791.0,873.8,633.92
2016,9,26,11,45,883.5,117.5,1.3,26.5,796.0,900.29,650.51
2016,9,26,12,0,887.0,117.0,1.4,27.0,801.0,923.6,665.1
2016,9,26,12,15,886.0,116.5,1.5,27.0,797.5,939.51,676.39
2016,9,26,12,30,885.0,116.0,1.6,27.0,794.0,951.88,685.61
2016,9,26,12,45,907.5,103.5,1.75,27.0,789.5,969.43,698.93
2016,9,26,13,0,930.0,91.0,1.9,27.0,785.0,983.19,709.87
2016,9,26,13,15,925.0,90.0,1.95,26.5,765.5,980.24,710.5
2016,9,26,13,30,920.0,89.0,2.0,26.0,746.0,973.5,708.99
2016,9,26,13,45,914.5,87.0,2.1,26.0,719.5,961.39,703.31
2016,9,26,14,0,909.0,85.0,2.2,26.0,693.0,945.63,695.33
2016,9,26,14,15,898.0,83.5,2.2,26.0,659.5,921.93,681.16
2016,9,26,14,30,887.0,82.0,2.2,26.0,626.0,895.02,664.93
2016,9,26,14,45,875.0,79.0,2.25,26.0,586.5,862.43,645.27
2016,9,26,15,0,863.0,76.0,2.3,26.0,547.0,827.07,623.55
2016,9,26,15,15,843.0,73.5,2.25,25.5,501.5,783.31,596.16
2016,9,26,15,30,823.0,71.0,2.2,25.0,456.0,744.26,571.63
2016,9,26,15,45,798.0,67.5,2.15,25.0,407.5,692.01,536.04
2016,9,26,16,0,773.0,64.0,2.1,25.0,359.0,639.01,499.16
2016,9,26,16,15,734.0,59.5,1.9,24.0,308.0,575.1,453.61
2016,9,26,16,30,695.0,55.0,1.7,23.0,257.0,512.4,405.88
2016,9,26,16,45,637.5,49.0,1.55,22.5,206.0,439.06,347.28
2016,9,26,17,0,580.0,43.0,1.4,22.0,155.0,369.62,289.25
2016,9,26,17,15,479.5,34.5,1.35,21.5,108.0,286.44,218.39
2016,9,26,17,30,379.0,26.0,1.3,21.0,61.0,209.91,139.73
2016,9,26,17,45,189.5,13.0,1.3,20.5,30.5,79.68,0.0
2016,9,26,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,143.5,12.0,0.25,17.0,23.0,11.44,0.0
2016,9,27,6,30,287.0,24.0,0.2,17.0,46.0,19.27,7.14
2016,9,27,6,45,394.0,34.5,0.2,17.5,90.0,26.78,17.22
2016,9,27,7,0,501.0,45.0,0.2,18.0,134.0,33.92,24.01
2016,9,27,7,15,309.0,76.5,0.2,18.0,137.0,56.74,44.28
2016,9,27,7,30,117.0,108.0,0.2,18.0,140.0,95.06,70.52
2016,9,27,7,45,127.5,129.0,0.2,18.5,170.5,123.64,91.69
2016,9,27,8,0,138.0,150.0,0.2,19.0,201.0,153.78,115.21
2016,9,27,8,15,132.0,171.5,0.2,19.5,226.0,181.92,138.06
2016,9,27,8,30,126.0,193.0,0.2,20.0,251.0,209.55,160.2
2016,9,27,8,45,131.5,214.0,0.25,20.5,279.5,240.3,184.17
2016,9,27,9,0,137.0,235.0,0.3,21.0,308.0,271.81,208.3
2016,9,27,9,15,149.5,254.5,0.35,21.5,339.5,305.95,233.94
2016,9,27,9,30,162.0,274.0,0.4,22.0,371.0,341.45,260.17
2016,9,27,9,45,185.0,289.5,0.5,22.5,406.5,380.47,288.93
2016,9,27,10,0,208.0,305.0,0.6,23.0,442.0,421.53,318.79
2016,9,27,10,15,240.5,313.5,0.65,23.0,478.5,463.98,349.83
2016,9,27,10,30,273.0,322.0,0.7,23.0,515.0,514.31,386.05
2016,9,27,10,45,241.5,337.5,0.8,23.5,511.5,514.53,385.14
2016,9,27,11,0,210.0,353.0,0.9,24.0,508.0,517.57,386.39
2016,9,27,11,15,213.0,356.5,0.95,24.0,516.5,533.83,398.17
2016,9,27,11,30,216.0,360.0,1.0,24.0,525.0,549.52,409.4
2016,9,27,11,45,217.5,364.5,1.1,24.5,531.5,564.33,419.52
2016,9,27,12,0,219.0,369.0,1.2,25.0,538.0,578.45,429.11
2016,9,27,12,15,186.0,369.0,1.3,25.0,512.0,555.66,413.04
2016,9,27,12,30,153.0,369.0,1.4,25.0,486.0,531.05,395.75
2016,9,27,12,45,159.0,363.0,1.5,25.0,483.0,534.75,399.56
2016,9,27,13,0,165.0,357.0,1.6,25.0,480.0,537.76,402.72
2016,9,27,13,15,168.0,345.5,1.65,24.5,468.0,531.02,399.57
2016,9,27,13,30,171.0,334.0,1.7,24.0,456.0,523.4,395.87
2016,9,27,13,45,168.0,321.5,1.75,24.0,437.5,508.16,385.79
2016,9,27,14,0,165.0,309.0,1.8,24.0,419.0,492.16,375.16
2016,9,27,14,15,164.5,293.0,1.85,24.0,398.0,473.63,362.78
2016,9,27,14,30,164.0,277.0,1.9,24.0,377.0,454.34,349.75
2016,9,27,14,45,211.5,253.0,2.0,24.0,373.5,466.31,361.39
2016,9,27,15,0,259.0,229.0,2.1,24.0,370.0,488.46,380.11
2016,9,27,15,15,230.5,212.0,2.15,23.5,329.0,426.76,335.25
2016,9,27,15,30,202.0,195.0,2.2,23.0,288.0,379.53,300.54
2016,9,27,15,45,195.5,174.5,2.25,22.5,256.5,345.53,275.71
2016,9,27,16,0,189.0,154.0,2.3,22.0,225.0,311.32,249.99
2016,9,27,16,15,427.0,105.0,2.25,21.5,235.5,424.38,342.71
2016,9,27,16,30,665.0,56.0,2.2,21.0,246.0,492.97,396.7
2016,9,27,16,45,602.0,50.0,2.2,20.5,195.5,421.69,338.0
2016,9,27,17,0,539.0,44.0,2.2,20.0,145.0,352.0,278.93
2016,9,27,17,15,436.0,34.5,2.15,19.5,99.5,264.99,203.78
2016,9,27,17,30,333.0,25.0,2.1,19.0,54.0,187.49,119.91
2016,9,27,17,45,166.5,12.5,2.05,18.5,27.0,70.5,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,119.5,12.5,1.75,14.0,21.0,11.91,0.0
2016,9,28,6,30,239.0,25.0,1.8,14.0,42.0,20.37,7.09
2016,9,28,6,45,353.5,36.0,1.9,14.5,85.0,28.29,18.6
2016,9,28,7,0,468.0,47.0,2.0,15.0,128.0,35.83,25.88
2016,9,28,7,15,538.0,54.0,1.9,15.0,177.5,39.47,29.48
2016,9,28,7,30,608.0,61.0,1.8,15.0,227.0,77.29,41.79
2016,9,28,7,45,304.0,82.0,1.75,15.5,165.0,101.07,66.78
2016,9,28,8,0,0.0,103.0,1.7,16.0,103.0,94.14,73.95
2016,9,28,8,15,0.0,117.5,1.65,16.0,117.5,107.66,85.03
2016,9,28,8,30,0.0,132.0,1.6,16.0,132.0,121.26,96.0
2016,9,28,8,45,3.0,153.0,1.6,16.5,155.0,141.83,112.3
2016,9,28,9,0,6.0,174.0,1.6,17.0,178.0,162.95,128.82
2016,9,28,9,15,8.5,188.5,1.65,17.0,194.0,178.43,140.94
2016,9,28,9,30,11.0,203.0,1.7,17.0,210.0,194.26,153.3
2016,9,28,9,45,12.5,215.0,1.75,17.5,223.5,207.53,163.26
2016,9,28,10,0,14.0,227.0,1.8,18.0,237.0,221.0,173.31
2016,9,28,10,15,14.5,234.0,1.85,18.0,244.5,229.25,179.55
2016,9,28,10,30,15.0,241.0,1.9,18.0,252.0,237.52,185.83
2016,9,28,10,45,14.5,244.0,2.0,18.0,255.0,241.24,188.57
2016,9,28,11,0,14.0,247.0,2.1,18.0,258.0,244.86,191.29
2016,9,28,11,15,17.0,261.5,2.2,18.0,274.5,262.49,205.03
2016,9,28,11,30,20.0,276.0,2.3,18.0,291.0,280.45,218.97
2016,9,28,11,45,17.0,265.5,2.4,18.5,278.5,268.66,209.33
2016,9,28,12,0,14.0,255.0,2.5,19.0,266.0,256.56,199.57
2016,9,28,12,15,17.5,266.5,2.55,18.5,280.0,272.13,212.26
2016,9,28,12,30,21.0,278.0,2.6,18.0,294.0,287.97,225.13
2016,9,28,12,45,31.0,293.5,2.7,18.0,317.0,326.89,255.67
2016,9,28,13,0,41.0,309.0,2.8,18.0,340.0,355.19,277.88
2016,9,28,13,15,33.0,289.0,2.85,18.0,313.5,327.69,256.74
2016,9,28,13,30,25.0,269.0,2.9,18.0,287.0,286.61,225.13
2016,9,28,13,45,19.0,247.5,3.0,18.0,261.0,259.49,204.23
2016,9,28,14,0,13.0,226.0,3.1,18.0,235.0,232.33,183.07
2016,9,28,14,15,12.0,215.0,3.1,17.5,223.0,220.79,174.63
2016,9,28,14,30,11.0,204.0,3.1,17.0,211.0,209.25,166.11
2016,9,28,14,45,11.5,195.0,3.15,17.0,202.0,201.2,160.11
2016,9,28,15,0,12.0,186.0,3.2,17.0,193.0,193.2,154.12
2016,9,28,15,15,6.0,149.0,3.25,16.5,152.5,149.68,119.16
2016,9,28,15,30,0.0,112.0,3.3,16.0,112.0,106.91,84.2
2016,9,28,15,45,0.0,92.0,3.35,16.0,92.0,86.96,67.83
2016,9,28,16,0,0.0,72.0,3.4,16.0,72.0,67.09,51.3
2016,9,28,16,15,0.0,61.0,3.35,15.5,61.0,56.73,42.71
2016,9,28,16,30,0.0,50.0,3.3,15.0,50.0,46.47,34.05
2016,9,28,16,45,0.0,39.5,3.3,15.0,39.5,36.68,25.59
2016,9,28,17,0,0.0,29.0,3.3,15.0,29.0,26.91,17.04
2016,9,28,17,15,0.0,19.5,3.25,14.5,19.5,18.08,9.24
2016,9,28,17,30,0.0,10.0,3.2,14.0,10.0,9.26,0.44
2016,9,28,17,45,0.0,5.0,3.15,14.0,5.0,4.77,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,6,15,85.0,13.5,2.5,13.0,19.5,12.87,0.0
2016,9,29,6,30,170.0,27.0,2.6,13.0,39.0,21.36,6.62
2016,9,29,6,45,287.0,40.0,2.75,13.0,80.5,31.01,20.96
2016,9,29,7,0,404.0,53.0,2.9,13.0,122.0,41.51,31.06
2016,9,29,7,15,202.0,47.5,2.85,13.0,82.0,34.59,25.35
2016,9,29,7,30,0.0,42.0,2.8,13.0,42.0,39.01,27.95
2016,9,29,7,45,0.0,52.0,2.8,13.5,52.0,48.33,35.91
