Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,0,0.0,62.0,2.8,14.0,62.0,57.66,43.74
2016,9,29,8,15,0.0,84.0,2.8,14.0,84.0,77.93,60.81
2016,9,29,8,30,0.0,106.0,2.8,14.0,106.0,98.03,77.52
2016,9,29,8,45,0.0,111.0,2.8,14.5,111.0,102.89,81.17
2016,9,29,9,0,0.0,116.0,2.8,15.0,116.0,107.71,84.78
2016,9,29,9,15,0.0,134.0,2.8,15.0,134.0,124.5,98.4
2016,9,29,9,30,0.0,152.0,2.8,15.0,152.0,141.43,112.01
2016,9,29,9,45,2.5,174.0,2.8,15.5,175.5,163.66,129.62
2016,9,29,10,0,5.0,196.0,2.8,16.0,199.0,186.35,147.41
2016,9,29,10,15,15.5,232.0,2.8,16.0,243.0,228.06,180.68
2016,9,29,10,30,26.0,268.0,2.8,16.0,287.0,271.2,214.68
2016,9,29,10,45,34.0,288.0,2.85,16.5,313.0,304.61,240.29
2016,9,29,11,0,42.0,308.0,2.9,17.0,339.0,333.92,262.5
2016,9,29,11,15,52.5,322.5,2.95,17.0,362.0,360.49,283.08
2016,9,29,11,30,63.0,337.0,3.0,17.0,385.0,387.86,304.21
2016,9,29,11,45,64.0,338.0,3.05,17.0,386.5,393.51,308.49
2016,9,29,12,0,65.0,339.0,3.1,17.0,388.0,398.98,312.78
2016,9,29,12,15,65.0,337.0,3.15,17.0,386.0,400.16,313.82
2016,9,29,12,30,65.0,335.0,3.2,17.0,384.0,401.07,314.73
2016,9,29,12,45,64.5,330.0,3.25,17.0,378.5,397.99,312.64
2016,9,29,13,0,64.0,325.0,3.3,17.0,373.0,394.62,310.41
2016,9,29,13,15,468.0,211.0,3.3,17.0,540.0,689.07,545.27
2016,9,29,13,30,872.0,97.0,3.3,17.0,707.0,931.39,720.38
2016,9,29,13,45,862.0,96.5,3.35,17.0,680.0,917.08,709.63
2016,9,29,14,0,852.0,96.0,3.4,17.0,653.0,899.44,698.83
2016,9,29,14,15,840.0,94.0,3.45,17.0,620.0,882.77,688.78
2016,9,29,14,30,828.0,92.0,3.5,17.0,587.0,855.32,671.06
2016,9,29,14,45,500.5,162.5,3.55,17.0,455.5,636.32,510.45
2016,9,29,15,0,173.0,233.0,3.6,17.0,324.0,407.62,328.47
2016,9,29,15,15,133.5,211.5,3.65,16.5,278.5,347.85,282.59
2016,9,29,15,30,94.0,190.0,3.7,16.0,233.0,277.99,226.94
2016,9,29,15,45,88.5,169.5,3.75,16.0,206.5,249.28,204.19
2016,9,29,16,0,83.0,149.0,3.8,16.0,180.0,220.68,181.02
2016,9,29,16,15,75.5,127.5,3.75,15.5,152.5,189.63,155.61
2016,9,29,16,30,68.0,106.0,3.7,15.0,125.0,158.91,129.86
2016,9,29,16,45,55.5,84.5,3.7,15.0,98.0,125.71,101.16
2016,9,29,17,0,43.0,63.0,3.7,15.0,71.0,93.2,72.64
2016,9,29,17,15,21.5,43.5,3.55,14.5,47.5,60.09,43.42
2016,9,29,17,30,0.0,24.0,3.4,14.0,24.0,24.22,8.63
2016,9,29,17,45,0.0,12.0,3.3,14.0,12.0,11.44,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,102.0,12.0,3.35,12.0,19.0,11.44,0.0
2016,9,30,6,30,204.0,24.0,3.5,12.0,38.0,19.69,4.39
2016,9,30,6,45,321.0,35.5,3.65,12.5,79.5,28.13,18.42
2016,9,30,7,0,438.0,47.0,3.8,13.0,121.0,36.14,26.29
2016,9,30,7,15,509.5,55.0,3.85,13.0,169.5,40.62,30.69
2016,9,30,7,30,581.0,63.0,3.9,13.0,218.0,76.84,42.96
2016,9,30,7,45,630.5,68.0,4.0,13.5,267.5,125.24,73.65
2016,9,30,8,0,680.0,73.0,4.1,14.0,317.0,179.41,116.87
2016,9,30,8,15,712.5,77.5,4.1,14.0,365.0,237.15,167.81
2016,9,30,8,30,745.0,82.0,4.1,14.0,413.0,295.23,220.34
2016,9,30,8,45,770.5,84.5,4.2,14.5,458.0,351.82,271.36
2016,9,30,9,0,796.0,87.0,4.3,15.0,503.0,410.12,322.76
2016,9,30,9,15,813.5,89.0,4.3,15.0,542.5,465.62,371.22
2016,9,30,9,30,831.0,91.0,4.3,15.0,582.0,521.33,418.52
2016,9,30,9,45,845.5,92.0,4.3,15.5,616.5,574.24,461.52
2016,9,30,10,0,860.0,93.0,4.3,16.0,651.0,625.4,501.92
2016,9,30,10,15,869.0,94.5,4.25,16.0,678.5,672.87,539.14
2016,9,30,10,30,878.0,96.0,4.2,16.0,706.0,718.6,573.72
2016,9,30,10,45,884.0,97.5,4.2,16.5,726.0,760.15,602.41
2016,9,30,11,0,890.0,99.0,4.2,17.0,746.0,799.29,629.04
2016,9,30,11,15,893.5,99.5,4.25,17.0,758.5,832.76,652.76
2016,9,30,11,30,897.0,100.0,4.3,17.0,771.0,863.28,674.36
2016,9,30,11,45,900.0,99.5,4.35,17.0,775.5,889.22,692.82
2016,9,30,12,0,903.0,99.0,4.4,17.0,780.0,911.88,709.06
2016,9,30,12,15,902.0,99.0,4.4,17.0,776.5,928.1,720.45
2016,9,30,12,30,901.0,99.0,4.4,17.0,773.0,940.74,729.47
2016,9,30,12,45,898.5,98.0,4.45,17.0,761.5,947.23,734.76
2016,9,30,13,0,896.0,97.0,4.5,17.0,750.0,950.04,737.65
2016,9,30,13,15,890.5,96.0,4.5,17.0,730.5,946.36,735.74
2016,9,30,13,30,885.0,95.0,4.5,17.0,711.0,939.03,731.45
2016,9,30,13,45,879.0,93.0,4.55,17.0,684.5,926.51,724.03
2016,9,30,14,0,873.0,91.0,4.6,17.0,658.0,910.5,714.25
2016,9,30,14,15,862.0,89.0,4.55,16.5,624.5,886.64,699.51
2016,9,30,14,30,851.0,87.0,4.5,16.0,591.0,859.72,682.56
2016,9,30,14,45,836.0,84.5,4.5,16.0,552.0,833.18,664.88
2016,9,30,15,0,821.0,82.0,4.5,16.0,513.0,796.69,639.73
2016,9,30,15,15,799.5,79.0,4.45,16.0,468.5,752.13,608.01
2016,9,30,15,30,778.0,76.0,4.4,16.0,424.0,706.01,574.7
2016,9,30,15,45,746.5,72.5,4.35,16.0,375.5,650.73,533.73
2016,9,30,16,0,715.0,69.0,4.3,16.0,327.0,595.3,491.73
2016,9,30,16,15,670.5,64.0,4.2,15.5,277.0,533.54,442.46
2016,9,30,16,30,626.0,59.0,4.1,15.0,227.0,470.47,390.23
2016,9,30,16,45,553.0,52.5,4.05,15.0,177.5,392.17,322.98
2016,9,30,17,0,480.0,46.0,4.0,15.0,128.0,319.61,258.35
2016,9,30,17,15,364.0,35.0,3.85,14.5,84.5,229.1,176.99
2016,9,30,17,30,248.0,24.0,3.7,14.0,41.0,144.09,63.39
2016,9,30,17,45,124.0,12.0,3.55,14.0,20.5,53.93,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,108.5,11.5,2.05,12.5,18.5,10.96,0.0
2016,10,1,6,30,217.0,23.0,2.1,13.0,37.0,18.87,2.37
2016,10,1,6,45,341.0,34.0,2.2,13.5,79.5,26.9,17.2
2016,10,1,7,0,465.0,45.0,2.3,14.0,122.0,34.53,24.74
2016,10,1,7,15,539.0,52.5,2.35,14.0,171.5,38.68,28.84
2016,10,1,7,30,613.0,60.0,2.4,14.0,221.0,75.41,40.84
2016,10,1,7,45,661.0,65.0,2.45,14.5,271.5,125.54,72.27
2016,10,1,8,0,709.0,70.0,2.5,15.0,322.0,183.93,118.63
2016,10,1,8,15,741.5,74.0,2.4,15.0,371.0,240.03,167.8
2016,10,1,8,30,774.0,78.0,2.3,15.0,420.0,299.26,220.75
2016,10,1,8,45,798.0,81.0,2.25,15.5,465.0,357.38,272.24
2016,10,1,9,0,822.0,84.0,2.2,16.0,510.0,416.99,323.58
2016,10,1,9,15,839.0,86.0,2.15,16.5,550.0,473.58,370.99
2016,10,1,9,30,856.0,88.0,2.1,17.0,590.0,530.25,416.74
2016,10,1,9,45,873.5,87.5,2.1,17.5,625.5,584.11,459.02
2016,10,1,10,0,891.0,87.0,2.1,18.0,661.0,637.23,499.37
2016,10,1,10,15,900.0,88.5,2.1,18.0,688.5,685.95,536.2
2016,10,1,10,30,909.0,90.0,2.1,18.0,716.0,732.84,570.05
2016,10,1,10,45,914.5,91.0,2.1,18.0,736.5,774.56,598.55
2016,10,1,11,0,920.0,92.0,2.1,18.0,757.0,813.73,625.04
2016,10,1,11,15,923.5,92.5,2.2,18.0,769.5,848.01,648.85
2016,10,1,11,30,927.0,93.0,2.3,18.0,782.0,879.24,670.58
2016,10,1,11,45,927.5,93.5,2.4,18.5,786.0,904.69,687.1
2016,10,1,12,0,928.0,94.0,2.5,19.0,790.0,926.67,701.33
2016,10,1,12,15,927.0,93.5,2.6,19.0,786.0,942.65,712.92
2016,10,1,12,30,926.0,93.0,2.7,19.0,782.0,954.93,722.2
2016,10,1,12,45,923.5,92.5,2.85,19.0,770.0,962.08,728.61
2016,10,1,13,0,921.0,92.0,3.0,19.0,758.0,965.46,732.63
2016,10,1,13,15,915.5,91.0,3.05,19.0,738.5,961.7,731.14
2016,10,1,13,30,910.0,90.0,3.1,19.0,719.0,954.19,727.3
2016,10,1,13,45,902.0,89.0,3.2,19.0,691.5,940.72,719.88
2016,10,1,14,0,894.0,88.0,3.3,19.0,664.0,923.73,710.13
2016,10,1,14,15,882.0,86.5,3.35,18.5,630.0,899.19,696.13
2016,10,1,14,30,870.0,85.0,3.4,18.0,596.0,871.58,679.89
2016,10,1,14,45,854.0,82.5,3.5,18.0,555.5,843.68,662.33
2016,10,1,15,0,838.0,80.0,3.6,18.0,515.0,805.88,637.39
2016,10,1,15,15,816.0,77.0,3.65,17.5,470.0,760.43,607.39
2016,10,1,15,30,794.0,74.0,3.7,17.0,425.0,713.42,575.55
2016,10,1,15,45,762.5,70.5,3.75,17.0,376.0,657.62,535.13
2016,10,1,16,0,731.0,67.0,3.8,17.0,327.0,601.65,493.5
2016,10,1,16,15,685.0,62.0,3.75,16.5,276.5,534.76,440.87
2016,10,1,16,30,639.0,57.0,3.7,16.0,226.0,473.79,390.57
2016,10,1,16,45,566.5,50.5,3.7,16.0,176.0,395.42,323.56
2016,10,1,17,0,494.0,44.0,3.7,16.0,126.0,322.78,258.99
2016,10,1,17,15,369.5,33.5,3.6,15.5,82.0,228.79,174.36
2016,10,1,17,30,245.0,23.0,3.5,15.0,38.0,139.4,41.69
2016,10,1,17,45,122.5,11.5,3.45,15.0,19.0,52.57,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,6,15,105.5,11.0,2.35,13.0,17.5,10.48,0.0
2016,10,2,6,30,211.0,22.0,2.5,13.0,35.0,18.04,0.12
2016,10,2,6,45,329.0,33.0,2.65,13.5,76.0,26.11,16.41
2016,10,2,7,0,447.0,44.0,2.8,14.0,117.0,33.77,24.03
2016,10,2,7,15,520.0,51.5,2.9,14.0,165.0,37.95,28.16
2016,10,2,7,30,593.0,59.0,3.0,14.0,213.0,73.14,39.71
2016,10,2,7,45,322.0,98.0,3.15,14.5,184.0,115.47,78.56
2016,10,2,8,0,51.0,137.0,3.3,15.0,155.0,129.45,101.7
2016,10,2,8,15,146.5,157.0,3.35,15.0,219.5,172.95,134.47
2016,10,2,8,30,242.0,177.0,3.4,15.0,284.0,229.13,178.87
2016,10,2,8,45,164.0,199.0,3.45,15.5,274.5,238.53,189.18
2016,10,2,9,0,86.0,221.0,3.5,16.0,265.0,237.84,189.81
2016,10,2,9,15,220.5,228.0,3.5,16.0,353.5,314.63,251.27
2016,10,2,9,30,355.0,235.0,3.5,16.0,442.0,406.75,324.83
2016,10,2,9,45,344.0,253.5,3.55,16.0,463.5,439.29,350.75
2016,10,2,10,0,333.0,272.0,3.6,16.0,485.0,470.27,375.09
2016,10,2,10,15,354.0,279.0,3.6,16.0,514.5,509.44,405.74
2016,10,2,10,30,375.0,286.0,3.6,16.0,544.0,549.49,436.64
2016,10,2,10,45,460.5,262.5,3.65,16.5,588.0,614.01,486.29
2016,10,2,11,0,546.0,239.0,3.7,17.0,632.0,676.97,534.08
2016,10,2,11,15,718.0,171.0,3.7,17.0,696.0,770.71,606.63
2016,10,2,11,30,890.0,103.0,3.7,17.0,760.0,857.37,668.06
2016,10,2,11,45,897.0,101.0,3.75,17.0,766.5,884.81,686.96
2016,10,2,12,0,904.0,99.0,3.8,17.0,773.0,909.14,704.14
2016,10,2,12,15,903.5,99.0,3.85,17.0,769.5,925.68,715.95
2016,10,2,12,30,903.0,99.0,3.9,17.0,766.0,938.63,725.43
2016,10,2,12,45,898.5,99.5,3.95,17.0,754.0,944.85,730.37
2016,10,2,13,0,894.0,100.0,4.0,17.0,742.0,947.37,732.94
2016,10,2,13,15,888.0,99.0,4.05,17.0,722.5,943.14,730.95
2016,10,2,13,30,882.0,98.0,4.1,17.0,703.0,935.27,726.6
2016,10,2,13,45,873.0,96.5,4.2,17.0,675.5,920.53,717.8
2016,10,2,14,0,864.0,95.0,4.3,17.0,648.0,902.39,706.63
2016,10,2,14,15,851.0,93.5,4.3,16.5,613.5,885.1,697.06
2016,10,2,14,30,838.0,92.0,4.3,16.0,579.0,857.09,679.71
2016,10,2,14,45,818.5,90.0,4.35,16.0,539.0,820.15,654.8
2016,10,2,15,0,799.0,88.0,4.4,16.0,499.0,780.98,627.98
2016,10,2,15,15,774.5,85.0,4.35,16.0,454.0,734.69,594.85
2016,10,2,15,30,750.0,82.0,4.3,16.0,409.0,687.09,560.25
2016,10,2,15,45,716.0,77.5,4.3,16.0,361.0,633.56,520.62
2016,10,2,16,0,682.0,73.0,4.3,16.0,313.0,576.78,476.84
2016,10,2,16,15,633.0,67.5,4.2,15.5,263.0,509.8,423.02
2016,10,2,16,30,584.0,62.0,4.1,15.0,213.0,445.25,369.18
2016,10,2,16,45,512.0,54.0,4.0,15.0,164.5,368.02,302.42
2016,10,2,17,0,440.0,46.0,3.9,15.0,116.0,296.53,238.39
2016,10,2,17,15,314.0,34.0,3.7,14.5,74.5,203.41,153.68
2016,10,2,17,30,188.0,22.0,3.5,14.0,33.0,113.74,10.37
2016,10,2,17,45,94.0,11.0,3.3,14.0,16.5,42.15,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.55,13.0,7.5,7.15,0.0
2016,10,3,6,30,0.0,15.0,1.6,13.0,15.0,13.92,0.0
2016,10,3,6,45,3.0,34.0,1.7,13.5,34.5,30.76,20.18
2016,10,3,7,0,6.0,53.0,1.8,14.0,54.0,47.17,35.7
2016,10,3,7,15,16.0,73.5,1.8,14.0,77.0,64.56,51.67
2016,10,3,7,30,26.0,94.0,1.8,14.0,100.0,81.88,63.42
2016,10,3,7,45,32.5,113.5,1.85,14.5,123.5,102.47,80.09
2016,10,3,8,0,39.0,133.0,1.9,15.0,147.0,124.11,97.65
2016,10,3,8,15,19.5,131.0,1.9,15.0,138.0,123.78,98.13
2016,10,3,8,30,0.0,129.0,1.9,15.0,129.0,118.55,94.26
2016,10,3,8,45,2.5,149.0,1.9,15.0,150.5,138.07,110.08
2016,10,3,9,0,5.0,169.0,1.9,15.0,172.0,158.07,126.12
2016,10,3,9,15,16.0,196.0,1.9,15.0,205.5,188.85,150.77
2016,10,3,9,30,27.0,223.0,1.9,15.0,239.0,221.11,176.42
2016,10,3,9,45,35.5,243.5,1.95,15.5,265.5,249.94,198.8
2016,10,3,10,0,44.0,264.0,2.0,16.0,292.0,278.16,220.48
2016,10,3,10,15,26.0,237.0,2.05,16.0,253.5,243.9,192.96
2016,10,3,10,30,8.0,210.0,2.1,16.0,215.0,203.23,160.25
2016,10,3,10,45,4.0,173.0,2.15,16.0,175.5,165.55,130.02
2016,10,3,11,0,0.0,136.0,2.2,16.0,136.0,127.49,99.19
2016,10,3,11,15,1.0,156.0,2.25,16.0,157.5,147.53,115.41
2016,10,3,11,30,2.0,176.0,2.3,16.0,179.0,167.85,131.67
2016,10,3,11,45,14.5,232.5,2.35,16.0,244.0,234.19,184.82
2016,10,3,12,0,27.0,289.0,2.4,16.0,309.0,313.33,246.9
2016,10,3,12,15,13.5,223.5,2.4,16.0,234.0,225.88,177.87
2016,10,3,12,30,0.0,158.0,2.4,16.0,159.0,149.45,116.69
2016,10,3,12,45,1.0,167.0,2.45,16.0,168.5,159.39,124.96
2016,10,3,13,0,2.0,176.0,2.5,16.0,178.0,169.48,133.2
2016,10,3,13,15,2.5,181.0,2.45,16.0,183.5,175.26,137.98
2016,10,3,13,30,3.0,186.0,2.4,16.0,189.0,181.18,142.89
2016,10,3,13,45,6.5,198.0,2.4,16.0,203.0,197.19,156.08
2016,10,3,14,0,10.0,210.0,2.4,16.0,217.0,213.6,169.58
2016,10,3,14,15,5.0,175.0,2.35,16.0,178.5,173.4,137.36
2016,10,3,14,30,0.0,140.0,2.3,16.0,140.0,133.62,105.21
2016,10,3,14,45,0.0,137.0,2.3,16.0,137.0,131.12,103.49
2016,10,3,15,0,0.0,134.0,2.3,16.0,134.0,128.75,101.83
2016,10,3,15,15,0.0,97.5,2.25,16.0,97.5,91.85,71.57
2016,10,3,15,30,0.0,61.0,2.2,16.0,61.0,56.73,42.4
2016,10,3,15,45,0.0,53.5,2.15,16.0,53.5,49.73,36.63
2016,10,3,16,0,0.0,46.0,2.1,16.0,46.0,42.73,30.78
2016,10,3,16,15,259.5,56.5,1.95,15.5,122.0,248.12,207.71
2016,10,3,16,30,519.0,67.0,1.8,15.0,198.0,410.73,338.1
2016,10,3,16,45,439.5,58.0,1.7,15.0,151.5,331.38,269.38
2016,10,3,17,0,360.0,49.0,1.6,15.0,105.0,258.45,205.48
2016,10,3,17,15,239.0,35.0,1.5,15.0,66.5,170.28,125.46
2016,10,3,17,30,118.0,21.0,1.4,15.0,28.0,83.93,0.0
2016,10,3,17,45,59.0,10.5,1.3,15.0,14.0,29.71,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,70.5,10.5,1.7,13.0,14.5,10.01,0.0
2016,10,4,6,30,141.0,21.0,1.8,13.0,29.0,16.64,0.0
2016,10,4,6,45,269.0,34.0,1.95,13.5,69.0,27.38,17.17
2016,10,4,7,0,397.0,47.0,2.1,14.0,109.0,36.88,26.67
2016,10,4,7,15,475.0,55.5,2.1,14.0,156.5,41.75,31.49
2016,10,4,7,30,553.0,64.0,2.1,14.0,204.0,74.74,42.65
2016,10,4,7,45,319.0,101.0,2.1,14.5,185.5,117.2,80.13
2016,10,4,8,0,85.0,138.0,2.1,15.0,167.0,135.78,105.38
2016,10,4,8,15,256.5,141.0,2.0,15.0,247.5,183.52,138.85
2016,10,4,8,30,428.0,144.0,1.9,15.0,328.0,253.69,193.0
2016,10,4,8,45,618.5,113.5,1.85,15.5,411.0,321.42,246.44
2016,10,4,9,0,809.0,83.0,1.8,16.0,494.0,408.1,316.0
2016,10,4,9,15,827.0,85.0,1.7,16.0,534.0,464.2,363.19
2016,10,4,9,30,845.0,87.0,1.6,16.0,574.0,520.5,409.02
2016,10,4,9,45,859.5,88.5,1.55,16.5,608.5,573.75,450.4
2016,10,4,10,0,874.0,90.0,1.5,17.0,643.0,626.13,489.62
2016,10,4,10,15,883.5,91.5,1.45,17.0,670.5,674.21,525.31
2016,10,4,10,30,893.0,93.0,1.4,17.0,698.0,720.53,558.39
2016,10,4,10,45,902.5,92.5,1.4,17.5,719.0,762.79,585.82
2016,10,4,11,0,912.0,92.0,1.4,18.0,740.0,802.79,611.32
2016,10,4,11,15,916.0,92.5,1.5,18.0,752.5,836.96,634.93
2016,10,4,11,30,920.0,93.0,1.6,18.0,765.0,868.13,656.55
2016,10,4,11,45,923.5,92.0,1.7,18.0,769.5,894.09,674.71
2016,10,4,12,0,927.0,91.0,1.8,18.0,774.0,916.7,690.75
2016,10,4,12,15,926.0,91.0,1.95,18.0,769.5,932.94,703.23
2016,10,4,12,30,925.0,91.0,2.1,18.0,765.0,945.51,713.41
2016,10,4,12,45,920.0,91.0,2.3,18.0,752.5,950.69,719.28
2016,10,4,13,0,915.0,91.0,2.5,18.0,740.0,952.09,722.7
2016,10,4,13,15,909.0,90.5,2.65,18.0,719.5,948.25,722.16
2016,10,4,13,30,903.0,90.0,2.8,18.0,699.0,940.71,719.21
2016,10,4,13,45,893.5,88.5,2.95,18.0,671.5,925.19,710.83
2016,10,4,14,0,884.0,87.0,3.1,18.0,644.0,906.22,700.07
2016,10,4,14,15,872.0,85.5,3.2,18.0,610.0,881.74,685.05
2016,10,4,14,30,860.0,84.0,3.3,18.0,576.0,854.25,667.83
2016,10,4,14,45,842.0,82.0,3.4,18.0,535.5,825.43,649.51
2016,10,4,15,0,824.0,80.0,3.5,18.0,495.0,786.91,623.9
2016,10,4,15,15,800.5,77.0,3.55,17.5,450.0,740.77,593.15
2016,10,4,15,30,777.0,74.0,3.6,17.0,405.0,693.2,560.63
2016,10,4,15,45,740.0,71.0,3.7,17.0,356.0,634.86,518.07
2016,10,4,16,0,703.0,68.0,3.8,17.0,307.0,576.77,474.03
2016,10,4,16,15,653.0,63.0,3.8,16.5,257.0,512.91,422.99
2016,10,4,16,30,603.0,58.0,3.8,16.0,207.0,447.88,368.97
2016,10,4,16,45,515.5,51.0,3.8,16.0,157.5,363.12,296.18
2016,10,4,17,0,428.0,44.0,3.8,16.0,108.0,285.5,227.13
2016,10,4,17,15,291.5,31.5,3.7,15.5,67.5,188.96,137.23
2016,10,4,17,30,155.0,19.0,3.6,15.0,27.0,94.04,0.0
2016,10,4,17,45,77.5,9.5,3.55,15.0,13.5,34.73,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,6,15,103.5,9.5,2.15,12.0,15.0,9.05,0.0
2016,10,5,6,30,207.0,19.0,2.2,12.0,30.0,15.53,0.0
2016,10,5,6,45,346.5,29.5,2.25,12.5,72.0,23.31,13.67
2016,10,5,7,0,486.0,40.0,2.3,13.0,114.0,30.7,21.32
2016,10,5,7,15,562.0,47.0,2.3,13.5,163.5,34.64,25.23
2016,10,5,7,30,638.0,54.0,2.3,14.0,213.0,69.48,36.07
2016,10,5,7,45,690.0,58.0,2.3,14.5,264.5,123.07,69.2
2016,10,5,8,0,742.0,62.0,2.3,15.0,316.0,179.56,113.43
2016,10,5,8,15,774.0,65.5,2.3,15.5,364.5,236.74,163.29
2016,10,5,8,30,806.0,69.0,2.3,16.0,413.0,296.89,216.83
2016,10,5,8,45,830.5,71.0,2.3,16.5,458.5,355.67,269.08
2016,10,5,9,0,855.0,73.0,2.3,17.0,504.0,417.17,322.18
2016,10,5,9,15,871.0,75.5,2.15,17.0,544.5,474.62,370.88
2016,10,5,9,30,887.0,78.0,2.0,17.0,585.0,531.93,417.7
2016,10,5,9,45,899.5,79.0,1.9,17.5,619.0,585.37,459.27
2016,10,5,10,0,912.0,80.0,1.8,18.0,653.0,637.72,498.41
2016,10,5,10,15,920.0,81.5,1.75,18.0,680.5,686.31,534.67
2016,10,5,10,30,928.0,83.0,1.7,18.0,708.0,732.92,567.73
2016,10,5,10,45,934.0,83.5,1.65,18.5,727.5,774.8,594.46
2016,10,5,11,0,940.0,84.0,1.6,19.0,747.0,814.09,618.97
2016,10,5,11,15,943.0,84.5,1.65,19.0,759.0,848.18,641.9
2016,10,5,11,30,946.0,85.0,1.7,19.0,771.0,879.12,662.71
2016,10,5,11,45,947.0,85.0,1.8,19.0,774.5,904.5,680.39
2016,10,5,12,0,948.0,85.0,1.9,19.0,778.0,926.36,695.85
2016,10,5,12,15,946.5,84.5,1.95,19.0,773.5,941.81,706.6
2016,10,5,12,30,945.0,84.0,2.0,19.0,769.0,953.48,715.04
2016,10,5,12,45,933.5,87.5,2.15,19.0,754.5,956.79,719.2
2016,10,5,13,0,922.0,91.0,2.3,19.0,740.0,956.23,720.94
2016,10,5,13,15,915.5,90.0,2.35,19.0,719.5,951.3,718.85
2016,10,5,13,30,909.0,89.0,2.4,19.0,699.0,942.64,714.42
2016,10,5,13,45,898.0,88.5,2.5,19.0,670.5,926.85,705.74
2016,10,5,14,0,887.0,88.0,2.6,19.0,642.0,907.64,694.77
2016,10,5,14,15,874.0,86.0,2.65,19.0,607.5,881.63,678.67
2016,10,5,14,30,861.0,84.0,2.7,19.0,573.0,852.61,660.43
2016,10,5,14,45,840.0,83.0,2.8,19.0,531.5,822.47,641.59
2016,10,5,15,0,819.0,82.0,2.9,19.0,490.0,782.79,615.61
2016,10,5,15,15,794.5,78.5,2.95,18.5,444.5,735.42,584.41
2016,10,5,15,30,770.0,75.0,3.0,18.0,399.0,686.72,551.43
2016,10,5,15,45,731.0,72.0,3.05,18.0,350.0,627.25,508.3
2016,10,5,16,0,692.0,69.0,3.1,18.0,301.0,572.15,466.49
2016,10,5,16,15,639.5,63.5,3.05,17.5,250.5,503.0,411.72
2016,10,5,16,30,587.0,58.0,3.0,17.0,200.0,436.62,356.96
2016,10,5,16,45,502.0,50.5,3.0,16.5,151.5,353.64,286.67
2016,10,5,17,0,417.0,43.0,3.0,16.0,103.0,277.61,219.58
2016,10,5,17,15,208.5,33.5,3.05,15.5,63.5,154.95,108.9
2016,10,5,17,30,0.0,24.0,3.1,15.0,24.0,22.88,0.0
2016,10,5,17,45,0.0,12.0,3.15,15.0,12.0,11.44,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,6,15,94.5,9.0,1.45,13.0,13.5,8.58,0.0
2016,10,6,6,30,189.0,18.0,1.5,13.0,27.0,14.69,0.0
2016,10,6,6,45,328.5,28.5,1.55,13.5,68.0,22.5,12.76
2016,10,6,7,0,468.0,39.0,1.6,14.0,109.0,29.93,20.53
2016,10,6,7,15,544.5,46.0,1.7,14.5,157.5,33.9,24.45
2016,10,6,7,30,621.0,53.0,1.8,15.0,206.0,67.32,34.83
2016,10,6,7,45,672.0,57.5,1.9,15.5,256.5,120.08,67.24
2016,10,6,8,0,723.0,62.0,2.0,16.0,307.0,175.67,110.5
2016,10,6,8,15,755.0,65.5,1.95,16.0,354.5,231.63,159.26
2016,10,6,8,30,787.0,69.0,1.9,16.0,402.0,290.58,211.86
2016,10,6,8,45,811.5,71.5,1.9,16.5,447.0,348.66,263.29
2016,10,6,9,0,836.0,74.0,1.9,17.0,492.0,408.22,314.62
2016,10,6,9,15,852.0,76.0,1.85,17.5,531.5,465.31,362.36
2016,10,6,9,30,868.0,78.0,1.8,18.0,571.0,521.06,407.31
2016,10,6,9,45,885.0,77.5,1.75,18.5,605.5,574.46,448.9
2016,10,6,10,0,902.0,77.0,1.7,19.0,640.0,627.2,488.49
2016,10,6,10,15,910.0,78.0,1.6,19.0,667.0,674.71,523.5
2016,10,6,10,30,918.0,79.0,1.5,19.0,694.0,720.25,555.22
2016,10,6,10,45,923.5,80.0,1.45,19.5,713.5,761.77,581.55
2016,10,6,11,0,929.0,81.0,1.4,20.0,733.0,800.7,605.65
2016,10,6,11,15,932.0,81.5,1.35,20.0,744.5,834.32,626.97
2016,10,6,11,30,935.0,82.0,1.3,20.0,756.0,864.83,646.05
2016,10,6,11,45,936.5,81.5,1.3,20.0,760.0,889.69,661.99
2016,10,6,12,0,938.0,81.0,1.3,20.0,764.0,911.09,675.73
2016,10,6,12,15,937.0,81.0,1.35,20.0,759.5,927.25,686.9
2016,10,6,12,30,936.0,81.0,1.4,20.0,755.0,939.7,695.82
2016,10,6,12,45,929.0,82.5,1.5,20.5,741.5,944.66,699.42
2016,10,6,13,0,922.0,84.0,1.6,21.0,728.0,945.81,700.71
2016,10,6,13,15,916.0,83.0,1.65,20.5,708.0,941.2,700.38
2016,10,6,13,30,910.0,82.0,1.7,20.0,688.0,932.87,697.76
2016,10,6,13,45,900.0,81.5,1.75,20.0,660.0,917.87,689.5
2016,10,6,14,0,890.0,81.0,1.8,20.0,632.0,899.44,679.04
2016,10,6,14,15,878.0,79.0,1.85,20.0,598.0,874.17,663.96
2016,10,6,14,30,866.0,77.0,1.9,20.0,564.0,845.85,646.75
2016,10,6,14,45,795.0,85.0,2.0,20.0,507.0,784.7,606.83
2016,10,6,15,0,724.0,93.0,2.1,20.0,450.0,720.1,563.64
2016,10,6,15,15,752.5,80.5,2.15,19.5,421.5,702.56,554.35
2016,10,6,15,30,781.0,68.0,2.2,19.0,393.0,683.93,543.59
2016,10,6,15,45,745.0,65.0,2.25,19.0,344.5,626.42,502.44
2016,10,6,16,0,709.0,62.0,2.3,19.0,296.0,569.15,460.0
2016,10,6,16,15,659.0,57.0,2.25,18.5,246.5,501.36,406.88
2016,10,6,16,30,609.0,52.0,2.2,18.0,197.0,440.08,356.45
2016,10,6,16,45,524.5,45.0,2.15,17.5,148.5,357.43,286.93
2016,10,6,17,0,440.0,38.0,2.1,17.0,100.0,281.94,220.48
2016,10,6,17,15,220.0,30.0,2.1,16.5,61.0,154.61,104.06
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,20.97,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.5,1.35,13.5,9.5,9.05,0.0
2016,10,7,6,30,0.0,19.0,1.4,14.0,19.0,17.09,0.0
2016,10,7,6,45,112.0,34.0,1.5,14.5,50.5,27.82,16.71
2016,10,7,7,0,224.0,49.0,1.6,15.0,82.0,37.56,26.99
2016,10,7,7,15,261.0,66.5,1.6,15.0,119.0,50.01,38.54
2016,10,7,7,30,298.0,84.0,1.6,15.0,156.0,78.27,52.88
2016,10,7,7,45,329.5,98.5,1.6,15.5,195.0,115.51,78.0
2016,10,7,8,0,361.0,113.0,1.6,16.0,234.0,156.59,110.19
2016,10,7,8,15,528.5,96.0,1.6,16.5,303.0,205.44,145.74
2016,10,7,8,30,696.0,79.0,1.6,17.0,372.0,271.23,197.85
2016,10,7,8,45,681.0,94.5,1.65,17.5,406.5,323.15,244.3
2016,10,7,9,0,666.0,110.0,1.7,18.0,441.0,372.62,287.29
2016,10,7,9,15,654.0,125.0,1.7,18.5,471.5,420.39,327.15
2016,10,7,9,30,642.0,140.0,1.7,19.0,502.0,465.79,363.6
2016,10,7,9,45,742.0,118.0,1.75,19.5,560.0,534.52,417.13
2016,10,7,10,0,842.0,96.0,1.8,20.0,618.0,610.18,474.54
2016,10,7,10,15,851.5,97.5,1.75,20.5,645.0,657.28,508.46
2016,10,7,10,30,861.0,99.0,1.7,21.0,672.0,700.12,538.56
2016,10,7,10,45,696.5,167.0,1.7,21.5,639.0,690.23,527.71
2016,10,7,11,0,532.0,235.0,1.7,22.0,606.0,658.23,501.23
2016,10,7,11,15,707.0,168.5,1.6,22.0,670.0,753.15,571.13
2016,10,7,11,30,882.0,102.0,1.5,22.0,734.0,840.94,628.79
2016,10,7,11,45,883.5,101.5,1.45,22.5,737.5,864.66,641.63
2016,10,7,12,0,885.0,101.0,1.4,23.0,741.0,885.11,652.92
2016,10,7,12,15,884.5,101.0,1.3,23.0,737.0,900.96,661.77
2016,10,7,12,30,884.0,101.0,1.2,23.0,733.0,913.32,668.37
2016,10,7,12,45,861.5,108.5,1.1,23.5,716.0,910.59,663.97
2016,10,7,13,0,839.0,116.0,1.0,24.0,699.0,911.95,662.49
2016,10,7,13,15,701.5,161.5,0.9,24.0,639.0,845.06,618.25
2016,10,7,13,30,564.0,207.0,0.8,24.0,579.0,764.48,564.1
2016,10,7,13,45,559.0,198.5,0.75,24.0,554.5,748.23,554.48
2016,10,7,14,0,554.0,190.0,0.7,24.0,530.0,729.57,542.45
2016,10,7,14,15,569.5,173.0,0.7,24.0,506.0,716.67,535.59
2016,10,7,14,30,585.0,156.0,0.7,24.0,482.0,706.64,530.4
2016,10,7,14,45,623.5,132.0,0.7,24.0,457.0,699.16,526.8
2016,10,7,15,0,662.0,108.0,0.7,24.0,432.0,686.3,519.38
2016,10,7,15,15,503.0,129.0,0.75,23.5,362.0,561.85,433.35
2016,10,7,15,30,344.0,150.0,0.8,23.0,292.0,440.11,344.65
2016,10,7,15,45,317.0,136.5,0.9,22.5,254.5,394.14,312.2
2016,10,7,16,0,290.0,123.0,1.0,22.0,217.0,349.38,278.7
2016,10,7,16,15,262.0,105.0,1.1,21.0,179.0,299.58,240.41
2016,10,7,16,30,234.0,87.0,1.2,20.0,141.0,251.54,201.83
2016,10,7,16,45,191.5,68.0,1.35,19.5,105.0,196.44,155.61
2016,10,7,17,0,149.0,49.0,1.5,19.0,69.0,144.96,110.9
2016,10,7,17,15,74.5,30.5,1.55,18.5,40.5,82.75,50.44
2016,10,7,17,30,0.0,12.0,1.6,18.0,12.0,11.44,0.0
2016,10,7,17,45,0.0,6.0,1.65,18.0,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,53.5,8.0,1.1,14.0,10.5,7.63,0.0
2016,10,8,6,30,107.0,16.0,1.1,14.0,21.0,15.25,0.0
2016,10,8,6,45,236.0,30.0,1.1,14.5,58.5,24.2,13.51
2016,10,8,7,0,365.0,44.0,1.1,15.0,96.0,34.83,24.59
2016,10,8,7,15,448.0,53.0,1.1,15.5,143.0,40.26,29.89
2016,10,8,7,30,531.0,62.0,1.1,16.0,190.0,70.29,40.06
2016,10,8,7,45,582.5,69.0,1.1,16.5,238.0,116.99,68.24
2016,10,8,8,0,634.0,76.0,1.1,17.0,286.0,169.74,108.66
2016,10,8,8,15,671.5,81.0,1.1,17.5,333.5,223.31,153.91
2016,10,8,8,30,709.0,86.0,1.1,18.0,381.0,280.63,203.31
2016,10,8,8,45,733.5,90.0,1.1,18.5,424.5,336.04,251.18
2016,10,8,9,0,758.0,94.0,1.1,19.0,468.0,394.56,300.25
2016,10,8,9,15,777.5,97.0,1.15,19.5,507.0,449.37,345.25
2016,10,8,9,30,797.0,100.0,1.2,20.0,546.0,504.64,389.14
2016,10,8,9,45,844.0,89.5,1.25,21.0,587.5,561.71,432.4
2016,10,8,10,0,891.0,79.0,1.3,22.0,629.0,619.72,475.0
2016,10,8,10,15,900.0,80.5,1.25,22.5,655.5,667.75,508.92
2016,10,8,10,30,909.0,82.0,1.2,23.0,682.0,713.94,540.01
2016,10,8,10,45,913.5,83.0,1.2,23.5,701.5,754.25,565.38
2016,10,8,11,0,918.0,84.0,1.2,24.0,721.0,791.93,588.67
2016,10,8,11,15,921.5,84.5,1.1,24.0,732.5,825.46,608.82
2016,10,8,11,30,925.0,85.0,1.0,24.0,744.0,855.95,626.64
2016,10,8,11,45,925.5,85.5,0.9,24.5,747.5,880.7,639.26
2016,10,8,12,0,926.0,86.0,0.8,25.0,751.0,902.0,649.49
2016,10,8,12,15,924.5,86.0,0.7,25.0,746.5,917.42,657.15
2016,10,8,12,30,923.0,86.0,0.6,25.0,742.0,929.17,662.53
2016,10,8,12,45,920.0,85.5,0.5,25.0,729.5,935.28,664.44
2016,10,8,13,0,917.0,85.0,0.4,25.0,717.0,937.63,664.2
2016,10,8,13,15,911.0,84.0,0.35,25.0,697.0,932.93,660.88
2016,10,8,13,30,905.0,83.0,0.3,25.0,677.0,924.53,655.55
2016,10,8,13,45,895.5,82.0,0.3,25.0,649.0,909.37,647.24
2016,10,8,14,0,886.0,81.0,0.3,25.0,621.0,890.79,636.97
2016,10,8,14,15,873.5,79.5,0.4,24.5,587.0,865.72,625.82
2016,10,8,14,30,861.0,78.0,0.5,24.0,553.0,837.67,612.62
2016,10,8,14,45,843.0,76.0,0.6,24.0,512.5,808.68,597.31
2016,10,8,15,0,825.0,74.0,0.7,24.0,472.0,770.21,575.23
2016,10,8,15,15,800.5,71.0,0.8,23.5,427.5,723.41,547.93
2016,10,8,15,30,776.0,68.0,0.9,23.0,383.0,675.31,518.65
2016,10,8,15,45,740.5,64.5,1.05,23.0,334.5,617.89,480.87
2016,10,8,16,0,705.0,61.0,1.2,23.0,286.0,560.71,440.78
2016,10,8,16,15,654.0,55.5,1.2,22.0,236.5,492.17,389.67
2016,10,8,16,30,603.0,50.0,1.2,21.0,187.0,430.33,340.88
2016,10,8,16,45,519.0,42.5,1.3,20.5,139.5,348.23,273.6
2016,10,8,17,0,435.0,35.0,1.4,20.0,92.0,273.4,208.47
2016,10,8,17,15,290.0,23.5,1.45,19.5,54.0,172.72,100.9
2016,10,8,17,30,145.0,12.0,1.5,19.0,16.0,65.16,0.0
2016,10,8,17,45,72.5,6.0,1.55,18.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,79.0,7.5,0.7,14.0,10.5,0.0,0.0
2016,10,9,6,30,158.0,15.0,0.7,14.0,21.0,14.3,0.0
2016,10,9,6,45,293.0,27.0,0.7,14.5,60.0,21.53,11.06
2016,10,9,7,0,428.0,39.0,0.7,15.0,99.0,30.38,20.71
2016,10,9,7,15,508.0,47.0,0.65,15.5,146.5,35.18,25.43
2016,10,9,7,30,588.0,55.0,0.6,16.0,194.0,66.0,35.27
2016,10,9,7,45,396.0,91.0,0.55,16.5,194.0,115.51,74.83
2016,10,9,8,0,204.0,127.0,0.5,17.0,194.0,143.18,105.04
2016,10,9,8,15,288.0,136.5,0.5,17.5,247.0,185.64,137.04
2016,10,9,8,30,372.0,146.0,0.5,18.0,300.0,237.82,177.84
2016,10,9,8,45,377.0,164.0,0.5,18.5,334.5,280.61,213.32
2016,10,9,9,0,382.0,182.0,0.5,19.0,369.0,322.02,246.86
2016,10,9,9,15,359.5,204.0,0.55,19.5,391.0,355.93,274.07
2016,10,9,9,30,337.0,226.0,0.6,20.0,413.0,387.16,298.25
2016,10,9,9,45,425.0,215.0,0.65,20.5,465.5,449.06,345.05
2016,10,9,10,0,513.0,204.0,0.7,21.0,518.0,514.94,393.83
