Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,15,703.5,146.5,0.8,21.0,597.0,609.78,465.2
2016,10,9,10,30,894.0,89.0,0.9,21.0,676.0,709.3,538.51
2016,10,9,10,45,898.0,90.5,1.0,21.5,694.5,749.2,564.17
2016,10,9,11,0,902.0,92.0,1.1,22.0,713.0,786.49,588.55
2016,10,9,11,15,905.5,92.5,1.2,22.0,724.5,819.53,611.13
2016,10,9,11,30,909.0,93.0,1.3,22.0,736.0,849.57,631.74
2016,10,9,11,45,907.5,94.0,1.4,22.5,739.0,872.8,646.67
2016,10,9,12,0,906.0,95.0,1.5,23.0,742.0,892.57,659.41
2016,10,9,12,15,905.0,95.0,1.55,23.0,737.5,908.13,670.14
2016,10,9,12,30,904.0,95.0,1.6,23.0,733.0,920.11,678.69
2016,10,9,12,45,898.5,95.0,1.7,23.0,720.0,924.4,683.02
2016,10,9,13,0,893.0,95.0,1.8,23.0,707.0,925.0,685.12
2016,10,9,13,15,886.5,94.0,1.85,22.5,686.5,919.89,684.35
2016,10,9,13,30,880.0,93.0,1.9,22.0,666.0,911.19,681.35
2016,10,9,13,45,869.0,92.0,1.95,22.0,638.0,894.96,672.12
2016,10,9,14,0,858.0,91.0,2.0,22.0,610.0,882.97,665.87
2016,10,9,14,15,844.5,89.0,2.05,21.5,575.5,856.86,651.26
2016,10,9,14,30,831.0,87.0,2.1,21.0,541.0,827.84,634.58
2016,10,9,14,45,812.0,84.5,2.15,21.0,501.0,790.94,610.96
2016,10,9,15,0,793.0,82.0,2.2,21.0,461.0,751.86,585.48
2016,10,9,15,15,767.0,78.5,2.2,20.5,416.5,704.28,554.09
2016,10,9,15,30,741.0,75.0,2.2,20.0,372.0,655.55,521.09
2016,10,9,15,45,704.5,70.5,2.2,20.0,324.0,597.48,479.13
2016,10,9,16,0,668.0,66.0,2.2,20.0,276.0,543.91,438.01
2016,10,9,16,15,613.5,60.0,2.05,19.5,227.0,474.6,383.03
2016,10,9,16,30,559.0,54.0,1.9,19.0,178.0,408.37,328.33
2016,10,9,16,45,474.0,45.5,1.8,18.5,131.5,326.76,259.48
2016,10,9,17,0,389.0,37.0,1.7,18.0,85.0,252.47,193.26
2016,10,9,17,15,194.5,25.0,1.6,17.5,49.0,130.8,67.59
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,12.39,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.0,1.2,13.0,5.0,0.0,0.0
2016,10,10,6,30,0.0,10.0,1.2,13.0,10.0,9.53,0.0
2016,10,10,6,45,17.5,28.5,1.3,13.5,31.0,25.4,13.61
2016,10,10,7,0,35.0,47.0,1.4,14.0,52.0,40.88,29.77
2016,10,10,7,15,51.0,68.0,1.45,14.0,78.5,57.83,45.45
2016,10,10,7,30,67.0,89.0,1.5,14.0,105.0,78.64,59.57
2016,10,10,7,45,77.0,110.0,1.55,14.5,132.5,103.34,78.89
2016,10,10,8,0,87.0,131.0,1.6,15.0,160.0,129.6,100.11
2016,10,10,8,15,95.5,150.5,1.55,15.0,186.5,155.72,121.74
2016,10,10,8,30,104.0,170.0,1.5,15.0,213.0,182.97,144.33
2016,10,10,8,45,166.0,187.5,1.5,15.5,264.5,228.26,180.04
2016,10,10,9,0,228.0,205.0,1.5,16.0,316.0,280.53,221.47
2016,10,10,9,15,228.5,223.5,1.5,16.0,342.5,312.82,247.77
2016,10,10,9,30,229.0,242.0,1.5,16.0,369.0,345.0,273.5
2016,10,10,9,45,150.0,254.5,1.5,16.5,339.5,327.64,259.32
2016,10,10,10,0,71.0,267.0,1.5,17.0,310.0,298.0,234.97
2016,10,10,10,15,78.0,281.5,1.55,17.0,331.0,321.77,253.55
2016,10,10,10,30,85.0,296.0,1.6,17.0,352.0,346.17,272.26
2016,10,10,10,45,61.0,288.0,1.65,17.0,329.0,325.95,256.06
2016,10,10,11,0,37.0,280.0,1.7,17.0,306.0,303.52,238.19
2016,10,10,11,15,57.5,300.5,1.75,17.0,341.0,343.71,269.73
2016,10,10,11,30,78.0,321.0,1.8,17.0,376.0,385.49,301.93
2016,10,10,11,45,79.5,323.5,1.85,17.5,379.5,393.4,307.27
2016,10,10,12,0,81.0,326.0,1.9,18.0,383.0,401.16,312.71
2016,10,10,12,15,81.5,323.5,1.95,18.0,381.0,402.43,313.89
2016,10,10,12,30,82.0,321.0,2.0,18.0,379.0,403.41,314.94
2016,10,10,12,45,97.0,319.5,2.1,18.0,386.5,418.3,327.16
2016,10,10,13,0,112.0,318.0,2.2,18.0,394.0,433.15,339.32
2016,10,10,13,15,110.5,309.0,2.25,17.5,382.5,424.23,333.65
2016,10,10,13,30,109.0,300.0,2.3,17.0,371.0,414.89,327.78
2016,10,10,13,45,107.0,287.5,2.35,17.0,354.5,400.63,317.55
2016,10,10,14,0,105.0,275.0,2.4,17.0,338.0,386.0,307.01
2016,10,10,14,15,104.0,259.5,2.4,17.0,319.0,368.31,294.05
2016,10,10,14,30,103.0,244.0,2.4,17.0,300.0,350.28,280.76
2016,10,10,14,45,99.5,226.0,2.45,17.0,276.5,326.8,263.08
2016,10,10,15,0,96.0,208.0,2.5,17.0,253.0,303.15,245.08
2016,10,10,15,15,92.5,188.0,2.55,16.5,228.0,276.85,225.14
2016,10,10,15,30,89.0,168.0,2.6,16.0,203.0,250.44,204.73
2016,10,10,15,45,81.5,146.5,2.7,15.5,175.5,219.2,179.81
2016,10,10,16,0,74.0,125.0,2.8,15.0,148.0,188.19,154.48
2016,10,10,16,15,62.5,103.5,2.75,14.5,121.0,154.98,126.55
2016,10,10,16,30,51.0,82.0,2.7,14.0,94.0,122.35,98.5
2016,10,10,16,45,33.5,61.0,2.7,14.0,68.0,87.82,68.2
2016,10,10,17,0,16.0,40.0,2.7,14.0,42.0,53.94,38.18
2016,10,10,17,15,8.0,22.5,2.6,13.5,23.5,28.38,8.12
2016,10,10,17,30,0.0,5.0,2.5,13.0,5.0,4.77,0.0
2016,10,10,17,45,0.0,2.5,2.45,13.0,2.5,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,3.5,1.35,13.0,3.5,0.0,0.0
2016,10,11,6,30,0.0,7.0,1.4,13.0,7.0,6.67,0.0
2016,10,11,6,45,0.0,21.5,1.45,13.5,21.5,19.97,9.01
2016,10,11,7,0,0.0,36.0,1.5,14.0,36.0,32.98,22.88
2016,10,11,7,15,0.0,55.0,1.55,14.0,55.0,49.46,38.06
2016,10,11,7,30,0.0,74.0,1.6,14.0,74.0,66.26,50.81
2016,10,11,7,45,3.0,93.0,1.65,14.5,94.0,83.94,65.74
2016,10,11,8,0,6.0,112.0,1.7,15.0,114.0,102.22,80.86
2016,10,11,8,15,10.5,129.5,1.65,15.0,133.5,120.08,95.5
2016,10,11,8,30,15.0,147.0,1.6,15.0,153.0,138.58,110.56
2016,10,11,8,45,25.0,167.5,1.6,15.5,179.0,162.25,129.39
2016,10,11,9,0,35.0,188.0,1.6,16.0,205.0,187.89,149.67
2016,10,11,9,15,35.5,204.0,1.55,16.0,222.5,206.44,164.38
2016,10,11,9,30,36.0,220.0,1.5,16.0,240.0,225.19,179.09
2016,10,11,9,45,194.5,234.5,1.5,16.0,351.0,332.84,265.12
2016,10,11,10,0,353.0,249.0,1.5,16.0,462.0,457.24,361.8
2016,10,11,10,15,354.0,260.5,1.5,16.0,482.5,488.15,384.67
2016,10,11,10,30,355.0,272.0,1.5,16.0,503.0,518.31,407.23
2016,10,11,10,45,356.0,280.5,1.5,16.5,517.5,544.61,425.87
2016,10,11,11,0,357.0,289.0,1.5,17.0,532.0,569.95,443.52
2016,10,11,11,15,380.5,288.0,1.5,17.0,551.0,602.01,467.25
2016,10,11,11,30,404.0,287.0,1.5,17.0,570.0,634.0,490.67
2016,10,11,11,45,655.0,190.0,1.5,17.0,650.5,769.64,592.83
2016,10,11,12,0,906.0,93.0,1.5,17.0,731.0,886.05,671.88
2016,10,11,12,15,905.0,93.0,1.5,17.0,726.5,901.45,680.96
2016,10,11,12,30,904.0,93.0,1.5,17.0,722.0,913.27,688.96
2016,10,11,12,45,882.5,100.5,1.55,17.0,705.5,911.64,688.8
2016,10,11,13,0,861.0,108.0,1.6,17.0,689.0,913.78,691.48
2016,10,11,13,15,853.5,106.5,1.65,17.0,668.5,907.37,688.49
2016,10,11,13,30,846.0,105.0,1.7,17.0,648.0,897.43,683.32
2016,10,11,13,45,835.0,103.5,1.8,17.0,620.0,880.93,674.36
2016,10,11,14,0,824.0,102.0,1.9,17.0,592.0,861.18,663.17
2016,10,11,14,15,809.0,100.0,2.0,16.5,558.0,834.31,648.13
2016,10,11,14,30,794.0,98.0,2.1,16.0,524.0,804.67,630.92
2016,10,11,14,45,774.0,88.5,2.25,16.0,478.0,759.55,601.39
2016,10,11,15,0,754.0,79.0,2.4,16.0,432.0,712.29,569.63
2016,10,11,15,15,651.0,91.5,2.5,16.0,375.0,630.54,510.73
2016,10,11,15,30,548.0,104.0,2.6,16.0,318.0,548.48,448.62
2016,10,11,15,45,580.5,88.5,2.75,16.0,289.0,532.83,437.91
2016,10,11,16,0,613.0,73.0,2.9,16.0,260.0,512.49,421.97
2016,10,11,16,15,553.5,66.0,2.85,15.5,212.0,441.43,363.84
2016,10,11,16,30,494.0,59.0,2.8,15.0,164.0,373.87,306.54
2016,10,11,16,45,401.0,48.5,2.8,15.0,118.5,289.24,232.99
2016,10,11,17,0,308.0,38.0,2.8,15.0,73.0,212.77,162.66
2016,10,11,17,15,154.0,19.0,2.7,14.5,36.5,101.5,29.27
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,6,15,38.0,6.0,1.45,12.0,7.5,0.0,0.0
2016,10,12,6,30,76.0,12.0,1.3,12.0,15.0,11.44,0.0
2016,10,12,6,45,206.5,27.0,1.2,12.5,50.5,21.21,9.33
2016,10,12,7,0,337.0,42.0,1.1,13.0,86.0,33.75,23.58
2016,10,12,7,15,422.0,52.5,1.0,13.0,131.5,40.63,30.41
2016,10,12,7,30,507.0,63.0,0.9,13.0,177.0,68.44,40.64
2016,10,12,7,45,253.5,76.5,0.85,13.5,133.5,88.18,58.94
2016,10,12,8,0,0.0,90.0,0.8,14.0,90.0,82.4,64.68
2016,10,12,8,15,0.0,105.5,0.8,14.0,105.5,96.81,76.74
2016,10,12,8,30,0.0,121.0,0.8,14.0,121.0,111.34,88.67
2016,10,12,8,45,3.5,141.5,0.85,14.5,143.5,131.66,104.98
2016,10,12,9,0,7.0,162.0,0.9,15.0,166.0,152.6,121.58
2016,10,12,9,15,9.5,176.5,1.0,15.0,182.0,168.14,133.92
2016,10,12,9,30,12.0,191.0,1.1,15.0,198.0,184.03,146.51
2016,10,12,9,45,8.0,187.5,1.25,15.0,192.5,179.75,142.82
2016,10,12,10,0,4.0,184.0,1.4,15.0,187.0,174.9,138.71
2016,10,12,10,15,3.5,184.5,1.6,15.0,187.0,175.61,139.16
2016,10,12,10,30,3.0,185.0,1.8,15.0,187.0,176.23,139.54
2016,10,12,10,45,7.0,204.0,2.0,15.0,209.0,197.89,156.96
2016,10,12,11,0,11.0,223.0,2.2,15.0,231.0,220.08,174.69
2016,10,12,11,15,18.5,245.5,2.2,15.0,258.5,249.01,197.71
2016,10,12,11,30,26.0,268.0,2.2,15.0,286.0,278.74,221.19
2016,10,12,11,45,89.5,301.0,2.2,15.5,363.5,377.94,299.7
2016,10,12,12,0,153.0,334.0,2.2,16.0,441.0,482.92,379.97
2016,10,12,12,15,158.5,331.5,2.15,16.0,441.5,490.51,385.23
2016,10,12,12,30,164.0,329.0,2.1,16.0,442.0,497.59,390.75
2016,10,12,12,45,164.0,322.5,2.1,16.0,434.5,494.68,388.91
2016,10,12,13,0,164.0,316.0,2.1,16.0,427.0,491.02,386.62
2016,10,12,13,15,149.0,305.5,2.15,16.0,404.0,468.56,369.96
2016,10,12,13,30,134.0,295.0,2.2,16.0,381.0,445.41,352.79
2016,10,12,13,45,180.5,279.5,2.3,16.0,389.5,470.48,374.44
2016,10,12,14,0,227.0,264.0,2.4,16.0,398.0,493.79,394.48
2016,10,12,14,15,222.0,248.0,2.45,16.0,373.0,469.9,377.02
2016,10,12,14,30,217.0,232.0,2.5,16.0,348.0,445.24,359.06
2016,10,12,14,45,495.0,155.5,2.65,16.0,392.5,606.1,490.7
2016,10,12,15,0,773.0,79.0,2.8,16.0,437.0,724.98,582.69
2016,10,12,15,15,745.0,75.5,2.65,16.0,393.0,676.66,546.3
2016,10,12,15,30,717.0,72.0,2.5,16.0,349.0,627.42,509.9
2016,10,12,15,45,680.0,67.5,2.45,16.0,302.0,573.89,469.65
2016,10,12,16,0,643.0,63.0,2.4,16.0,255.0,517.65,424.66
2016,10,12,16,15,585.5,56.5,2.3,15.5,207.5,447.54,367.55
2016,10,12,16,30,528.0,50.0,2.2,15.0,160.0,380.9,310.98
2016,10,12,16,45,436.0,41.5,2.15,14.5,115.0,298.19,239.39
2016,10,12,17,0,344.0,33.0,2.1,14.0,70.0,223.73,169.52
2016,10,12,17,15,172.0,16.5,2.1,13.5,35.0,106.61,11.17
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,3.5,1.9,13.0,3.5,0.0,0.0
2016,10,13,6,30,0.0,7.0,1.9,13.0,7.0,6.67,0.0
2016,10,13,6,45,3.5,24.5,1.95,13.0,25.0,22.3,9.2
2016,10,13,7,0,7.0,42.0,2.0,13.0,43.0,37.55,26.72
2016,10,13,7,15,19.0,61.5,2.1,13.5,65.5,52.8,40.96
2016,10,13,7,30,31.0,81.0,2.2,14.0,88.0,70.85,53.88
2016,10,13,7,45,39.0,101.0,2.35,14.5,111.5,92.14,71.12
2016,10,13,8,0,47.0,121.0,2.5,15.0,135.0,114.73,89.58
2016,10,13,8,15,51.0,140.0,2.45,15.0,158.0,136.84,108.02
2016,10,13,8,30,55.0,159.0,2.4,15.0,181.0,159.6,126.93
2016,10,13,8,45,65.0,179.0,2.35,15.5,208.0,185.87,148.18
2016,10,13,9,0,75.0,199.0,2.3,16.0,235.0,213.47,170.28
2016,10,13,9,15,41.0,189.0,2.25,16.0,209.0,195.06,155.6
2016,10,13,9,30,7.0,179.0,2.2,16.0,183.0,170.38,135.4
2016,10,13,9,45,39.0,219.5,2.15,16.5,243.0,229.85,183.01
2016,10,13,10,0,71.0,260.0,2.1,17.0,303.0,291.39,231.22
2016,10,13,10,15,125.0,279.0,2.05,17.0,357.5,354.74,280.95
2016,10,13,10,30,179.0,298.0,2.0,17.0,412.0,418.2,330.07
2016,10,13,10,45,245.0,297.5,2.0,17.0,458.5,474.48,373.7
2016,10,13,11,0,311.0,297.0,2.0,17.0,505.0,542.79,425.66
2016,10,13,11,15,261.5,311.0,2.05,17.0,488.5,532.11,416.36
2016,10,13,11,30,212.0,325.0,2.1,17.0,472.0,508.09,397.65
2016,10,13,11,45,217.5,323.0,2.15,17.5,474.0,518.57,405.32
2016,10,13,12,0,223.0,321.0,2.2,18.0,476.0,528.39,412.27
2016,10,13,12,15,291.5,307.5,2.25,18.0,508.5,591.5,460.83
2016,10,13,12,30,360.0,294.0,2.3,18.0,541.0,643.81,500.87
2016,10,13,12,45,340.5,292.5,2.35,18.0,523.0,630.91,491.32
2016,10,13,13,0,321.0,291.0,2.4,18.0,505.0,616.31,481.0
2016,10,13,13,15,359.0,272.0,2.4,18.0,504.5,631.68,494.17
2016,10,13,13,30,397.0,253.0,2.4,18.0,504.0,645.06,505.73
2016,10,13,13,45,339.0,253.0,2.4,18.0,461.0,593.35,467.03
2016,10,13,14,0,281.0,253.0,2.4,18.0,418.0,541.5,428.1
2016,10,13,14,15,237.5,242.5,2.4,17.5,376.0,476.35,380.04
2016,10,13,14,30,194.0,232.0,2.4,17.0,334.0,425.8,341.94
2016,10,13,14,45,134.5,212.0,2.4,17.0,280.5,351.64,283.6
2016,10,13,15,0,75.0,192.0,2.4,17.0,227.0,267.43,216.1
2016,10,13,15,15,37.5,148.0,2.35,17.0,165.5,185.8,149.83
2016,10,13,15,30,0.0,104.0,2.3,17.0,104.0,100.63,78.94
2016,10,13,15,45,0.0,89.5,2.3,17.0,89.5,86.32,67.24
2016,10,13,16,0,0.0,75.0,2.3,17.0,75.0,71.97,55.24
2016,10,13,16,15,0.0,60.5,2.15,16.5,60.5,57.59,43.11
2016,10,13,16,30,0.0,46.0,2.0,16.0,46.0,43.11,30.72
2016,10,13,16,45,0.0,32.5,1.95,16.0,32.5,30.18,19.44
2016,10,13,17,0,0.0,19.0,1.9,16.0,19.0,17.62,8.17
2016,10,13,17,15,0.0,9.5,1.8,16.0,9.5,8.8,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.95,0.0
2016,10,14,6,45,0.0,6.5,3.75,16.0,6.5,6.01,0.0
2016,10,14,7,0,0.0,12.0,3.6,16.0,12.0,11.11,3.8
2016,10,14,7,15,0.0,18.5,3.4,16.0,18.5,17.14,9.38
2016,10,14,7,30,0.0,25.0,3.2,16.0,25.0,23.18,14.02
2016,10,14,7,45,0.0,32.5,3.0,16.0,32.5,30.16,20.06
2016,10,14,8,0,0.0,40.0,2.8,16.0,40.0,37.14,26.04
2016,10,14,8,15,0.0,47.0,2.65,16.0,47.0,43.66,31.56
2016,10,14,8,30,0.0,54.0,2.5,16.0,54.0,50.19,37.02
2016,10,14,8,45,0.0,97.0,2.45,16.5,97.0,90.05,70.23
2016,10,14,9,0,0.0,140.0,2.4,17.0,140.0,129.77,102.64
2016,10,14,9,15,0.0,134.5,2.35,17.0,134.5,125.11,98.48
2016,10,14,9,30,0.0,129.0,2.3,17.0,129.0,120.24,94.27
2016,10,14,9,45,0.0,103.0,2.3,17.0,103.0,96.03,74.23
2016,10,14,10,0,0.0,77.0,2.3,17.0,77.0,71.72,54.09
2016,10,14,10,15,0.0,118.0,2.25,17.0,118.0,110.26,85.65
2016,10,14,10,30,0.0,159.0,2.2,17.0,159.0,149.36,117.16
2016,10,14,10,45,0.0,157.0,2.15,17.0,157.0,147.63,115.54
2016,10,14,11,0,0.0,155.0,2.1,17.0,155.0,145.88,114.0
2016,10,14,11,15,0.0,157.5,2.05,17.0,157.5,148.46,115.98
2016,10,14,11,30,0.0,160.0,2.0,17.0,160.0,151.06,117.99
2016,10,14,11,45,13.0,214.0,1.95,17.0,223.0,215.24,169.56
2016,10,14,12,0,26.0,268.0,1.9,17.0,286.0,281.68,221.8
2016,10,14,12,15,13.0,214.0,1.85,17.0,223.0,216.64,170.24
2016,10,14,12,30,0.0,160.0,1.8,17.0,160.0,151.83,118.43
2016,10,14,12,45,0.0,157.5,1.8,17.0,157.5,149.58,116.85
2016,10,14,13,0,0.0,155.0,1.8,17.0,155.0,147.34,115.16
2016,10,14,13,15,0.0,150.5,1.75,17.0,150.5,143.11,111.88
2016,10,14,13,30,0.0,146.0,1.7,17.0,146.0,138.9,108.62
2016,10,14,13,45,0.0,103.5,1.65,17.0,103.5,96.95,74.67
2016,10,14,14,0,0.0,61.0,1.6,17.0,61.0,56.78,41.76
2016,10,14,14,15,0.0,91.5,1.55,17.0,91.5,85.36,65.57
2016,10,14,14,30,0.0,122.0,1.5,17.0,122.0,116.15,91.0
2016,10,14,14,45,0.0,109.5,1.5,17.0,109.5,103.87,81.07
2016,10,14,15,0,0.0,97.0,1.5,17.0,97.0,91.59,71.15
2016,10,14,15,15,0.0,72.0,1.45,17.0,72.0,67.0,50.87
2016,10,14,15,30,0.0,47.0,1.4,17.0,47.0,43.67,31.39
2016,10,14,15,45,0.0,40.5,1.4,17.0,40.5,37.61,26.33
2016,10,14,16,0,0.0,34.0,1.4,17.0,34.0,31.55,21.2
2016,10,14,16,15,0.0,27.5,1.25,16.5,27.5,25.51,16.05
2016,10,14,16,30,0.0,21.0,1.1,16.0,21.0,19.46,10.82
2016,10,14,16,45,0.0,14.5,1.0,15.5,14.5,13.43,5.54
2016,10,14,17,0,0.0,8.0,0.9,15.0,8.0,7.4,0.09
2016,10,14,17,15,0.0,4.0,0.85,15.0,4.0,3.7,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,32.0,5.0,1.8,13.5,5.5,0.0,0.0
2016,10,15,6,30,64.0,10.0,1.9,14.0,11.0,9.53,0.0
2016,10,15,6,45,204.0,23.0,2.0,14.5,44.0,18.59,4.64
2016,10,15,7,0,344.0,36.0,2.1,15.0,77.0,28.59,18.64
2016,10,15,7,15,432.5,44.5,2.2,15.0,121.0,33.9,24.11
2016,10,15,7,30,521.0,53.0,2.3,15.0,165.0,58.41,32.4
2016,10,15,7,45,260.5,70.0,2.45,15.5,126.0,82.62,53.67
2016,10,15,8,0,0.0,87.0,2.6,16.0,87.0,79.69,61.97
2016,10,15,8,15,0.0,102.5,2.9,16.0,102.5,94.1,74.04
2016,10,15,8,30,0.0,118.0,3.2,16.0,118.0,108.63,86.04
2016,10,15,8,45,0.0,126.5,3.5,16.5,126.5,116.93,92.56
2016,10,15,9,0,0.0,135.0,3.8,17.0,135.0,125.2,98.98
2016,10,15,9,15,0.0,118.0,4.0,17.0,118.0,109.82,86.06
2016,10,15,9,30,0.0,101.0,4.2,17.0,101.0,94.11,72.92
2016,10,15,9,45,3.0,144.0,4.45,17.0,146.0,136.15,107.37
2016,10,15,10,0,6.0,187.0,4.7,17.0,191.0,179.06,142.12
2016,10,15,10,15,8.0,198.5,4.85,17.0,204.0,192.0,152.38
2016,10,15,10,30,10.0,210.0,5.0,17.0,217.0,205.21,162.89
2016,10,15,10,45,6.5,197.5,5.15,17.5,202.5,191.39,151.24
2016,10,15,11,0,3.0,185.0,5.3,18.0,188.0,177.18,139.34
2016,10,15,11,15,53.0,251.5,5.4,18.0,288.0,289.93,230.83
2016,10,15,11,30,103.0,318.0,5.5,18.0,388.0,403.16,320.68
2016,10,15,11,45,114.0,321.5,5.65,18.0,399.5,420.61,334.5
2016,10,15,12,0,125.0,325.0,5.8,18.0,411.0,449.36,357.26
2016,10,15,12,15,62.5,206.5,5.85,18.0,249.5,260.31,207.85
2016,10,15,12,30,0.0,88.0,5.9,18.0,88.0,82.06,61.95
2016,10,15,12,45,0.0,109.5,6.0,18.0,109.5,102.59,78.88
2016,10,15,13,0,0.0,131.0,6.1,18.0,131.0,123.62,96.11
2016,10,15,13,15,0.0,106.5,6.1,18.0,106.5,99.76,76.71
2016,10,15,13,30,0.0,82.0,6.1,18.0,82.0,76.41,57.65
2016,10,15,13,45,5.5,139.0,6.15,18.0,142.5,137.06,107.76
2016,10,15,14,0,11.0,196.0,6.2,18.0,203.0,201.68,160.66
2016,10,15,14,15,5.5,145.5,6.15,17.5,149.0,144.54,114.42
2016,10,15,14,30,0.0,95.0,6.1,17.0,95.0,88.97,68.78
2016,10,15,14,45,0.0,106.0,6.05,17.0,106.0,100.36,78.46
2016,10,15,15,0,0.0,117.0,6.0,17.0,117.0,112.49,88.74
2016,10,15,15,15,0.0,67.5,5.8,17.0,67.5,62.79,47.38
2016,10,15,15,30,0.0,18.0,5.6,17.0,18.0,16.69,8.52
2016,10,15,15,45,0.0,15.5,5.45,17.0,15.5,14.37,6.57
2016,10,15,16,0,0.0,13.0,5.3,17.0,13.0,12.04,4.59
2016,10,15,16,15,0.0,10.0,5.15,16.5,10.0,9.26,2.2
2016,10,15,16,30,0.0,7.0,5.0,16.0,7.0,6.48,0.0
2016,10,15,16,45,0.0,5.0,4.85,16.0,5.0,4.62,0.0
2016,10,15,17,0,0.0,3.0,4.7,16.0,3.0,2.77,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.0,1.5,1.39,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,9.0,1.6,14.5,9.0,8.33,0.0
2016,10,16,7,0,0.0,18.0,1.7,15.0,18.0,16.69,8.48
2016,10,16,7,15,0.0,28.5,1.8,15.0,28.5,26.45,17.57
2016,10,16,7,30,0.0,39.0,1.9,15.0,39.0,36.22,25.13
2016,10,16,7,45,0.0,50.5,2.0,15.5,50.5,46.94,34.36
2016,10,16,8,0,0.0,62.0,2.1,16.0,62.0,57.63,43.41
2016,10,16,8,15,0.0,73.0,2.2,16.0,73.0,67.77,51.94
2016,10,16,8,30,0.0,84.0,2.3,16.0,84.0,77.96,60.41
2016,10,16,8,45,0.0,107.0,2.4,16.5,107.0,99.18,77.83
2016,10,16,9,0,0.0,130.0,2.5,17.0,130.0,120.62,95.16
2016,10,16,9,15,0.0,106.0,2.55,17.0,106.0,98.68,76.82
2016,10,16,9,30,0.0,82.0,2.6,17.0,82.0,76.37,58.22
2016,10,16,9,45,1.0,128.0,2.7,17.0,128.5,120.04,94.08
2016,10,16,10,0,2.0,174.0,2.8,17.0,175.0,164.39,129.91
2016,10,16,10,15,1.0,117.5,2.85,17.0,118.0,110.44,85.78
2016,10,16,10,30,0.0,61.0,2.9,17.0,61.0,56.8,41.62
2016,10,16,10,45,0.0,63.5,3.0,17.0,63.5,59.14,43.53
2016,10,16,11,0,0.0,66.0,3.1,17.0,66.0,61.48,45.42
2016,10,16,11,15,0.0,78.5,3.1,17.0,78.5,73.17,55.0
2016,10,16,11,30,0.0,91.0,3.1,17.0,91.0,84.86,64.56
2016,10,16,11,45,1.5,138.0,3.15,17.5,139.0,131.14,102.11
2016,10,16,12,0,3.0,185.0,3.2,18.0,187.0,178.7,140.08
2016,10,16,12,15,1.5,156.0,3.3,18.0,157.0,149.05,116.23
2016,10,16,12,30,0.0,127.0,3.4,18.0,127.0,119.52,92.43
2016,10,16,12,45,0.0,132.0,3.55,18.0,132.0,124.5,96.58
2016,10,16,13,0,0.0,137.0,3.7,18.0,137.0,129.57,100.77
2016,10,16,13,15,0.0,140.5,3.85,18.0,140.5,133.24,103.87
2016,10,16,13,30,0.0,144.0,4.0,18.0,144.0,137.0,107.08
2016,10,16,13,45,23.0,190.0,4.2,18.0,203.5,205.0,163.18
2016,10,16,14,0,46.0,236.0,4.4,18.0,263.0,289.72,231.83
2016,10,16,14,15,235.0,210.5,4.5,17.5,332.5,448.59,364.27
2016,10,16,14,30,424.0,185.0,4.6,17.0,402.0,586.24,476.85
2016,10,16,14,45,222.5,175.0,4.7,17.0,288.0,390.29,319.66
2016,10,16,15,0,21.0,165.0,4.8,17.0,174.0,181.87,146.33
2016,10,16,15,15,10.5,125.5,4.7,17.0,130.0,131.11,104.69
2016,10,16,15,30,0.0,86.0,4.6,17.0,86.0,81.75,63.4
2016,10,16,15,45,0.0,73.5,4.6,17.0,73.5,69.48,53.19
2016,10,16,16,0,0.0,61.0,4.6,17.0,61.0,57.2,42.81
2016,10,16,16,15,0.0,48.5,4.45,16.5,48.5,45.08,32.5
2016,10,16,16,30,0.0,36.0,4.3,16.0,36.0,33.43,22.46
2016,10,16,16,45,0.0,25.0,4.2,16.0,25.0,23.2,13.46
2016,10,16,17,0,0.0,14.0,4.1,16.0,14.0,12.97,3.84
2016,10,16,17,15,0.0,7.0,4.1,16.0,7.0,6.67,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,6,45,132.5,20.5,1.6,14.5,35.0,16.11,0.43
2016,10,17,7,0,265.0,41.0,1.6,15.0,70.0,32.03,21.28
2016,10,17,7,15,361.0,51.5,1.6,15.0,113.5,39.35,28.79
2016,10,17,7,30,457.0,62.0,1.6,15.0,157.0,63.5,38.67
2016,10,17,7,45,524.5,68.5,1.6,15.0,204.5,105.74,62.45
2016,10,17,8,0,592.0,75.0,1.6,15.0,252.0,156.03,99.88
2016,10,17,8,15,633.0,80.0,1.6,15.0,297.5,206.99,143.1
2016,10,17,8,30,674.0,85.0,1.6,15.0,343.0,262.12,191.49
2016,10,17,8,45,708.0,87.5,1.6,15.5,386.5,316.41,239.21
2016,10,17,9,0,742.0,90.0,1.6,16.0,430.0,373.35,288.19
2016,10,17,9,15,762.0,93.0,1.6,16.0,467.5,427.97,334.84
2016,10,17,9,30,782.0,96.0,1.6,16.0,505.0,481.79,379.57
2016,10,17,9,45,800.0,96.5,1.6,16.5,538.0,532.25,419.74
2016,10,17,10,0,818.0,97.0,1.6,17.0,571.0,582.35,458.36
2016,10,17,10,15,828.0,99.0,1.6,17.0,596.5,628.37,493.66
2016,10,17,10,30,838.0,101.0,1.6,17.0,622.0,672.83,526.97
2016,10,17,10,45,847.0,100.5,1.65,17.5,640.5,712.13,555.04
2016,10,17,11,0,856.0,100.0,1.7,18.0,659.0,749.27,579.84
2016,10,17,11,15,859.0,101.0,1.75,18.0,669.5,781.06,601.83
2016,10,17,11,30,862.0,102.0,1.8,18.0,680.0,804.9,618.31
2016,10,17,11,45,864.0,101.5,1.9,18.0,683.0,827.83,634.76
2016,10,17,12,0,866.0,101.0,2.0,18.0,686.0,847.59,649.11
2016,10,17,12,15,864.5,100.5,2.05,18.0,681.0,861.08,658.81
2016,10,17,12,30,863.0,100.0,2.1,18.0,676.0,871.13,666.34
2016,10,17,12,45,863.0,97.0,2.15,18.0,664.0,876.19,670.62
2016,10,17,13,0,863.0,94.0,2.2,18.0,652.0,877.73,672.67
2016,10,17,13,15,856.0,93.0,2.25,18.0,631.5,871.89,669.8
2016,10,17,13,30,849.0,92.0,2.3,18.0,611.0,869.98,669.86
2016,10,17,13,45,839.5,90.0,2.35,18.0,584.0,854.04,660.22
2016,10,17,14,0,830.0,88.0,2.4,18.0,557.0,834.85,648.47
2016,10,17,14,15,814.5,86.0,2.4,17.5,523.0,807.5,631.74
2016,10,17,14,30,799.0,84.0,2.4,17.0,489.0,777.46,612.97
2016,10,17,14,45,778.0,81.5,2.45,17.0,450.0,739.94,587.71
2016,10,17,15,0,757.0,79.0,2.5,17.0,411.0,700.49,560.64
2016,10,17,15,15,727.5,75.5,2.45,17.0,367.0,651.88,525.63
2016,10,17,15,30,698.0,72.0,2.4,17.0,323.0,606.41,492.28
2016,10,17,15,45,655.5,67.0,2.4,17.0,277.0,546.44,446.08
2016,10,17,16,0,613.0,62.0,2.4,17.0,231.0,487.64,398.68
2016,10,17,16,15,547.5,55.5,2.25,16.5,184.0,415.04,338.7
2016,10,17,16,30,482.0,49.0,2.1,16.0,137.0,346.6,279.9
2016,10,17,16,45,375.0,39.0,2.0,15.5,94.5,258.4,203.1
2016,10,17,17,0,268.0,29.0,1.9,15.0,52.0,178.7,117.85
2016,10,17,17,15,134.0,14.5,1.9,14.5,26.0,66.78,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,45,169.0,17.5,1.9,13.5,36.0,13.76,0.0
2016,10,18,7,0,338.0,35.0,1.9,14.0,72.0,28.23,18.02
2016,10,18,7,15,434.0,44.0,2.0,14.0,116.5,34.03,24.2
2016,10,18,7,30,530.0,53.0,2.1,14.0,161.0,56.93,32.14
2016,10,18,7,45,595.0,57.5,2.25,14.5,209.0,101.54,56.31
2016,10,18,8,0,660.0,62.0,2.4,15.0,257.0,153.66,95.04
2016,10,18,8,15,698.5,66.5,2.45,15.0,303.5,209.43,142.84
2016,10,18,8,30,737.0,71.0,2.5,15.0,350.0,266.63,193.81
2016,10,18,8,45,765.5,73.5,2.55,15.5,393.0,322.08,243.54
2016,10,18,9,0,794.0,76.0,2.6,16.0,436.0,379.47,293.99
2016,10,18,9,15,813.0,78.0,2.5,16.0,474.5,433.85,341.25
2016,10,18,9,30,832.0,80.0,2.4,16.0,513.0,488.5,387.28
2016,10,18,9,45,851.5,80.0,2.35,16.5,546.5,540.59,429.32
2016,10,18,10,0,871.0,80.0,2.3,17.0,580.0,592.53,469.83
2016,10,18,10,15,880.0,81.0,2.2,17.0,606.0,638.29,505.11
2016,10,18,10,30,889.0,82.0,2.1,17.0,632.0,682.23,538.03
2016,10,18,10,45,897.5,82.5,2.05,17.5,651.0,723.24,566.07
2016,10,18,11,0,906.0,83.0,2.0,18.0,670.0,761.93,591.32
2016,10,18,11,15,909.0,83.0,1.95,18.0,681.0,793.34,612.26
2016,10,18,11,30,912.0,83.0,1.9,18.0,692.0,821.71,631.0
2016,10,18,11,45,915.5,82.0,1.85,18.0,695.0,846.18,646.98
2016,10,18,12,0,919.0,81.0,1.8,18.0,698.0,867.36,660.71
2016,10,18,12,15,917.5,81.0,1.85,18.0,693.0,881.99,671.13
2016,10,18,12,30,916.0,81.0,1.9,18.0,688.0,893.0,679.29
2016,10,18,12,45,912.0,80.5,1.95,18.5,675.0,897.58,681.97
2016,10,18,13,0,908.0,80.0,2.0,19.0,662.0,898.47,682.35
2016,10,18,13,15,901.0,79.0,2.0,19.0,641.5,892.46,678.99
2016,10,18,13,30,894.0,78.0,2.0,19.0,621.0,882.86,673.38
2016,10,18,13,45,882.5,77.5,2.05,19.0,592.5,866.45,663.74
2016,10,18,14,0,871.0,77.0,2.1,19.0,564.0,846.79,651.93
2016,10,18,14,15,856.5,75.0,2.15,18.5,530.0,819.66,636.09
2016,10,18,14,30,842.0,73.0,2.2,18.0,496.0,789.75,618.1
2016,10,18,14,45,817.5,72.0,2.25,18.0,455.5,757.34,596.88
2016,10,18,15,0,793.0,71.0,2.3,18.0,415.0,716.13,568.88
2016,10,18,15,15,765.0,67.5,2.25,18.0,370.5,667.68,534.39
2016,10,18,15,30,737.0,64.0,2.2,18.0,326.0,618.32,498.45
2016,10,18,15,45,692.5,60.5,2.2,18.0,279.0,557.32,452.34
2016,10,18,16,0,648.0,57.0,2.2,18.0,232.0,501.48,407.3
2016,10,18,16,15,584.0,51.0,2.2,17.5,184.5,429.22,348.22
2016,10,18,16,30,520.0,45.0,2.2,17.0,137.0,361.03,289.88
2016,10,18,16,45,411.0,35.5,2.2,16.5,94.0,271.18,211.52
2016,10,18,17,0,302.0,26.0,2.2,16.0,51.0,188.45,116.71
2016,10,18,17,15,151.0,13.0,2.3,15.5,25.5,71.65,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,6,45,207.0,14.5,1.9,13.5,36.0,11.16,0.0
2016,10,19,7,0,414.0,29.0,1.9,14.0,72.0,22.77,13.29
2016,10,19,7,15,503.0,36.0,1.95,14.0,117.0,29.59,20.29
2016,10,19,7,30,592.0,43.0,2.0,14.0,162.0,51.82,27.03
2016,10,19,7,45,647.0,48.0,2.05,14.5,209.5,99.19,52.36
2016,10,19,8,0,702.0,53.0,2.1,15.0,257.0,152.85,92.46
2016,10,19,8,15,737.0,56.5,2.1,15.5,303.0,206.9,138.76
2016,10,19,8,30,772.0,60.0,2.1,16.0,349.0,264.21,189.66
2016,10,19,8,45,797.0,62.5,2.15,16.5,391.5,320.25,239.97
2016,10,19,9,0,822.0,65.0,2.2,17.0,434.0,378.67,291.2
2016,10,19,9,15,839.0,67.0,2.15,17.0,472.0,432.94,338.34
2016,10,19,9,30,856.0,69.0,2.1,17.0,510.0,487.17,384.0
2016,10,19,9,45,867.5,71.0,2.1,17.5,542.0,538.17,425.16
2016,10,19,10,0,879.0,73.0,2.1,18.0,574.0,588.07,464.1
2016,10,19,10,15,887.5,74.0,2.0,18.0,599.0,633.68,499.07
2016,10,19,10,30,896.0,75.0,1.9,18.0,624.0,677.42,531.62
2016,10,19,10,45,898.0,77.0,1.85,18.5,641.5,715.59,557.26
2016,10,19,11,0,900.0,79.0,1.8,19.0,659.0,751.01,580.05
