Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,15,903.0,79.5,1.75,19.0,669.5,782.66,601.03
2016,10,19,11,30,906.0,80.0,1.7,19.0,680.0,811.31,619.81
2016,10,19,11,45,905.5,81.0,1.7,19.5,682.5,834.52,634.11
2016,10,19,12,0,905.0,82.0,1.7,20.0,685.0,854.34,646.14
2016,10,19,12,15,903.5,81.5,1.7,20.0,680.0,868.13,655.39
2016,10,19,12,30,902.0,81.0,1.7,20.0,675.0,878.34,662.41
2016,10,19,12,45,898.0,80.5,1.75,20.0,662.0,882.78,666.28
2016,10,19,13,0,894.0,80.0,1.8,20.0,649.0,883.58,667.91
2016,10,19,13,15,887.5,79.0,1.8,20.0,628.5,877.99,664.84
2016,10,19,13,30,881.0,78.0,1.8,20.0,608.0,868.86,659.57
2016,10,19,13,45,871.5,76.5,1.85,20.0,581.0,853.07,650.42
2016,10,19,14,0,862.0,75.0,1.9,20.0,554.0,834.01,639.1
2016,10,19,14,15,847.5,73.5,1.95,20.0,520.0,807.66,622.68
2016,10,19,14,30,833.0,72.0,2.0,20.0,486.0,785.48,609.14
2016,10,19,14,45,812.5,70.0,2.05,20.0,446.5,748.32,584.7
2016,10,19,15,0,792.0,68.0,2.1,20.0,407.0,709.14,558.47
2016,10,19,15,15,763.5,64.5,2.05,19.5,363.0,660.46,525.05
2016,10,19,15,30,735.0,61.0,2.0,19.0,319.0,610.92,490.11
2016,10,19,15,45,693.5,57.0,1.95,19.0,272.5,551.59,445.25
2016,10,19,16,0,652.0,53.0,1.9,19.0,226.0,493.16,398.35
2016,10,19,16,15,588.5,47.0,1.85,18.5,179.0,424.95,342.42
2016,10,19,16,30,525.0,41.0,1.8,18.0,132.0,357.24,284.6
2016,10,19,16,45,419.5,32.5,1.75,17.5,89.5,270.66,208.74
2016,10,19,17,0,314.0,24.0,1.7,17.0,47.0,189.18,106.75
2016,10,19,17,15,157.0,12.0,1.75,16.5,23.5,72.61,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,6,45,199.0,14.5,1.45,14.5,35.0,11.25,0.0
2016,10,20,7,0,398.0,29.0,1.5,15.0,70.0,22.91,13.16
2016,10,20,7,15,491.5,37.0,1.5,15.0,115.0,28.13,18.88
2016,10,20,7,30,585.0,45.0,1.5,15.0,160.0,52.79,28.31
2016,10,20,7,45,643.5,50.0,1.55,15.5,208.5,99.87,53.0
2016,10,20,8,0,702.0,55.0,1.6,16.0,257.0,153.71,92.68
2016,10,20,8,15,738.5,58.5,1.5,16.5,303.0,207.98,138.63
2016,10,20,8,30,775.0,62.0,1.4,17.0,349.0,265.68,189.22
2016,10,20,8,45,801.5,64.5,1.35,17.5,392.5,322.31,239.21
2016,10,20,9,0,828.0,67.0,1.3,18.0,436.0,380.56,289.37
2016,10,20,9,15,845.5,69.0,1.25,18.0,474.0,436.14,336.6
2016,10,20,9,30,863.0,71.0,1.2,18.0,512.0,490.88,381.63
2016,10,20,9,45,879.0,71.5,1.2,18.5,545.0,542.99,422.7
2016,10,20,10,0,895.0,72.0,1.2,19.0,578.0,594.36,461.77
2016,10,20,10,15,903.0,73.0,1.2,19.5,603.5,640.26,495.6
2016,10,20,10,30,911.0,74.0,1.2,20.0,629.0,684.19,527.0
2016,10,20,10,45,916.0,75.0,1.25,20.5,647.0,723.85,553.78
2016,10,20,11,0,921.0,76.0,1.3,21.0,665.0,760.9,577.92
2016,10,20,11,15,924.0,76.5,1.3,21.0,675.5,793.08,599.12
2016,10,20,11,30,927.0,77.0,1.3,21.0,686.0,822.2,618.2
2016,10,20,11,45,927.0,77.0,1.3,21.5,688.5,845.09,631.89
2016,10,20,12,0,927.0,77.0,1.3,22.0,691.0,864.52,643.32
2016,10,20,12,15,925.5,77.0,1.3,22.0,686.0,879.13,652.88
2016,10,20,12,30,924.0,77.0,1.3,22.0,681.0,890.1,660.22
2016,10,20,12,45,918.5,77.0,1.35,22.0,667.5,893.92,663.72
2016,10,20,13,0,913.0,77.0,1.4,22.0,654.0,894.02,665.01
2016,10,20,13,15,906.5,76.0,1.4,22.0,633.5,888.38,662.0
2016,10,20,13,30,900.0,75.0,1.4,22.0,613.0,879.13,656.8
2016,10,20,13,45,890.0,74.0,1.45,22.0,585.0,863.35,648.01
2016,10,20,14,0,880.0,73.0,1.5,22.0,557.0,844.24,637.07
2016,10,20,14,15,866.0,71.0,1.5,22.0,522.5,817.41,620.28
2016,10,20,14,30,852.0,69.0,1.5,22.0,488.0,787.74,601.51
2016,10,20,14,45,832.0,67.0,1.5,22.0,448.5,750.73,577.43
2016,10,20,15,0,812.0,65.0,1.5,22.0,409.0,718.2,556.19
2016,10,20,15,15,783.5,62.0,1.5,21.5,364.5,669.64,523.96
2016,10,20,15,30,755.0,59.0,1.5,21.0,320.0,620.17,490.16
2016,10,20,15,45,713.0,55.0,1.55,21.0,273.0,559.95,446.04
2016,10,20,16,0,671.0,51.0,1.6,21.0,226.0,500.62,399.56
2016,10,20,16,15,606.5,45.5,1.6,20.0,178.5,427.77,341.58
2016,10,20,16,30,542.0,40.0,1.6,19.0,131.0,363.62,287.38
2016,10,20,16,45,428.0,31.5,1.65,18.5,88.0,272.5,207.89
2016,10,20,17,0,314.0,23.0,1.7,18.0,45.0,185.64,91.48
2016,10,20,17,15,157.0,11.5,1.7,17.5,22.5,71.72,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,14.0,1.2,15.0,32.5,10.88,0.0
2016,10,21,7,0,375.0,28.0,1.2,15.0,65.0,22.12,12.29
2016,10,21,7,15,469.5,36.0,1.15,15.0,109.0,27.36,18.18
2016,10,21,7,30,564.0,44.0,1.1,15.0,153.0,47.83,24.97
2016,10,21,7,45,288.5,73.0,1.05,15.5,129.5,85.61,55.31
2016,10,21,8,0,13.0,102.0,1.0,16.0,106.0,94.11,73.35
2016,10,21,8,15,18.0,119.5,0.9,16.5,125.5,112.47,88.31
2016,10,21,8,30,23.0,137.0,0.8,17.0,145.0,131.51,103.61
2016,10,21,8,45,75.5,163.0,0.7,17.5,195.5,174.48,137.01
2016,10,21,9,0,128.0,189.0,0.6,18.0,246.0,225.54,176.7
2016,10,21,9,15,142.0,206.5,0.55,18.0,274.5,257.19,201.59
2016,10,21,9,30,156.0,224.0,0.5,18.0,303.0,290.28,227.31
2016,10,21,9,45,110.5,233.0,0.5,18.5,290.5,281.16,219.73
2016,10,21,10,0,65.0,242.0,0.5,19.0,278.0,270.65,210.83
2016,10,21,10,15,203.0,248.0,0.5,19.0,369.0,371.7,289.45
2016,10,21,10,30,341.0,254.0,0.5,19.0,460.0,485.61,374.47
2016,10,21,10,45,309.5,269.0,0.55,19.5,460.5,495.08,379.45
2016,10,21,11,0,278.0,284.0,0.6,20.0,461.0,501.6,383.17
2016,10,21,11,15,249.5,294.0,0.7,20.0,454.5,493.35,377.54
2016,10,21,11,30,221.0,304.0,0.8,20.0,448.0,491.1,376.07
2016,10,21,11,45,286.5,292.5,0.9,20.5,480.0,550.19,420.13
2016,10,21,12,0,352.0,281.0,1.0,21.0,512.0,600.87,457.26
2016,10,21,12,15,624.0,182.0,1.1,21.0,588.5,748.28,567.28
2016,10,21,12,30,896.0,83.0,1.2,21.0,665.0,870.44,650.16
2016,10,21,12,45,886.5,85.0,1.35,21.0,650.5,872.94,652.77
2016,10,21,13,0,877.0,87.0,1.5,21.0,636.0,871.84,654.51
2016,10,21,13,15,869.5,86.0,1.65,21.0,615.5,865.43,652.72
2016,10,21,13,30,862.0,85.0,1.8,21.0,595.0,855.57,648.6
2016,10,21,13,45,849.5,84.0,1.95,21.0,567.0,845.25,644.16
2016,10,21,14,0,837.0,83.0,2.1,21.0,539.0,824.62,632.5
2016,10,21,14,15,821.5,81.0,2.2,20.5,505.5,797.26,616.81
2016,10,21,14,30,806.0,79.0,2.3,20.0,472.0,767.22,598.96
2016,10,21,14,45,783.5,76.5,2.4,20.0,432.5,728.58,573.39
2016,10,21,15,0,761.0,74.0,2.5,20.0,393.0,688.1,545.96
2016,10,21,15,15,730.5,70.5,2.5,19.5,349.5,639.02,511.92
2016,10,21,15,30,700.0,67.0,2.5,19.0,306.0,589.25,476.36
2016,10,21,15,45,656.0,62.0,2.55,19.0,260.0,532.57,432.32
2016,10,21,16,0,612.0,57.0,2.6,19.0,214.0,473.49,384.4
2016,10,21,16,15,543.0,50.5,2.6,18.5,168.0,399.88,323.52
2016,10,21,16,30,474.0,44.0,2.6,18.0,122.0,330.83,263.89
2016,10,21,16,45,359.5,34.0,2.6,17.5,81.0,241.07,184.11
2016,10,21,17,0,245.0,24.0,2.6,17.0,40.0,153.98,61.44
2016,10,21,17,15,122.5,12.0,2.65,16.5,20.0,58.53,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,22,6,45,149.0,16.0,1.7,13.0,30.0,12.84,0.0
2016,10,22,7,0,298.0,32.0,1.7,13.0,60.0,26.1,15.34
2016,10,22,7,15,389.0,43.0,1.7,13.0,102.5,33.88,23.97
2016,10,22,7,30,480.0,54.0,1.7,13.0,145.0,54.05,32.3
2016,10,22,7,45,542.5,60.5,1.7,13.5,190.5,96.62,55.02
2016,10,22,8,0,605.0,67.0,1.7,14.0,236.0,146.5,91.63
2016,10,22,8,15,666.0,64.0,1.65,14.0,280.5,194.22,131.33
2016,10,22,8,30,727.0,61.0,1.6,14.0,325.0,249.59,179.77
2016,10,22,8,45,523.0,115.0,1.55,14.5,317.0,276.07,211.21
2016,10,22,9,0,319.0,169.0,1.5,15.0,309.0,279.91,220.48
2016,10,22,9,15,398.0,169.0,1.4,15.0,359.0,336.09,266.21
2016,10,22,9,30,477.0,169.0,1.3,15.0,409.0,397.34,315.3
2016,10,22,9,45,533.0,163.5,1.2,15.5,447.5,447.75,354.71
2016,10,22,10,0,589.0,158.0,1.1,16.0,486.0,504.87,398.15
2016,10,22,10,15,635.0,151.5,1.1,16.0,519.5,555.38,436.97
2016,10,22,10,30,681.0,145.0,1.1,16.0,553.0,607.58,476.33
2016,10,22,10,45,621.5,171.5,1.1,16.0,552.5,621.83,485.83
2016,10,22,11,0,562.0,198.0,1.1,16.0,552.0,626.46,488.4
2016,10,22,11,15,482.0,230.5,1.15,16.0,538.0,620.2,482.83
2016,10,22,11,30,402.0,263.0,1.2,16.0,524.0,598.53,466.11
2016,10,22,11,45,532.0,218.0,1.25,16.5,564.5,678.4,526.47
2016,10,22,12,0,662.0,173.0,1.3,17.0,605.0,755.88,583.0
2016,10,22,12,15,667.0,169.5,1.35,17.0,601.5,769.51,592.5
2016,10,22,12,30,672.0,166.0,1.4,17.0,598.0,780.47,600.79
2016,10,22,12,45,781.0,130.0,1.45,17.0,623.0,841.73,644.01
2016,10,22,13,0,890.0,94.0,1.5,17.0,648.0,888.75,676.58
2016,10,22,13,15,698.5,146.5,1.55,17.0,572.5,796.23,613.67
2016,10,22,13,30,507.0,199.0,1.6,17.0,497.0,683.47,533.51
2016,10,22,13,45,522.0,184.0,1.7,17.0,478.0,677.07,532.15
2016,10,22,14,0,537.0,169.0,1.8,17.0,459.0,667.89,527.71
2016,10,22,14,15,547.5,154.0,1.85,16.5,433.5,652.1,518.93
2016,10,22,14,30,558.0,139.0,1.9,16.0,408.0,633.49,507.94
2016,10,22,14,45,561.5,125.0,1.95,16.0,377.0,613.43,494.37
2016,10,22,15,0,565.0,111.0,2.0,16.0,346.0,585.48,474.65
2016,10,22,15,15,533.0,105.5,2.05,16.0,307.5,538.72,439.32
2016,10,22,15,30,501.0,100.0,2.1,16.0,269.0,488.13,400.21
2016,10,22,15,45,474.5,87.5,2.15,16.0,228.5,438.03,360.35
2016,10,22,16,0,448.0,75.0,2.2,16.0,188.0,388.5,319.41
2016,10,22,16,15,395.0,63.5,2.15,15.5,147.0,326.06,266.6
2016,10,22,16,30,342.0,52.0,2.1,15.0,106.0,267.62,215.2
2016,10,22,16,45,258.0,37.5,2.1,14.5,70.0,194.83,148.67
2016,10,22,17,0,174.0,23.0,2.1,14.0,34.0,120.33,32.43
2016,10,22,17,15,87.0,11.5,2.15,14.0,17.0,44.2,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,6,45,39.5,16.0,1.35,12.5,19.5,15.25,0.0
2016,10,23,7,0,79.0,32.0,1.3,13.0,39.0,26.23,15.05
2016,10,23,7,15,108.5,51.0,1.3,13.0,67.5,40.88,29.99
2016,10,23,7,30,138.0,70.0,1.3,13.0,96.0,59.58,42.73
2016,10,23,7,45,155.0,89.5,1.3,13.5,126.0,89.94,64.77
2016,10,23,8,0,172.0,109.0,1.3,14.0,156.0,120.76,89.2
2016,10,23,8,15,185.0,126.5,1.3,14.0,185.5,151.28,114.81
2016,10,23,8,30,198.0,144.0,1.3,14.0,215.0,183.31,142.12
2016,10,23,8,45,306.0,147.5,1.3,14.5,272.5,235.19,183.05
2016,10,23,9,0,414.0,151.0,1.3,15.0,330.0,300.03,235.04
2016,10,23,9,15,471.5,152.5,1.3,15.0,374.0,350.91,277.03
2016,10,23,9,30,529.0,154.0,1.3,15.0,418.0,406.65,322.41
2016,10,23,9,45,445.0,187.5,1.35,15.0,419.5,424.11,337.26
2016,10,23,10,0,361.0,221.0,1.4,15.0,421.0,427.99,340.75
2016,10,23,10,15,393.5,224.5,1.45,15.0,451.5,469.86,373.93
2016,10,23,10,30,426.0,228.0,1.5,15.0,482.0,520.04,412.55
2016,10,23,10,45,575.0,184.0,1.55,15.5,537.5,597.4,472.41
2016,10,23,11,0,724.0,140.0,1.6,16.0,593.0,686.06,539.0
2016,10,23,11,15,819.0,111.5,1.65,16.0,632.0,749.53,584.89
2016,10,23,11,30,914.0,83.0,1.7,16.0,671.0,811.43,628.08
2016,10,23,11,45,915.0,82.5,1.75,16.0,673.5,834.17,643.61
2016,10,23,12,0,916.0,82.0,1.8,16.0,676.0,853.52,657.3
2016,10,23,12,15,914.5,82.0,1.85,16.0,671.0,867.89,667.68
2016,10,23,12,30,913.0,82.0,1.9,16.0,666.0,878.66,675.78
2016,10,23,12,45,671.5,160.5,2.0,16.5,585.0,779.78,606.64
2016,10,23,13,0,430.0,239.0,2.1,17.0,504.0,657.52,514.81
2016,10,23,13,15,654.0,161.0,2.15,17.0,549.5,771.85,604.37
2016,10,23,13,30,878.0,83.0,2.2,17.0,595.0,861.82,668.16
2016,10,23,13,45,869.0,81.0,2.25,17.0,567.0,845.97,657.63
2016,10,23,14,0,860.0,79.0,2.3,17.0,539.0,826.87,645.87
2016,10,23,14,15,671.0,118.0,2.3,17.0,463.0,716.7,567.93
2016,10,23,14,30,482.0,157.0,2.3,17.0,387.0,592.19,475.19
2016,10,23,14,45,379.5,159.5,2.35,17.0,331.0,505.12,408.86
2016,10,23,15,0,277.0,162.0,2.4,17.0,275.0,409.8,334.1
2016,10,23,15,15,264.5,145.5,2.35,16.5,244.0,374.47,307.4
2016,10,23,15,30,252.0,129.0,2.3,16.0,213.0,338.99,279.56
2016,10,23,15,45,235.0,111.0,2.3,16.0,180.0,298.58,246.46
2016,10,23,16,0,218.0,93.0,2.3,16.0,147.0,258.68,212.83
2016,10,23,16,15,192.0,74.5,2.15,15.5,114.0,213.61,174.13
2016,10,23,16,30,166.0,56.0,2.0,15.0,81.0,170.13,135.7
2016,10,23,16,45,109.0,38.5,1.9,14.5,52.5,115.22,85.46
2016,10,23,17,0,52.0,21.0,1.8,14.0,24.0,56.53,2.67
2016,10,23,17,15,26.0,10.5,1.8,14.0,12.0,19.88,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,3.45,14.5,14.0,13.34,0.0
2016,10,24,7,0,0.0,28.0,3.6,15.0,28.0,25.4,13.73
2016,10,24,7,15,17.5,47.0,3.65,15.0,50.5,40.85,29.57
2016,10,24,7,30,35.0,66.0,3.7,15.0,73.0,57.68,42.36
2016,10,24,7,45,45.0,86.0,3.8,15.0,97.0,79.12,59.65
2016,10,24,8,0,55.0,106.0,3.9,15.0,121.0,102.15,78.64
2016,10,24,8,15,63.5,124.5,4.0,15.0,145.0,125.1,97.85
2016,10,24,8,30,72.0,143.0,4.1,15.0,169.0,149.2,118.11
2016,10,24,8,45,76.5,161.5,4.25,15.5,192.0,173.15,138.08
2016,10,24,9,0,81.0,180.0,4.4,16.0,215.0,197.74,158.34
2016,10,24,9,15,169.5,194.5,4.4,16.0,275.5,257.04,206.41
2016,10,24,9,30,258.0,209.0,4.4,16.0,336.0,326.98,263.29
2016,10,24,9,45,130.0,190.0,4.4,16.0,254.5,253.2,204.23
2016,10,24,10,0,2.0,171.0,4.4,16.0,173.0,161.88,128.76
2016,10,24,10,15,23.5,208.5,4.45,16.0,223.0,211.65,169.56
2016,10,24,10,30,45.0,246.0,4.5,16.0,273.0,270.24,216.87
2016,10,24,10,45,92.0,267.5,4.55,16.5,324.5,327.78,263.07
2016,10,24,11,0,139.0,289.0,4.6,17.0,376.0,397.07,317.84
2016,10,24,11,15,69.5,223.5,4.6,17.0,267.0,273.76,219.16
2016,10,24,11,30,0.0,158.0,4.6,17.0,158.0,149.5,117.37
2016,10,24,11,45,5.5,187.5,4.65,17.0,191.0,183.33,145.07
2016,10,24,12,0,11.0,217.0,4.7,17.0,224.0,218.12,173.21
2016,10,24,12,15,5.5,151.5,4.75,17.0,155.0,148.27,116.68
2016,10,24,12,30,0.0,86.0,4.8,17.0,86.0,80.16,60.87
2016,10,24,12,45,1.0,133.0,4.85,17.0,134.0,126.58,99.11
2016,10,24,13,0,2.0,180.0,4.9,17.0,182.0,175.14,138.72
2016,10,24,13,15,5.0,186.0,4.95,17.0,189.5,184.57,146.6
2016,10,24,13,30,8.0,192.0,5.0,17.0,197.0,194.29,154.8
2016,10,24,13,45,4.0,118.0,5.05,17.0,120.5,114.99,90.15
2016,10,24,14,0,0.0,44.0,5.1,17.0,44.0,40.91,28.68
2016,10,24,14,15,0.0,25.5,4.95,16.5,25.5,23.68,14.34
2016,10,24,14,30,0.0,7.0,4.8,16.0,7.0,6.49,0.0
2016,10,24,14,45,1.0,72.0,4.7,16.0,72.5,67.78,51.76
2016,10,24,15,0,2.0,137.0,4.6,16.0,138.0,137.75,110.42
2016,10,24,15,15,1.0,121.0,4.45,16.0,121.5,121.07,96.6
2016,10,24,15,30,0.0,105.0,4.3,16.0,105.0,104.44,82.77
2016,10,24,15,45,0.0,88.0,4.15,16.0,88.0,87.32,68.38
2016,10,24,16,0,0.0,71.0,4.0,16.0,71.0,70.1,53.7
2016,10,24,16,15,0.0,54.5,3.9,15.5,54.5,53.31,39.3
2016,10,24,16,30,0.0,38.0,3.8,15.0,38.0,36.24,24.5
2016,10,24,16,45,0.0,24.0,3.7,15.0,24.0,22.28,11.82
2016,10,24,17,0,0.0,10.0,3.6,15.0,10.0,9.27,0.0
2016,10,24,17,15,0.0,5.0,3.65,15.0,5.0,4.77,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,3.45,15.0,4.5,4.29,0.0
2016,10,25,7,0,0.0,9.0,3.6,15.0,9.0,8.33,0.51
2016,10,25,7,15,0.0,16.5,3.6,15.0,16.5,15.29,7.52
2016,10,25,7,30,0.0,24.0,3.6,15.0,24.0,22.26,13.12
2016,10,25,7,45,0.0,32.5,3.65,15.5,32.5,30.16,19.99
2016,10,25,8,0,0.0,41.0,3.7,16.0,41.0,38.07,26.78
2016,10,25,8,15,0.0,49.5,3.65,16.0,49.5,45.99,33.55
2016,10,25,8,30,0.0,58.0,3.6,16.0,58.0,53.92,40.24
2016,10,25,8,45,0.0,61.5,3.55,16.0,61.5,57.19,42.93
2016,10,25,9,0,0.0,65.0,3.5,16.0,65.0,60.46,45.58
2016,10,25,9,15,0.0,59.0,3.55,16.0,59.0,54.87,40.77
2016,10,25,9,30,0.0,53.0,3.6,16.0,53.0,49.28,35.98
2016,10,25,9,45,0.0,70.5,3.7,16.5,70.5,65.62,49.48
2016,10,25,10,0,0.0,88.0,3.8,17.0,88.0,81.98,62.84
2016,10,25,10,15,0.0,80.5,3.85,17.0,80.5,74.98,56.92
2016,10,25,10,30,0.0,73.0,3.9,17.0,73.0,67.98,51.05
2016,10,25,10,45,0.0,61.5,3.95,17.0,61.5,57.26,42.1
2016,10,25,11,0,0.0,50.0,4.0,17.0,50.0,46.53,33.17
2016,10,25,11,15,0.0,56.5,4.0,17.0,56.5,52.6,38.18
2016,10,25,11,30,0.0,63.0,4.0,17.0,63.0,58.67,43.18
2016,10,25,11,45,0.0,71.5,4.05,17.0,71.5,66.61,49.72
2016,10,25,12,0,0.0,80.0,4.1,17.0,80.0,74.55,56.27
2016,10,25,12,15,8.5,153.5,4.0,17.0,159.0,152.79,120.58
2016,10,25,12,30,17.0,227.0,3.9,17.0,238.0,235.25,187.1
2016,10,25,12,45,17.0,222.5,3.85,17.5,233.5,231.51,183.73
2016,10,25,13,0,17.0,218.0,3.8,18.0,229.0,227.77,180.57
2016,10,25,13,15,32.5,228.0,3.75,18.0,247.5,265.19,211.11
2016,10,25,13,30,48.0,238.0,3.7,18.0,266.0,292.07,233.1
2016,10,25,13,45,47.0,227.0,3.65,18.0,253.0,280.38,224.12
2016,10,25,14,0,46.0,216.0,3.6,18.0,240.0,268.58,215.14
2016,10,25,14,15,93.5,210.0,3.5,18.0,255.0,302.58,244.28
2016,10,25,14,30,141.0,204.0,3.4,18.0,270.0,347.57,281.62
2016,10,25,14,45,139.5,186.0,3.35,18.0,246.5,324.14,263.42
2016,10,25,15,0,138.0,168.0,3.3,18.0,223.0,300.21,244.82
2016,10,25,15,15,132.5,149.0,3.15,17.5,197.0,271.63,222.42
2016,10,25,15,30,127.0,130.0,3.0,17.0,171.0,242.87,199.39
2016,10,25,15,45,116.5,110.5,2.9,17.0,143.5,210.06,172.05
2016,10,25,16,0,106.0,91.0,2.8,17.0,116.0,177.55,144.37
2016,10,25,16,15,88.0,71.5,2.6,16.5,89.0,141.11,112.96
2016,10,25,16,30,70.0,52.0,2.4,16.0,62.0,105.54,81.72
2016,10,25,16,45,35.0,34.5,2.25,16.0,39.5,66.0,45.07
2016,10,25,17,0,0.0,17.0,2.1,16.0,17.0,16.61,0.0
2016,10,25,17,15,0.0,8.5,2.05,16.0,8.5,8.1,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,26,6,45,158.0,13.0,1.7,14.0,25.5,12.39,0.0
2016,10,26,7,0,316.0,26.0,1.7,14.0,51.0,21.02,9.35
2016,10,26,7,15,421.5,34.5,1.7,14.0,93.0,26.77,17.43
2016,10,26,7,30,527.0,43.0,1.7,14.0,135.0,42.24,23.44
2016,10,26,7,45,590.0,48.5,1.75,14.5,181.0,86.22,44.9
2016,10,26,8,0,653.0,54.0,1.8,15.0,227.0,139.38,83.18
2016,10,26,8,15,693.0,58.0,1.85,15.5,272.0,191.19,126.59
2016,10,26,8,30,733.0,62.0,1.9,16.0,317.0,246.89,175.53
2016,10,26,8,45,761.0,65.0,2.0,16.5,359.0,301.43,224.4
2016,10,26,9,0,789.0,68.0,2.1,17.0,401.0,357.84,274.1
2016,10,26,9,15,808.5,70.0,2.15,17.0,438.0,411.22,320.91
2016,10,26,9,30,828.0,72.0,2.2,17.0,475.0,464.92,366.73
2016,10,26,9,45,844.5,73.0,2.3,17.5,507.0,515.23,408.16
2016,10,26,10,0,861.0,74.0,2.4,18.0,539.0,565.22,448.12
2016,10,26,10,15,870.5,75.0,2.45,18.0,564.0,610.09,483.86
2016,10,26,10,30,880.0,76.0,2.5,18.0,589.0,653.2,517.5
2016,10,26,10,45,883.5,78.0,2.6,18.0,606.0,691.35,546.72
2016,10,26,11,0,887.0,80.0,2.7,18.0,623.0,726.92,572.4
2016,10,26,11,15,891.0,80.5,2.75,18.0,634.0,758.46,594.83
2016,10,26,11,30,895.0,81.0,2.8,18.0,645.0,787.12,615.18
2016,10,26,11,45,894.0,82.0,2.9,18.5,647.0,809.34,630.08
2016,10,26,12,0,893.0,83.0,3.0,19.0,649.0,828.22,642.7
2016,10,26,12,15,892.5,83.0,3.0,19.0,644.5,842.95,653.09
2016,10,26,12,30,892.0,83.0,3.0,19.0,640.0,854.22,661.2
2016,10,26,12,45,884.5,84.0,3.05,19.0,627.0,857.22,663.98
2016,10,26,13,0,877.0,85.0,3.1,19.0,614.0,856.65,664.47
2016,10,26,13,15,870.0,84.0,3.05,18.5,594.0,850.65,661.91
2016,10,26,13,30,863.0,83.0,3.0,18.0,574.0,841.21,657.07
2016,10,26,13,45,850.5,82.0,2.95,18.0,546.5,830.87,650.48
2016,10,26,14,0,838.0,81.0,2.9,18.0,519.0,810.36,636.7
2016,10,26,14,15,822.0,79.0,2.8,18.0,485.0,782.78,617.6
2016,10,26,14,30,806.0,77.0,2.7,18.0,451.0,752.55,596.54
2016,10,26,14,45,782.5,74.5,2.65,18.0,411.5,713.5,569.09
2016,10,26,15,0,759.0,72.0,2.6,18.0,372.0,672.66,539.95
2016,10,26,15,15,726.0,68.5,2.45,17.5,329.0,622.36,503.55
2016,10,26,15,30,693.0,65.0,2.3,17.0,286.0,571.52,465.62
2016,10,26,15,45,643.5,60.0,2.2,17.0,240.0,512.66,418.1
2016,10,26,16,0,594.0,55.0,2.1,17.0,194.0,451.51,367.24
2016,10,26,16,15,516.5,47.5,1.8,16.5,148.5,373.8,301.54
2016,10,26,16,30,439.0,40.0,1.5,16.0,103.0,301.53,237.94
2016,10,26,16,45,219.5,33.0,1.25,15.5,64.5,169.8,120.69
2016,10,26,17,0,0.0,26.0,1.0,15.0,26.0,32.54,0.0
2016,10,26,17,15,0.0,13.0,0.95,15.0,13.0,12.39,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,14.5,8.5,8.1,0.0
2016,10,27,7,0,0.0,17.0,2.3,15.0,17.0,15.77,4.96
2016,10,27,7,15,0.0,32.0,2.4,15.0,32.0,29.53,19.61
2016,10,27,7,30,0.0,47.0,2.5,15.0,47.0,42.91,30.39
2016,10,27,7,45,0.0,63.5,2.6,15.5,63.5,57.89,43.36
2016,10,27,8,0,0.0,80.0,2.7,16.0,80.0,73.09,56.33
2016,10,27,8,15,0.0,96.5,2.65,16.0,96.5,88.48,69.36
2016,10,27,8,30,0.0,113.0,2.6,16.0,113.0,104.01,82.33
2016,10,27,8,45,0.0,69.0,2.55,16.0,69.0,64.2,48.82
2016,10,27,9,0,0.0,25.0,2.5,16.0,25.0,23.2,14.09
2016,10,27,9,15,0.0,83.5,2.45,16.0,83.5,77.74,60.03
2016,10,27,9,30,0.0,142.0,2.4,16.0,142.0,132.7,105.38
2016,10,27,9,45,0.0,137.5,2.35,16.5,137.5,128.69,101.56
2016,10,27,10,0,0.0,133.0,2.3,17.0,133.0,124.58,97.81
2016,10,27,10,15,58.5,198.0,2.25,17.0,232.0,227.12,181.53
2016,10,27,10,30,117.0,263.0,2.2,17.0,331.0,340.69,271.42
2016,10,27,10,45,58.5,175.0,2.15,17.0,209.0,210.21,167.41
2016,10,27,11,0,0.0,87.0,2.1,17.0,87.0,81.08,61.59
2016,10,27,11,15,0.0,116.0,2.2,17.0,116.0,108.7,84.33
2016,10,27,11,30,0.0,145.0,2.3,17.0,145.0,136.89,107.18
2016,10,27,11,45,0.0,146.0,2.4,17.0,146.0,138.02,108.03
2016,10,27,12,0,0.0,147.0,2.5,17.0,147.0,139.17,108.97
2016,10,27,12,15,0.0,141.0,2.5,16.5,141.0,133.41,104.53
2016,10,27,12,30,0.0,135.0,2.5,16.0,135.0,127.65,100.09
2016,10,27,12,45,0.0,126.0,2.5,16.0,126.0,118.91,93.03
2016,10,27,13,0,0.0,117.0,2.5,16.0,117.0,110.16,85.96
2016,10,27,13,15,0.0,121.5,2.4,16.0,121.5,114.77,89.85
2016,10,27,13,30,0.0,126.0,2.3,16.0,126.0,119.51,93.85
2016,10,27,13,45,0.0,115.0,2.2,16.0,115.0,108.72,85.12
2016,10,27,14,0,0.0,104.0,2.1,16.0,104.0,97.93,76.37
2016,10,27,14,15,0.0,110.0,2.0,16.0,110.0,104.35,81.86
2016,10,27,14,30,0.0,116.0,1.9,16.0,116.0,111.15,87.66
2016,10,27,14,45,0.0,78.0,1.8,16.0,78.0,72.62,55.73
2016,10,27,15,0,0.0,40.0,1.7,16.0,40.0,37.15,25.97
2016,10,27,15,15,0.0,35.0,1.6,16.0,35.0,32.49,22.09
2016,10,27,15,30,0.0,30.0,1.5,16.0,30.0,27.83,18.14
2016,10,27,15,45,0.0,25.0,1.4,16.0,25.0,23.18,14.16
2016,10,27,16,0,0.0,20.0,1.3,16.0,20.0,18.54,10.13
2016,10,27,16,15,0.0,15.0,1.2,16.0,15.0,13.89,6.07
2016,10,27,16,30,0.0,10.0,1.1,16.0,10.0,9.26,2.0
2016,10,27,16,45,0.0,6.0,1.0,16.0,6.0,5.55,0.0
2016,10,27,17,0,0.0,2.0,0.9,16.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.95,16.0,1.0,0.95,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.5,0.35,15.0,8.5,8.1,0.0
2016,10,28,7,0,0.0,17.0,0.3,15.0,17.0,15.77,4.25
2016,10,28,7,15,0.0,33.5,0.35,15.0,33.5,30.68,20.58
2016,10,28,7,30,0.0,50.0,0.4,15.0,50.0,45.24,32.36
2016,10,28,7,45,0.0,68.5,0.5,15.5,68.5,61.99,46.79
2016,10,28,8,0,0.0,87.0,0.6,16.0,87.0,79.04,61.25
2016,10,28,8,15,4.5,104.0,0.7,16.0,105.5,95.89,75.24
2016,10,28,8,30,9.0,121.0,0.8,16.0,124.0,113.4,89.63
2016,10,28,8,45,60.0,148.0,0.9,16.0,172.5,155.46,122.93
2016,10,28,9,0,111.0,175.0,1.0,16.0,221.0,205.42,162.87
2016,10,28,9,15,110.0,191.5,1.1,16.0,240.5,228.71,181.98
2016,10,28,9,30,109.0,208.0,1.2,16.0,260.0,248.6,198.21
2016,10,28,9,45,68.5,207.5,1.35,16.5,241.0,234.15,186.49
2016,10,28,10,0,28.0,207.0,1.5,17.0,222.0,211.3,167.67
2016,10,28,10,15,56.0,231.0,1.6,17.0,262.5,258.77,205.75
2016,10,28,10,30,84.0,255.0,1.7,17.0,303.0,304.81,242.13
2016,10,28,10,45,61.0,250.5,1.85,17.0,286.0,289.18,229.39
2016,10,28,11,0,38.0,246.0,2.0,17.0,269.0,271.6,215.19
2016,10,28,11,15,19.5,210.5,2.1,17.0,222.5,215.95,170.87
2016,10,28,11,30,1.0,175.0,2.2,17.0,176.0,167.24,131.5
2016,10,28,11,45,0.5,167.0,2.35,17.0,167.5,159.19,125.12
2016,10,28,12,0,0.0,159.0,2.5,17.0,159.0,151.09,118.61
2016,10,28,12,15,0.0,135.5,2.55,17.0,135.5,128.03,99.97
2016,10,28,12,30,0.0,112.0,2.6,17.0,112.0,105.1,81.37
2016,10,28,12,45,8.5,164.5,2.65,17.0,169.5,164.68,130.26
2016,10,28,13,0,17.0,217.0,2.7,17.0,227.0,227.14,180.69
2016,10,28,13,15,13.5,204.5,2.7,17.0,212.5,211.91,168.44
2016,10,28,13,30,10.0,192.0,2.7,17.0,198.0,196.62,156.32
2016,10,28,13,45,5.0,161.0,2.7,17.0,164.0,160.38,127.12
2016,10,28,14,0,0.0,130.0,2.7,17.0,130.0,124.5,97.92
2016,10,28,14,15,0.0,115.5,2.65,17.0,115.5,110.07,86.3
2016,10,28,14,30,0.0,101.0,2.6,17.0,101.0,95.66,74.57
2016,10,28,14,45,0.0,92.5,2.6,17.0,92.5,87.43,67.91
2016,10,28,15,0,0.0,84.0,2.6,17.0,84.0,79.22,61.21
2016,10,28,15,15,0.0,74.0,2.45,16.5,74.0,69.47,53.24
2016,10,28,15,30,0.0,64.0,2.3,16.0,64.0,59.73,45.17
2016,10,28,15,45,0.0,53.5,2.15,16.0,53.5,49.74,36.66
2016,10,28,16,0,0.0,43.0,2.0,16.0,43.0,39.95,28.22
2016,10,28,16,15,0.0,32.5,1.75,15.5,32.5,30.17,19.75
2016,10,28,16,30,0.0,22.0,1.5,15.0,22.0,20.4,11.2
2016,10,28,16,45,0.0,13.5,1.3,15.0,13.5,12.51,3.34
2016,10,28,17,0,0.0,5.0,1.1,15.0,5.0,4.77,0.0
2016,10,28,17,15,0.0,2.5,1.1,14.5,2.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,10.5,1.7,15.0,10.5,10.01,0.0
2016,10,29,7,0,0.0,21.0,1.8,15.0,21.0,19.32,5.24
2016,10,29,7,15,13.5,39.5,1.9,15.0,42.0,34.69,23.76
2016,10,29,7,30,27.0,58.0,2.0,15.0,63.0,50.56,36.42
2016,10,29,7,45,39.0,77.5,2.15,15.5,86.5,71.04,52.87
2016,10,29,8,0,51.0,97.0,2.3,16.0,110.0,93.38,71.02
2016,10,29,8,15,59.5,115.5,2.4,16.0,133.5,115.91,89.8
2016,10,29,8,30,68.0,134.0,2.5,16.0,157.0,139.62,109.64
2016,10,29,8,45,34.0,103.0,2.6,16.0,114.5,106.42,83.36
2016,10,29,9,0,0.0,72.0,2.7,16.0,72.0,67.0,51.09
2016,10,29,9,15,0.0,111.5,2.8,16.0,111.5,103.88,81.84
2016,10,29,9,30,0.0,151.0,2.9,16.0,151.0,141.26,112.5
2016,10,29,9,45,40.0,190.5,3.05,16.5,211.5,202.99,162.63
2016,10,29,10,0,80.0,230.0,3.2,17.0,272.0,267.3,214.13
2016,10,29,10,15,133.0,244.5,3.25,17.0,318.5,324.13,259.78
2016,10,29,10,30,186.0,259.0,3.3,17.0,365.0,380.35,304.67
2016,10,29,10,45,225.5,263.0,3.35,17.5,395.5,420.34,335.88
2016,10,29,11,0,265.0,267.0,3.4,18.0,426.0,470.76,374.72
2016,10,29,11,15,260.0,273.0,3.35,18.0,431.0,484.64,385.02
2016,10,29,11,30,255.0,279.0,3.3,18.0,436.0,497.42,394.57
2016,10,29,11,45,575.0,180.5,3.3,18.0,536.5,662.16,526.31
2016,10,29,12,0,895.0,82.0,3.3,18.0,637.0,821.08,643.53
