Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,893.0,81.5,3.25,18.0,631.5,833.93,651.34
2016,10,29,12,30,891.0,81.0,3.2,18.0,626.0,843.29,657.9
2016,10,29,12,45,887.5,80.0,3.15,18.0,613.5,847.26,660.79
2016,10,29,13,0,884.0,79.0,3.1,18.0,601.0,847.7,661.35
2016,10,29,13,15,548.5,164.0,3.0,18.0,484.0,668.48,530.49
2016,10,29,13,30,213.0,249.0,2.9,18.0,367.0,458.15,365.09
2016,10,29,13,45,244.5,231.5,2.85,18.0,361.0,477.93,382.62
2016,10,29,14,0,276.0,214.0,2.8,18.0,355.0,482.61,387.66
2016,10,29,14,15,213.0,204.5,2.7,18.0,309.0,405.63,327.34
2016,10,29,14,30,150.0,195.0,2.6,18.0,263.0,343.56,277.8
2016,10,29,14,45,75.0,156.0,2.55,18.0,190.0,225.01,182.1
2016,10,29,15,0,0.0,117.0,2.5,18.0,117.0,114.96,90.42
2016,10,29,15,15,347.0,88.0,2.35,17.5,194.0,370.0,306.69
2016,10,29,15,30,694.0,59.0,2.2,17.0,271.0,559.09,457.35
2016,10,29,15,45,641.0,54.5,2.1,17.0,225.5,494.68,403.53
2016,10,29,16,0,588.0,50.0,2.0,17.0,180.0,436.86,354.69
2016,10,29,16,15,508.0,43.0,1.85,16.5,135.5,359.54,289.13
2016,10,29,16,30,428.0,36.0,1.7,16.0,91.0,288.0,225.34
2016,10,29,16,45,214.0,27.5,1.55,15.5,55.0,156.38,100.27
2016,10,29,17,0,0.0,19.0,1.4,15.0,19.0,18.11,0.0
2016,10,29,17,15,0.0,9.5,1.4,15.0,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,7.0,4.15,15.0,7.0,6.67,0.0
2016,10,30,7,0,0.0,14.0,4.3,15.0,14.0,12.98,0.63
2016,10,30,7,15,0.0,29.0,4.3,15.0,29.0,26.82,16.95
2016,10,30,7,30,0.0,44.0,4.3,15.0,44.0,40.18,27.94
2016,10,30,7,45,0.0,61.0,4.35,15.5,61.0,55.57,41.29
2016,10,30,8,0,0.0,78.0,4.4,16.0,78.0,71.21,54.7
2016,10,30,8,15,0.0,96.0,4.45,16.0,96.0,87.94,68.93
2016,10,30,8,30,0.0,114.0,4.5,16.0,114.0,104.87,83.15
2016,10,30,8,45,0.0,70.0,4.55,16.0,70.0,65.13,49.65
2016,10,30,9,0,0.0,26.0,4.6,16.0,26.0,24.13,14.88
2016,10,30,9,15,0.0,75.0,4.65,16.0,75.0,69.8,53.41
2016,10,30,9,30,0.0,124.0,4.7,16.0,124.0,115.81,91.67
2016,10,30,9,45,0.0,135.0,4.8,16.5,135.0,126.4,100.02
2016,10,30,10,0,0.0,146.0,4.9,17.0,146.0,137.08,108.41
2016,10,30,10,15,76.5,202.0,4.95,17.0,245.5,241.76,194.71
2016,10,30,10,30,153.0,258.0,5.0,17.0,345.0,358.16,288.68
2016,10,30,10,45,92.5,248.0,5.1,17.0,301.0,307.82,247.47
2016,10,30,11,0,32.0,238.0,5.2,17.0,257.0,259.22,207.24
2016,10,30,11,15,417.0,177.0,5.15,17.0,432.0,506.83,412.67
2016,10,30,11,30,802.0,116.0,5.1,17.0,607.0,749.98,603.38
2016,10,30,11,45,808.0,114.5,5.1,17.0,610.5,773.5,619.59
2016,10,30,12,0,814.0,113.0,5.1,17.0,614.0,794.19,634.87
2016,10,30,12,15,636.5,170.5,5.05,17.0,560.5,730.42,586.28
2016,10,30,12,30,459.0,228.0,5.0,17.0,507.0,651.12,522.64
2016,10,30,12,45,627.5,169.5,4.95,17.0,542.0,738.8,593.8
2016,10,30,13,0,796.0,111.0,4.9,17.0,577.0,815.18,651.0
2016,10,30,13,15,786.5,109.5,4.85,17.0,556.5,806.84,644.82
2016,10,30,13,30,777.0,108.0,4.8,17.0,536.0,795.29,636.89
2016,10,30,13,45,426.0,162.5,4.75,17.0,395.0,560.65,456.22
2016,10,30,14,0,75.0,217.0,4.7,17.0,254.0,295.15,238.61
2016,10,30,14,15,393.0,157.5,4.55,17.0,334.5,519.91,426.71
2016,10,30,14,30,711.0,98.0,4.4,17.0,415.0,698.22,567.9
2016,10,30,14,45,566.5,111.5,4.3,17.0,350.0,588.45,482.39
2016,10,30,15,0,422.0,125.0,4.2,17.0,285.0,479.55,395.23
2016,10,30,15,15,387.5,116.5,4.0,16.5,249.5,433.66,359.1
2016,10,30,15,30,353.0,108.0,3.8,16.0,214.0,388.67,322.52
2016,10,30,15,45,425.5,85.0,3.65,16.0,192.0,394.63,327.07
2016,10,30,16,0,498.0,62.0,3.5,16.0,170.0,396.18,325.94
2016,10,30,16,15,409.5,52.5,3.4,15.5,127.0,314.66,255.69
2016,10,30,16,30,321.0,43.0,3.3,15.0,84.0,240.43,189.14
2016,10,30,16,45,160.5,30.0,3.2,15.0,50.5,134.47,81.34
2016,10,30,17,0,0.0,17.0,3.1,15.0,17.0,16.2,0.0
2016,10,30,17,15,0.0,8.5,3.05,15.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,12.5,1.7,13.0,18.0,11.91,0.0
2016,10,31,7,0,159.0,25.0,1.7,13.0,36.0,19.83,2.01
2016,10,31,7,15,278.0,37.5,1.8,13.5,74.0,29.23,18.98
2016,10,31,7,30,397.0,50.0,1.9,14.0,112.0,43.49,32.45
2016,10,31,7,45,477.5,57.0,2.0,14.5,156.5,81.33,45.98
2016,10,31,8,0,558.0,64.0,2.1,15.0,201.0,128.67,78.42
2016,10,31,8,15,606.0,69.5,2.15,15.0,245.0,177.61,118.61
2016,10,31,8,30,654.0,75.0,2.2,15.0,289.0,231.47,165.5
2016,10,31,8,45,393.0,122.0,2.3,15.0,255.5,234.97,180.4
2016,10,31,9,0,132.0,169.0,2.4,15.0,222.0,206.8,164.91
2016,10,31,9,15,109.0,184.0,2.45,15.0,230.5,220.8,177.34
2016,10,31,9,30,86.0,199.0,2.5,15.0,239.0,229.05,184.45
2016,10,31,9,45,43.0,164.0,2.55,15.5,184.0,178.63,143.2
2016,10,31,10,0,0.0,129.0,2.6,16.0,129.0,120.87,95.22
2016,10,31,10,15,98.5,191.0,2.6,16.0,246.5,249.25,201.03
2016,10,31,10,30,197.0,253.0,2.6,16.0,364.0,380.58,305.78
2016,10,31,10,45,115.0,244.5,2.65,16.0,310.0,326.5,261.64
2016,10,31,11,0,33.0,236.0,2.7,16.0,256.0,257.94,205.72
2016,10,31,11,15,122.5,257.5,2.75,16.0,332.5,357.42,286.67
2016,10,31,11,30,212.0,279.0,2.8,16.0,409.0,454.12,363.31
2016,10,31,11,45,173.0,281.5,2.85,16.0,387.5,433.82,346.47
2016,10,31,12,0,134.0,284.0,2.9,16.0,366.0,411.31,328.34
2016,10,31,12,15,256.5,264.5,2.95,16.0,420.0,505.65,404.64
2016,10,31,12,30,379.0,245.0,3.0,16.0,474.0,590.8,472.25
2016,10,31,12,45,329.5,249.5,3.1,16.5,445.5,560.24,447.37
2016,10,31,13,0,280.0,254.0,3.2,17.0,417.0,527.95,421.69
2016,10,31,13,15,277.0,245.5,3.25,17.0,402.0,518.3,415.19
2016,10,31,13,30,274.0,237.0,3.3,17.0,387.0,507.43,407.64
2016,10,31,13,45,147.0,212.0,3.35,17.0,292.0,359.61,290.63
2016,10,31,14,0,20.0,187.0,3.4,17.0,197.0,202.58,162.13
2016,10,31,14,15,106.5,187.5,3.45,16.5,235.5,298.85,243.76
2016,10,31,14,30,193.0,188.0,3.5,16.0,274.0,368.3,302.4
2016,10,31,14,45,111.0,165.5,3.55,16.0,214.0,276.7,226.92
2016,10,31,15,0,29.0,143.0,3.6,16.0,154.0,177.1,143.62
2016,10,31,15,15,24.0,126.5,3.55,16.0,135.0,146.11,118.13
2016,10,31,15,30,19.0,110.0,3.5,16.0,116.0,125.71,101.0
2016,10,31,15,45,10.5,92.0,3.5,16.0,95.5,101.5,80.35
2016,10,31,16,0,2.0,74.0,3.5,16.0,75.0,77.78,59.9
2016,10,31,16,15,1.0,55.0,3.5,15.5,55.5,57.25,42.19
2016,10,31,16,30,0.0,36.0,3.5,15.0,36.0,36.12,23.76
2016,10,31,16,45,0.0,21.0,3.5,15.0,21.0,19.96,6.47
2016,10,31,17,0,0.0,6.0,3.5,15.0,6.0,5.72,0.0
2016,10,31,17,15,0.0,3.0,3.6,15.0,3.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,6,45,91.5,11.5,1.95,13.0,17.0,10.96,0.0
2016,11,1,7,0,183.0,23.0,1.9,13.0,34.0,18.25,0.0
2016,11,1,7,15,306.5,34.5,1.95,13.0,73.0,27.83,17.66
2016,11,1,7,30,430.0,46.0,2.0,13.0,112.0,39.3,28.86
2016,11,1,7,45,506.5,53.0,2.05,13.5,156.5,78.73,43.17
2016,11,1,8,0,583.0,60.0,2.1,14.0,201.0,127.06,76.29
2016,11,1,8,15,631.5,65.0,2.15,14.0,245.5,176.9,117.29
2016,11,1,8,30,680.0,70.0,2.2,14.0,290.0,231.65,165.18
2016,11,1,8,45,712.0,74.0,2.25,14.5,331.5,285.09,213.12
2016,11,1,9,0,744.0,78.0,2.3,15.0,373.0,341.93,263.36
2016,11,1,9,15,767.0,81.0,2.25,15.0,410.5,394.9,310.06
2016,11,1,9,30,790.0,84.0,2.2,15.0,448.0,448.65,356.15
2016,11,1,9,45,808.0,85.5,2.15,15.5,480.0,498.81,397.47
2016,11,1,10,0,826.0,87.0,2.1,16.0,512.0,548.62,437.14
2016,11,1,10,15,837.5,88.5,1.95,16.0,537.0,593.95,472.57
2016,11,1,10,30,849.0,90.0,1.8,16.0,562.0,637.81,505.74
2016,11,1,10,45,854.5,91.5,1.7,16.0,579.5,675.97,534.02
2016,11,1,11,0,860.0,93.0,1.6,16.0,597.0,711.79,559.55
2016,11,1,11,15,864.0,93.5,1.5,16.0,607.5,742.87,580.13
2016,11,1,11,30,868.0,94.0,1.4,16.0,618.0,771.14,598.49
2016,11,1,11,45,867.5,94.5,1.35,16.5,620.0,792.97,611.6
2016,11,1,12,0,867.0,95.0,1.3,17.0,622.0,811.55,622.46
2016,11,1,12,15,865.0,95.0,1.25,17.0,616.5,825.01,630.99
2016,11,1,12,30,863.0,95.0,1.2,17.0,611.0,835.05,637.3
2016,11,1,12,45,860.0,93.0,1.2,17.0,598.0,838.45,639.93
2016,11,1,13,0,857.0,91.0,1.2,17.0,585.0,838.36,640.4
2016,11,1,13,15,848.5,90.0,1.15,17.0,564.5,831.38,635.65
2016,11,1,13,30,840.0,89.0,1.1,17.0,544.0,821.02,628.78
2016,11,1,13,45,826.0,87.5,1.1,17.0,516.0,802.25,616.96
2016,11,1,14,0,812.0,86.0,1.1,17.0,488.0,780.44,603.13
2016,11,1,14,15,793.5,83.5,1.1,17.0,454.5,751.01,583.91
2016,11,1,14,30,775.0,81.0,1.1,17.0,421.0,719.1,562.8
2016,11,1,14,45,747.0,78.5,1.1,17.0,381.5,677.81,534.61
2016,11,1,15,0,719.0,76.0,1.1,17.0,342.0,639.34,507.96
2016,11,1,15,15,681.5,71.5,1.15,16.5,299.0,586.83,471.34
2016,11,1,15,30,644.0,67.0,1.2,16.0,256.0,534.34,432.16
2016,11,1,15,45,589.0,61.0,1.25,16.0,211.5,469.45,380.75
2016,11,1,16,0,534.0,55.0,1.3,16.0,167.0,406.81,328.96
2016,11,1,16,15,444.5,46.5,1.45,15.5,123.5,325.23,260.75
2016,11,1,16,30,355.0,38.0,1.6,15.0,80.0,250.12,193.67
2016,11,1,16,45,213.5,25.0,1.75,14.5,46.5,148.42,75.2
2016,11,1,17,0,72.0,12.0,1.9,14.0,13.0,40.71,0.0
2016,11,1,17,15,36.0,6.0,1.95,14.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,6,45,111.0,10.0,1.8,11.5,16.5,9.53,0.0
2016,11,2,7,0,222.0,20.0,1.8,12.0,33.0,16.33,0.0
2016,11,2,7,15,344.5,30.5,1.85,12.0,72.0,24.21,14.52
2016,11,2,7,30,467.0,41.0,1.9,12.0,111.0,34.12,24.39
2016,11,2,7,45,538.5,48.5,2.0,12.5,156.0,75.76,39.97
2016,11,2,8,0,610.0,56.0,2.1,13.0,201.0,125.6,74.18
2016,11,2,8,15,656.5,60.5,2.1,13.5,245.5,175.97,115.54
2016,11,2,8,30,703.0,65.0,2.1,14.0,290.0,232.45,164.79
2016,11,2,8,45,734.0,69.0,2.15,14.5,331.5,286.41,213.3
2016,11,2,9,0,765.0,73.0,2.2,15.0,373.0,342.61,263.2
2016,11,2,9,15,787.0,75.5,2.15,15.0,410.0,395.6,310.05
2016,11,2,9,30,809.0,78.0,2.1,15.0,447.0,449.2,356.14
2016,11,2,9,45,832.5,77.5,2.1,15.5,480.0,500.74,398.76
2016,11,2,10,0,856.0,77.0,2.1,16.0,513.0,552.3,440.09
2016,11,2,10,15,866.0,78.0,1.95,16.0,538.0,595.27,473.89
2016,11,2,10,30,876.0,79.0,1.8,16.0,563.0,638.02,506.38
2016,11,2,10,45,881.5,80.5,1.7,16.5,580.5,676.42,533.96
2016,11,2,11,0,887.0,82.0,1.6,17.0,598.0,712.41,558.08
2016,11,2,11,15,890.5,82.5,1.5,17.0,608.0,743.24,578.4
2016,11,2,11,30,894.0,83.0,1.4,17.0,618.0,771.18,596.47
2016,11,2,11,45,893.5,83.5,1.3,17.5,620.5,793.0,608.94
2016,11,2,12,0,893.0,84.0,1.2,18.0,623.0,811.52,619.04
2016,11,2,12,15,891.0,83.5,1.1,18.0,617.5,824.31,626.32
2016,11,2,12,30,889.0,83.0,1.0,18.0,612.0,833.62,631.29
2016,11,2,12,45,887.0,81.5,0.95,18.0,599.5,838.26,633.95
2016,11,2,13,0,885.0,80.0,0.9,18.0,587.0,839.38,634.42
2016,11,2,13,15,877.5,79.0,0.85,18.0,566.5,833.02,630.01
2016,11,2,13,30,870.0,78.0,0.8,18.0,546.0,823.24,623.52
2016,11,2,13,45,857.5,76.5,0.75,18.0,518.0,805.42,611.73
2016,11,2,14,0,845.0,75.0,0.7,18.0,490.0,791.35,602.64
2016,11,2,14,15,828.0,73.0,0.7,18.0,456.5,763.27,584.71
2016,11,2,14,30,811.0,71.0,0.7,18.0,423.0,732.6,564.96
2016,11,2,14,45,785.5,68.5,0.75,18.0,384.0,692.56,538.97
2016,11,2,15,0,760.0,66.0,0.8,18.0,345.0,650.87,511.17
2016,11,2,15,15,725.5,62.5,0.85,17.5,302.0,600.38,476.87
2016,11,2,15,30,691.0,59.0,0.9,17.0,259.0,549.48,440.09
2016,11,2,15,45,636.5,54.0,0.95,17.0,213.5,488.78,392.41
2016,11,2,16,0,582.0,49.0,1.0,17.0,168.0,426.3,341.27
2016,11,2,16,15,497.0,41.0,1.1,16.5,124.0,346.27,274.83
2016,11,2,16,30,412.0,33.0,1.2,16.0,80.0,272.61,208.37
2016,11,2,16,45,261.0,21.5,1.3,15.5,46.0,164.79,71.92
2016,11,2,17,0,110.0,10.0,1.4,15.0,12.0,54.03,0.0
2016,11,2,17,15,55.0,5.0,1.45,14.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,6,45,108.5,9.5,1.95,12.0,15.5,9.05,0.0
2016,11,3,7,0,217.0,19.0,2.0,12.0,31.0,15.51,0.0
2016,11,3,7,15,340.5,29.5,2.05,12.5,69.5,23.44,13.61
2016,11,3,7,30,464.0,40.0,2.1,13.0,108.0,32.38,22.7
2016,11,3,7,45,537.5,47.0,2.15,13.5,152.5,73.33,38.07
2016,11,3,8,0,611.0,54.0,2.2,14.0,197.0,122.68,71.44
2016,11,3,8,15,657.5,59.0,2.15,14.0,241.5,173.41,113.03
2016,11,3,8,30,704.0,64.0,2.1,14.0,286.0,230.23,162.72
2016,11,3,8,45,736.5,67.0,2.1,14.5,328.0,283.56,210.66
2016,11,3,9,0,769.0,70.0,2.1,15.0,370.0,339.26,260.13
2016,11,3,9,15,791.5,72.5,2.05,15.5,407.0,392.51,306.65
2016,11,3,9,30,814.0,75.0,2.0,16.0,444.0,446.41,352.25
2016,11,3,9,45,835.0,75.5,2.0,16.5,476.5,497.82,394.64
2016,11,3,10,0,856.0,76.0,2.0,17.0,509.0,549.05,435.55
2016,11,3,10,15,866.5,77.0,1.9,17.0,534.0,592.23,469.62
2016,11,3,10,30,877.0,78.0,1.8,17.0,559.0,635.23,502.49
2016,11,3,10,45,883.5,79.0,1.7,17.5,576.5,673.72,530.1
2016,11,3,11,0,890.0,80.0,1.6,18.0,594.0,709.84,554.35
2016,11,3,11,15,893.5,80.5,1.5,18.0,604.5,740.69,574.64
2016,11,3,11,30,897.0,81.0,1.4,18.0,615.0,768.65,592.68
2016,11,3,11,45,896.5,82.0,1.35,18.5,617.0,791.07,606.12
2016,11,3,12,0,896.0,83.0,1.3,19.0,619.0,810.19,617.26
2016,11,3,12,15,894.0,82.5,1.25,19.0,613.5,823.0,625.29
2016,11,3,12,30,892.0,82.0,1.2,19.0,608.0,832.33,631.1
2016,11,3,12,45,886.5,81.5,1.15,19.5,594.5,835.27,631.52
2016,11,3,13,0,881.0,81.0,1.1,20.0,581.0,834.69,629.76
2016,11,3,13,15,873.0,80.0,1.05,20.0,560.5,827.95,625.21
2016,11,3,13,30,865.0,79.0,1.0,20.0,540.0,817.83,618.55
2016,11,3,13,45,851.0,78.0,1.0,20.0,512.5,806.35,611.85
2016,11,3,14,0,837.0,77.0,1.0,20.0,485.0,784.98,598.44
2016,11,3,14,15,820.0,74.5,0.95,20.0,451.0,756.48,579.5
2016,11,3,14,30,803.0,72.0,0.9,20.0,417.0,725.41,558.7
2016,11,3,14,45,688.0,82.0,0.85,20.0,358.0,637.91,497.52
2016,11,3,15,0,573.0,92.0,0.8,20.0,299.0,549.6,433.71
2016,11,3,15,15,536.0,86.5,0.75,19.5,261.5,500.61,398.07
2016,11,3,15,30,499.0,81.0,0.7,19.0,224.0,451.85,360.93
2016,11,3,15,45,454.0,71.5,0.7,19.0,184.0,394.38,315.4
2016,11,3,16,0,409.0,62.0,0.7,19.0,144.0,336.86,268.21
2016,11,3,16,15,346.5,49.0,0.75,18.5,106.0,271.15,213.33
2016,11,3,16,30,284.0,36.0,0.8,18.0,68.0,211.08,158.68
2016,11,3,16,45,142.0,18.0,0.85,17.5,34.0,101.98,33.43
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,89.0,9.5,2.0,12.5,14.0,9.05,0.0
2016,11,4,7,0,178.0,19.0,2.0,13.0,28.0,15.66,0.0
2016,11,4,7,15,305.0,30.5,2.05,13.0,66.0,24.56,14.2
2016,11,4,7,30,432.0,42.0,2.1,13.0,104.0,33.38,23.51
2016,11,4,7,45,507.5,49.5,2.2,13.5,148.0,72.79,38.91
2016,11,4,8,0,583.0,57.0,2.3,14.0,192.0,120.91,71.21
2016,11,4,8,15,632.0,62.5,2.15,14.5,236.0,170.83,111.62
2016,11,4,8,30,681.0,68.0,2.0,15.0,280.0,225.69,158.94
2016,11,4,8,45,713.0,72.0,1.95,15.5,321.5,278.79,206.28
2016,11,4,9,0,745.0,76.0,1.9,16.0,363.0,335.22,255.86
2016,11,4,9,15,768.5,79.0,1.75,16.0,400.5,388.09,302.02
2016,11,4,9,30,792.0,82.0,1.6,16.0,438.0,441.79,347.41
2016,11,4,9,45,809.0,84.0,1.45,16.5,469.5,491.75,387.71
2016,11,4,10,0,826.0,86.0,1.3,17.0,501.0,541.27,426.01
2016,11,4,10,15,837.5,88.0,1.15,17.5,526.0,586.88,459.79
2016,11,4,10,30,849.0,90.0,1.0,18.0,551.0,631.05,491.04
2016,11,4,10,45,857.5,90.5,0.9,18.5,569.0,669.92,517.74
2016,11,4,11,0,866.0,91.0,0.8,19.0,587.0,706.63,541.96
2016,11,4,11,15,870.0,91.5,0.7,19.0,597.5,737.73,561.25
2016,11,4,11,30,874.0,92.0,0.6,19.0,608.0,766.01,578.33
2016,11,4,11,45,875.5,92.0,0.5,19.0,610.5,788.85,591.52
2016,11,4,12,0,877.0,92.0,0.4,19.0,613.0,808.5,602.5
2016,11,4,12,15,875.5,91.5,0.3,19.0,608.0,821.88,609.35
2016,11,4,12,30,874.0,91.0,0.2,19.0,603.0,831.81,614.18
2016,11,4,12,45,873.5,88.5,0.15,19.5,590.5,836.73,615.67
2016,11,4,13,0,873.0,86.0,0.1,20.0,578.0,838.13,615.17
2016,11,4,13,15,865.0,85.0,0.15,20.0,557.5,831.62,612.31
2016,11,4,13,30,857.0,84.0,0.2,20.0,537.0,821.68,607.53
2016,11,4,13,45,845.0,82.0,0.25,20.0,510.0,803.95,597.78
2016,11,4,14,0,833.0,80.0,0.3,20.0,483.0,783.09,586.06
2016,11,4,14,15,815.5,77.5,0.3,20.0,449.0,754.34,568.13
2016,11,4,14,30,798.0,75.0,0.3,20.0,415.0,723.04,548.34
2016,11,4,14,45,773.5,72.0,0.35,20.0,376.0,683.61,523.34
2016,11,4,15,0,749.0,69.0,0.4,20.0,337.0,642.49,496.53
2016,11,4,15,15,712.0,65.0,0.45,19.5,294.0,590.18,461.62
2016,11,4,15,30,675.0,61.0,0.5,19.0,251.0,542.19,427.17
2016,11,4,15,45,620.0,55.0,0.55,19.0,206.0,476.81,376.96
2016,11,4,16,0,565.0,49.0,0.6,19.0,161.0,413.71,326.21
2016,11,4,16,15,475.5,41.0,0.7,18.5,117.5,332.46,259.75
2016,11,4,16,30,386.0,33.0,0.8,18.0,74.0,257.9,192.13
2016,11,4,16,45,193.0,16.5,0.9,17.5,37.0,125.01,28.59
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,8.5,0.65,13.0,8.5,8.1,0.0
2016,11,5,7,0,0.0,17.0,0.7,13.0,17.0,15.51,0.0
2016,11,5,7,15,61.0,33.5,0.7,13.5,42.0,28.46,16.93
2016,11,5,7,30,122.0,50.0,0.7,14.0,67.0,40.15,29.24
2016,11,5,7,45,143.5,68.5,0.75,14.5,96.0,66.72,45.86
2016,11,5,8,0,165.0,87.0,0.8,15.0,125.0,96.39,68.56
2016,11,5,8,15,179.0,105.0,0.8,15.0,154.0,127.03,93.88
2016,11,5,8,30,193.0,123.0,0.8,15.0,183.0,159.39,121.28
2016,11,5,8,45,205.5,139.0,0.85,15.5,210.5,191.08,148.07
2016,11,5,9,0,218.0,155.0,0.9,16.0,238.0,224.07,175.65
2016,11,5,9,15,287.0,161.5,0.85,16.0,282.0,271.29,213.75
2016,11,5,9,30,356.0,168.0,0.8,16.0,326.0,324.9,256.72
2016,11,5,9,45,244.0,194.0,0.8,16.5,306.0,315.15,249.63
2016,11,5,10,0,132.0,220.0,0.8,17.0,286.0,289.84,229.43
2016,11,5,10,15,187.0,228.5,0.8,17.0,327.0,337.96,267.62
2016,11,5,10,30,242.0,237.0,0.8,17.0,368.0,390.17,308.08
2016,11,5,10,45,317.0,231.0,0.85,17.0,408.0,451.35,355.38
2016,11,5,11,0,392.0,225.0,0.9,17.0,448.0,509.74,400.07
2016,11,5,11,15,468.0,206.0,1.0,17.0,477.0,567.66,444.42
2016,11,5,11,30,544.0,187.0,1.1,17.0,506.0,619.34,484.05
2016,11,5,11,45,702.5,135.5,1.2,17.5,549.0,705.13,548.48
2016,11,5,12,0,861.0,84.0,1.3,18.0,592.0,778.71,599.19
2016,11,5,12,15,858.5,84.0,1.35,18.0,586.5,791.16,607.68
2016,11,5,12,30,856.0,84.0,1.4,18.0,581.0,800.28,614.7
2016,11,5,12,45,637.5,148.5,1.45,18.0,514.5,713.16,554.32
2016,11,5,13,0,419.0,213.0,1.5,18.0,448.0,604.51,473.04
2016,11,5,13,15,323.0,222.0,1.55,18.0,399.0,525.78,415.03
2016,11,5,13,30,227.0,231.0,1.6,18.0,350.0,446.21,354.4
2016,11,5,13,45,244.0,216.0,1.65,18.0,338.0,455.99,363.49
2016,11,5,14,0,261.0,201.0,1.7,18.0,326.0,451.3,361.21
2016,11,5,14,15,218.0,190.0,1.7,17.5,289.5,389.99,314.57
2016,11,5,14,30,175.0,179.0,1.7,17.0,253.0,342.5,277.83
2016,11,5,14,45,141.5,162.5,1.75,17.0,218.5,296.23,241.13
2016,11,5,15,0,108.0,146.0,1.8,17.0,184.0,251.07,204.62
2016,11,5,15,15,100.0,128.5,1.75,17.0,160.0,223.59,182.38
2016,11,5,15,30,92.0,111.0,1.7,17.0,136.0,196.25,159.74
2016,11,5,15,45,80.0,92.0,1.7,17.0,111.0,164.48,132.92
2016,11,5,16,0,68.0,73.0,1.7,17.0,86.0,133.12,105.93
2016,11,5,16,15,48.5,54.5,1.6,16.5,62.5,90.61,69.46
2016,11,5,16,30,29.0,36.0,1.5,16.0,39.0,57.62,39.72
2016,11,5,16,45,14.5,18.0,1.45,16.0,19.5,25.55,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,3.5,0.85,15.0,3.5,3.34,0.0
2016,11,6,7,0,0.0,7.0,0.8,15.0,7.0,6.67,0.0
2016,11,6,7,15,0.0,19.0,0.9,15.0,19.0,17.63,7.95
2016,11,6,7,30,0.0,31.0,1.0,15.0,31.0,28.8,19.24
2016,11,6,7,45,0.0,45.0,1.1,15.0,45.0,41.52,29.36
2016,11,6,8,0,0.0,59.0,1.2,15.0,59.0,54.37,40.55
2016,11,6,8,15,0.0,73.0,1.2,15.0,73.0,67.35,51.73
2016,11,6,8,30,0.0,87.0,1.2,15.0,87.0,80.45,62.85
2016,11,6,8,45,0.0,100.0,1.3,15.5,100.0,92.75,72.99
2016,11,6,9,0,0.0,113.0,1.4,16.0,113.0,105.13,83.06
2016,11,6,9,15,41.5,149.5,1.4,16.0,168.0,157.87,125.97
2016,11,6,9,30,83.0,186.0,1.4,16.0,223.0,214.56,171.74
2016,11,6,9,45,160.0,199.0,1.4,16.0,276.0,274.28,219.67
2016,11,6,10,0,237.0,212.0,1.4,16.0,329.0,337.49,270.07
2016,11,6,10,15,291.5,214.5,1.35,16.0,365.5,389.33,310.86
2016,11,6,10,30,346.0,217.0,1.3,16.0,402.0,439.56,350.01
2016,11,6,10,45,277.5,236.0,1.3,16.5,388.0,430.2,341.21
2016,11,6,11,0,209.0,255.0,1.3,17.0,374.0,407.35,322.27
2016,11,6,11,15,163.5,260.5,1.35,17.0,354.5,389.32,308.04
2016,11,6,11,30,118.0,266.0,1.4,17.0,335.0,368.31,291.2
2016,11,6,11,45,186.5,264.0,1.45,17.0,373.0,423.43,335.36
2016,11,6,12,0,255.0,262.0,1.5,17.0,411.0,491.72,388.26
2016,11,6,12,15,227.0,262.5,1.5,17.0,395.0,465.35,367.77
2016,11,6,12,30,199.0,263.0,1.5,17.0,379.0,448.44,354.79
2016,11,6,12,45,275.5,245.0,1.5,17.5,400.5,506.57,400.15
2016,11,6,13,0,352.0,227.0,1.5,18.0,422.0,552.2,435.22
2016,11,6,13,15,427.5,200.5,1.45,18.0,429.0,598.64,470.97
2016,11,6,13,30,503.0,174.0,1.4,18.0,436.0,630.55,496.02
2016,11,6,13,45,449.5,175.0,1.4,18.0,400.0,586.32,463.1
2016,11,6,14,0,396.0,176.0,1.4,18.0,364.0,541.24,429.76
2016,11,6,14,15,323.0,173.0,1.35,17.5,319.5,463.53,371.68
2016,11,6,14,30,250.0,170.0,1.3,17.0,275.0,400.73,323.47
2016,11,6,14,45,179.5,157.0,1.3,17.0,229.0,317.23,257.7
2016,11,6,15,0,109.0,144.0,1.3,17.0,183.0,249.31,202.57
2016,11,6,15,15,101.0,126.5,1.15,16.5,159.0,221.78,180.71
2016,11,6,15,30,93.0,109.0,1.0,16.0,135.0,194.39,158.28
2016,11,6,15,45,83.0,90.0,0.9,16.0,110.0,163.78,132.41
2016,11,6,16,0,73.0,71.0,0.8,16.0,85.0,133.39,106.23
2016,11,6,16,15,53.0,52.5,0.75,16.0,61.5,98.59,75.86
2016,11,6,16,30,33.0,34.0,0.7,16.0,38.0,56.68,38.56
2016,11,6,16,45,16.5,17.0,0.7,16.0,19.0,25.12,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,14.0,8.0,7.63,0.0
2016,11,7,7,0,0.0,16.0,1.5,14.0,16.0,15.25,0.0
2016,11,7,7,15,96.0,30.5,1.5,14.0,43.0,25.05,13.15
2016,11,7,7,30,192.0,45.0,1.5,14.0,70.0,34.7,24.32
2016,11,7,7,45,231.0,60.5,1.55,14.5,103.0,63.23,40.29
2016,11,7,8,0,270.0,76.0,1.6,15.0,136.0,97.8,65.22
2016,11,7,8,15,294.0,91.0,1.55,15.0,169.0,133.89,94.72
2016,11,7,8,30,318.0,106.0,1.5,15.0,202.0,172.62,127.81
2016,11,7,8,45,332.0,120.5,1.45,15.5,233.0,208.8,159.27
2016,11,7,9,0,346.0,135.0,1.4,16.0,264.0,247.24,192.26
2016,11,7,9,15,318.0,155.0,1.35,16.5,282.5,275.8,217.22
2016,11,7,9,30,290.0,175.0,1.3,17.0,301.0,301.31,238.65
2016,11,7,9,45,295.5,188.0,1.3,17.5,324.5,333.14,264.21
2016,11,7,10,0,301.0,201.0,1.3,18.0,348.0,364.98,289.13
2016,11,7,10,15,359.5,200.0,1.25,18.0,384.5,412.71,326.64
2016,11,7,10,30,418.0,199.0,1.2,18.0,421.0,471.04,371.4
2016,11,7,10,45,393.5,212.5,1.15,18.5,427.0,479.99,376.98
2016,11,7,11,0,369.0,226.0,1.1,19.0,433.0,493.26,385.68
2016,11,7,11,15,327.5,239.0,1.05,19.0,425.5,491.43,383.43
2016,11,7,11,30,286.0,252.0,1.0,19.0,418.0,486.44,378.78
2016,11,7,11,45,296.5,251.5,1.0,19.5,423.5,503.27,390.91
2016,11,7,12,0,307.0,251.0,1.0,20.0,429.0,519.42,402.26
2016,11,7,12,15,320.0,245.5,1.0,20.0,430.0,531.09,411.26
2016,11,7,12,30,333.0,240.0,1.0,20.0,431.0,541.75,419.59
2016,11,7,12,45,380.5,223.5,1.05,20.0,437.0,566.62,439.54
2016,11,7,13,0,428.0,207.0,1.1,20.0,443.0,602.95,467.28
2016,11,7,13,15,432.5,197.5,1.05,20.0,428.5,598.22,463.94
2016,11,7,13,30,437.0,188.0,1.0,20.0,414.0,591.48,459.59
2016,11,7,13,45,453.5,173.0,1.0,20.0,397.0,586.07,457.01
2016,11,7,14,0,470.0,158.0,1.0,20.0,380.0,578.18,452.59
2016,11,7,14,15,413.5,155.5,0.95,20.0,340.5,525.57,413.51
2016,11,7,14,30,357.0,153.0,0.9,20.0,301.0,460.27,365.0
2016,11,7,14,45,345.0,140.0,0.9,20.0,272.0,429.57,342.75
2016,11,7,15,0,333.0,127.0,0.9,20.0,243.0,398.21,319.16
2016,11,7,15,15,315.5,112.5,0.8,19.5,210.5,360.63,290.25
2016,11,7,15,30,298.0,98.0,0.7,19.0,178.0,323.11,260.55
2016,11,7,15,45,269.5,82.0,0.6,19.0,145.0,277.04,222.6
2016,11,7,16,0,241.0,66.0,0.5,19.0,112.0,243.19,193.12
2016,11,7,16,15,192.0,50.0,0.5,18.5,80.0,188.8,146.84
2016,11,7,16,30,143.0,34.0,0.5,18.0,48.0,138.4,98.91
2016,11,7,16,45,71.5,17.0,0.55,18.0,24.0,59.21,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,14.0,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,18.11,0.0
2016,11,8,7,15,192.0,28.5,1.3,14.5,53.0,22.39,10.5
2016,11,8,7,30,384.0,38.0,1.3,15.0,87.0,30.05,20.15
2016,11,8,7,45,463.5,46.0,1.35,15.5,129.0,63.29,33.25
2016,11,8,8,0,543.0,54.0,1.4,16.0,171.0,108.92,62.52
2016,11,8,8,15,494.0,72.5,1.3,16.0,197.0,151.67,100.35
2016,11,8,8,30,445.0,91.0,1.2,16.0,223.0,186.7,133.89
2016,11,8,8,45,475.0,99.0,1.15,16.5,258.5,229.71,171.14
2016,11,8,9,0,505.0,107.0,1.1,17.0,294.0,275.3,210.24
2016,11,8,9,15,511.0,119.0,1.05,17.0,324.0,317.89,247.02
2016,11,8,9,30,517.0,131.0,1.0,17.0,354.0,360.25,282.61
2016,11,8,9,45,671.5,102.5,0.95,17.5,414.5,436.21,342.26
2016,11,8,10,0,826.0,74.0,0.9,18.0,475.0,519.97,406.52
2016,11,8,10,15,837.0,75.5,0.85,18.5,499.5,564.3,439.56
2016,11,8,10,30,848.0,77.0,0.8,19.0,524.0,604.64,468.96
2016,11,8,10,45,855.0,78.0,0.8,19.5,541.0,642.12,495.86
2016,11,8,11,0,862.0,79.0,0.8,20.0,558.0,677.39,520.49
2016,11,8,11,15,866.0,79.5,0.75,20.0,568.5,707.57,540.08
2016,11,8,11,30,870.0,80.0,0.7,20.0,579.0,735.0,557.64
2016,11,8,11,45,870.5,80.5,0.7,20.5,581.5,756.9,571.0
2016,11,8,12,0,871.0,81.0,0.7,21.0,584.0,775.67,582.29
2016,11,8,12,15,870.0,80.5,0.7,21.0,579.0,788.86,591.02
2016,11,8,12,30,869.0,80.0,0.7,21.0,574.0,798.72,597.71
2016,11,8,12,45,866.0,79.0,0.7,21.0,562.0,803.01,600.83
2016,11,8,13,0,863.0,78.0,0.7,21.0,550.0,803.89,601.9
2016,11,8,13,15,855.5,77.0,0.7,21.0,530.5,797.73,598.43
2016,11,8,13,30,848.0,76.0,0.7,21.0,511.0,794.94,597.43
2016,11,8,13,45,835.5,74.5,0.75,21.0,484.5,777.67,587.5
2016,11,8,14,0,823.0,73.0,0.8,21.0,458.0,757.38,575.62
2016,11,8,14,15,805.5,71.0,0.7,21.0,425.0,729.72,556.45
2016,11,8,14,30,788.0,69.0,0.6,21.0,392.0,699.59,535.51
2016,11,8,14,45,761.5,66.5,0.55,21.0,354.0,659.98,508.38
2016,11,8,15,0,735.0,64.0,0.5,21.0,316.0,618.85,479.74
2016,11,8,15,15,698.0,60.0,0.45,20.5,274.5,567.58,443.79
