Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,30,661.0,56.0,0.4,20.0,233.0,516.13,405.27
2016,11,8,15,45,602.5,50.5,0.35,20.0,189.5,454.77,356.76
2016,11,8,16,0,544.0,45.0,0.3,20.0,146.0,391.83,305.31
2016,11,8,16,15,452.0,37.0,0.6,19.0,104.5,311.3,240.75
2016,11,8,16,30,360.0,29.0,0.9,18.0,63.0,237.99,169.62
2016,11,8,16,45,180.0,14.5,1.2,17.5,31.5,112.09,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,8.0,1.45,14.0,8.0,0.0,0.0
2016,11,9,7,0,0.0,16.0,1.4,14.0,16.0,15.25,0.0
2016,11,9,7,15,176.0,27.5,1.45,14.0,49.5,21.63,9.2
2016,11,9,7,30,352.0,39.0,1.5,14.0,83.0,31.2,21.12
2016,11,9,7,45,428.5,48.5,1.55,14.5,124.0,62.93,34.45
2016,11,9,8,0,505.0,58.0,1.6,15.0,165.0,107.4,63.19
2016,11,9,8,15,544.5,66.0,1.5,15.0,205.0,152.85,99.51
2016,11,9,8,30,584.0,74.0,1.4,15.0,245.0,202.32,142.03
2016,11,9,8,45,638.0,72.0,1.35,15.5,284.0,249.82,183.37
2016,11,9,9,0,692.0,70.0,1.3,16.0,323.0,302.85,229.32
2016,11,9,9,15,689.5,79.0,1.3,16.5,353.0,347.85,269.19
2016,11,9,9,30,687.0,88.0,1.3,17.0,383.0,392.28,307.22
2016,11,9,9,45,710.5,90.0,1.35,17.5,414.0,440.29,346.78
2016,11,9,10,0,734.0,92.0,1.4,18.0,445.0,488.72,385.53
2016,11,9,10,15,778.5,89.5,1.4,18.0,481.5,543.88,428.92
2016,11,9,10,30,823.0,87.0,1.4,18.0,518.0,600.57,472.41
2016,11,9,10,45,829.5,88.5,1.4,18.5,535.0,637.98,499.74
2016,11,9,11,0,836.0,90.0,1.4,19.0,552.0,673.22,524.98
2016,11,9,11,15,840.0,91.0,1.4,19.0,562.0,703.79,546.81
2016,11,9,11,30,844.0,92.0,1.4,19.0,572.0,731.68,565.97
2016,11,9,11,45,844.0,92.5,1.4,19.5,574.5,753.18,579.53
2016,11,9,12,0,844.0,93.0,1.4,20.0,577.0,771.58,590.98
2016,11,9,12,15,841.5,92.5,1.35,20.0,571.5,783.66,598.71
2016,11,9,12,30,839.0,92.0,1.3,20.0,566.0,792.43,604.3
2016,11,9,12,45,844.0,87.5,1.3,20.5,555.5,799.21,608.11
2016,11,9,13,0,849.0,83.0,1.3,21.0,545.0,802.61,609.74
2016,11,9,13,15,840.5,82.0,1.25,21.0,525.0,795.88,605.16
2016,11,9,13,30,832.0,81.0,1.2,21.0,505.0,785.84,598.53
2016,11,9,13,45,817.0,79.5,1.15,21.0,477.5,766.79,585.82
2016,11,9,14,0,802.0,78.0,1.1,21.0,450.0,744.81,571.17
2016,11,9,14,15,639.0,103.5,1.05,21.0,386.5,642.3,499.49
2016,11,9,14,30,476.0,129.0,1.0,21.0,323.0,532.86,419.17
2016,11,9,14,45,593.0,98.0,0.95,21.0,316.0,577.0,454.51
2016,11,9,15,0,710.0,67.0,0.9,21.0,309.0,603.0,473.72
2016,11,9,15,15,671.5,63.0,0.85,20.5,267.5,555.75,438.86
2016,11,9,15,30,633.0,59.0,0.8,20.0,226.0,504.8,400.02
2016,11,9,15,45,575.5,53.0,0.75,20.0,183.0,440.34,348.6
2016,11,9,16,0,518.0,47.0,0.7,20.0,140.0,378.42,297.23
2016,11,9,16,15,424.0,38.0,0.75,19.5,99.5,296.87,229.34
2016,11,9,16,30,330.0,29.0,0.8,19.0,59.0,222.82,155.44
2016,11,9,16,45,165.0,14.5,0.85,19.0,29.5,104.53,0.0
2016,11,9,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.5,2.0,14.5,5.5,0.0,0.0
2016,11,10,7,0,0.0,11.0,2.1,15.0,11.0,10.48,0.0
2016,11,10,7,15,82.0,27.0,2.15,15.0,36.5,22.27,8.56
2016,11,10,7,30,164.0,43.0,2.2,15.0,62.0,34.86,23.99
2016,11,10,7,45,203.5,59.5,2.25,15.5,94.0,60.49,39.0
2016,11,10,8,0,243.0,76.0,2.3,16.0,126.0,93.44,62.52
2016,11,10,8,15,268.0,91.5,2.15,16.0,158.5,127.76,90.26
2016,11,10,8,30,293.0,107.0,2.0,16.0,191.0,164.85,121.7
2016,11,10,8,45,315.0,119.0,1.9,16.0,222.0,200.47,152.6
2016,11,10,9,0,337.0,131.0,1.8,16.0,253.0,238.11,185.16
2016,11,10,9,15,508.0,110.0,1.65,16.5,315.0,305.47,238.82
2016,11,10,9,30,679.0,89.0,1.5,17.0,377.0,388.12,304.72
2016,11,10,9,45,523.0,136.0,1.4,17.5,367.5,392.62,310.19
2016,11,10,10,0,367.0,183.0,1.3,18.0,358.0,379.12,300.07
2016,11,10,10,15,592.0,134.0,1.25,18.0,433.5,483.64,382.44
2016,11,10,10,30,817.0,85.0,1.2,18.0,509.0,592.54,465.72
2016,11,10,10,45,822.5,86.5,1.15,18.5,525.5,629.03,491.37
2016,11,10,11,0,828.0,88.0,1.1,19.0,542.0,663.3,515.34
2016,11,10,11,15,831.5,88.5,1.0,19.0,552.0,692.67,535.2
2016,11,10,11,30,835.0,89.0,0.9,19.0,562.0,719.36,552.11
2016,11,10,11,45,833.0,90.5,0.8,19.5,563.5,740.25,563.73
2016,11,10,12,0,831.0,92.0,0.7,20.0,565.0,758.02,573.09
2016,11,10,12,15,828.5,91.5,0.6,20.0,559.5,769.91,579.46
2016,11,10,12,30,826.0,91.0,0.5,20.0,554.0,778.54,583.69
2016,11,10,12,45,824.0,89.0,0.4,20.5,542.0,782.52,583.8
2016,11,10,13,0,822.0,87.0,0.3,21.0,530.0,783.21,581.89
2016,11,10,13,15,813.0,85.5,0.25,21.0,510.0,775.54,576.59
2016,11,10,13,30,804.0,84.0,0.2,21.0,490.0,764.66,569.44
2016,11,10,13,45,790.5,82.0,0.15,21.0,464.0,746.5,557.59
2016,11,10,14,0,777.0,80.0,0.1,21.0,438.0,725.47,544.01
2016,11,10,14,15,757.5,77.5,0.1,21.0,405.5,696.53,525.61
2016,11,10,14,30,738.0,75.0,0.1,21.0,373.0,665.31,505.49
2016,11,10,14,45,711.5,71.5,0.15,21.0,336.0,625.79,479.71
2016,11,10,15,0,685.0,68.0,0.2,21.0,299.0,588.93,455.26
2016,11,10,15,15,645.5,63.5,0.2,20.5,258.5,537.39,418.8
2016,11,10,15,30,606.0,59.0,0.2,20.0,218.0,486.13,380.81
2016,11,10,15,45,547.0,53.0,0.2,20.0,176.0,421.9,330.62
2016,11,10,16,0,488.0,47.0,0.2,20.0,134.0,360.38,280.5
2016,11,10,16,15,394.0,38.0,0.2,19.5,94.5,280.31,214.28
2016,11,10,16,30,300.0,29.0,0.2,19.0,55.0,207.75,140.99
2016,11,10,16,45,150.0,14.5,0.2,19.0,27.5,97.06,0.0
2016,11,10,17,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.0,1.3,14.5,2.0,0.0,0.0
2016,11,11,7,0,0.0,4.0,1.3,15.0,4.0,3.81,0.0
2016,11,11,7,15,0.0,14.0,1.3,15.0,14.0,12.98,1.9
2016,11,11,7,30,0.0,24.0,1.3,15.0,24.0,22.28,13.25
2016,11,11,7,45,0.0,37.0,1.35,15.5,37.0,34.37,23.1
2016,11,11,8,0,0.0,50.0,1.4,16.0,50.0,46.26,33.42
2016,11,11,8,15,0.0,63.0,1.25,16.0,63.0,58.27,43.8
2016,11,11,8,30,0.0,76.0,1.1,16.0,76.0,70.4,54.14
2016,11,11,8,45,0.0,88.5,1.0,16.5,88.5,82.16,63.89
2016,11,11,9,0,0.0,101.0,0.9,17.0,101.0,94.01,73.54
2016,11,11,9,15,22.5,135.0,0.85,17.0,144.5,134.72,106.67
2016,11,11,9,30,45.0,169.0,0.8,17.0,188.0,181.19,144.09
2016,11,11,9,45,80.0,188.0,0.8,17.5,225.0,219.78,174.52
2016,11,11,10,0,115.0,207.0,0.8,18.0,262.0,266.72,211.24
2016,11,11,10,15,149.0,218.5,0.8,18.0,293.0,304.37,240.73
2016,11,11,10,30,183.0,230.0,0.8,18.0,324.0,344.58,272.0
2016,11,11,10,45,227.5,233.0,0.85,18.0,354.5,384.72,303.38
2016,11,11,11,0,272.0,236.0,0.9,18.0,385.0,435.5,342.39
2016,11,11,11,15,213.5,246.5,0.95,18.0,364.5,407.9,320.71
2016,11,11,11,30,155.0,257.0,1.0,18.0,344.0,384.83,302.51
2016,11,11,11,45,147.0,258.5,1.1,18.5,341.5,386.36,303.57
2016,11,11,12,0,139.0,260.0,1.2,19.0,339.0,387.12,303.83
2016,11,11,12,15,76.0,229.5,1.2,19.0,273.0,296.48,233.43
2016,11,11,12,30,13.0,199.0,1.2,19.0,207.0,204.63,160.42
2016,11,11,12,45,6.5,158.5,1.3,19.0,162.5,157.79,123.54
2016,11,11,13,0,0.0,118.0,1.4,19.0,118.0,111.65,86.36
2016,11,11,13,15,0.0,113.5,1.4,18.5,113.5,107.35,83.23
2016,11,11,13,30,0.0,109.0,1.4,18.0,109.0,103.07,80.01
2016,11,11,13,45,34.5,150.5,1.45,18.0,166.5,183.28,146.66
2016,11,11,14,0,69.0,192.0,1.5,18.0,224.0,262.1,210.6
2016,11,11,14,15,55.5,175.5,1.45,18.0,200.0,233.35,187.31
2016,11,11,14,30,42.0,159.0,1.4,18.0,176.0,204.83,164.43
2016,11,11,14,45,38.5,144.0,1.4,18.0,158.5,185.93,149.41
2016,11,11,15,0,35.0,129.0,1.4,18.0,141.0,167.12,134.21
2016,11,11,15,15,29.5,112.5,1.3,17.5,122.0,145.08,116.27
2016,11,11,15,30,24.0,96.0,1.2,17.0,103.0,123.28,98.18
2016,11,11,15,45,17.0,78.5,1.1,17.0,83.0,92.3,71.96
2016,11,11,16,0,10.0,61.0,1.0,17.0,63.0,69.7,52.47
2016,11,11,16,15,5.0,43.0,0.95,16.5,44.0,47.52,33.24
2016,11,11,16,30,0.0,25.0,0.9,16.0,25.0,24.6,12.05
2016,11,11,16,45,0.0,12.5,0.9,16.0,12.5,11.91,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,3.0,0.95,15.0,3.0,0.0,0.0
2016,11,12,7,0,0.0,6.0,0.9,15.0,6.0,5.72,0.0
2016,11,12,7,15,3.0,22.0,0.9,15.0,22.5,20.07,4.57
2016,11,12,7,30,6.0,38.0,0.9,15.0,39.0,34.03,23.02
2016,11,12,7,45,20.0,56.0,0.9,15.5,59.5,50.4,35.83
2016,11,12,8,0,34.0,74.0,0.9,16.0,80.0,69.97,51.76
2016,11,12,8,15,42.5,91.5,0.85,16.0,101.5,90.17,68.58
2016,11,12,8,30,51.0,109.0,0.8,16.0,123.0,111.56,86.44
2016,11,12,8,45,56.0,126.0,0.8,16.5,143.5,132.66,103.95
2016,11,12,9,0,61.0,143.0,0.8,17.0,164.0,154.46,121.81
2016,11,12,9,15,64.0,158.0,0.8,17.0,182.5,174.25,138.08
2016,11,12,9,30,67.0,173.0,0.8,17.0,201.0,194.43,154.47
2016,11,12,9,45,44.5,175.5,0.8,17.5,194.5,190.5,151.07
2016,11,12,10,0,22.0,178.0,0.8,18.0,188.0,180.18,142.36
2016,11,12,10,15,201.0,188.0,0.8,18.0,290.0,301.76,240.13
2016,11,12,10,30,380.0,198.0,0.8,18.0,392.0,435.15,343.26
2016,11,12,10,45,381.0,205.5,0.85,18.0,405.5,459.85,361.42
2016,11,12,11,0,382.0,213.0,0.9,18.0,419.0,483.56,379.55
2016,11,12,11,15,622.0,144.5,0.95,18.0,488.0,605.2,473.36
2016,11,12,11,30,862.0,76.0,1.0,18.0,557.0,714.91,553.64
2016,11,12,11,45,863.5,76.5,1.1,18.5,559.5,737.31,568.0
2016,11,12,12,0,865.0,77.0,1.2,19.0,562.0,756.66,581.29
2016,11,12,12,15,863.0,76.5,1.25,19.0,557.5,768.98,590.32
2016,11,12,12,30,861.0,76.0,1.3,19.0,553.0,777.99,597.25
2016,11,12,12,45,848.5,78.0,1.4,19.0,539.0,778.27,598.85
2016,11,12,13,0,836.0,80.0,1.5,19.0,525.0,781.57,602.75
2016,11,12,13,15,827.5,79.0,1.55,19.0,505.5,774.96,599.26
2016,11,12,13,30,819.0,78.0,1.6,19.0,486.0,765.13,593.68
2016,11,12,13,45,807.0,76.0,1.65,19.0,460.0,748.16,583.1
2016,11,12,14,0,795.0,74.0,1.7,19.0,434.0,728.25,570.45
2016,11,12,14,15,776.0,71.5,1.7,18.5,402.0,699.61,552.01
2016,11,12,14,30,757.0,69.0,1.7,18.0,370.0,668.64,531.62
2016,11,12,14,45,731.5,66.0,1.75,18.0,333.0,630.29,504.65
2016,11,12,15,0,706.0,63.0,1.8,18.0,296.0,590.47,475.91
2016,11,12,15,15,666.5,59.0,1.85,17.5,255.5,538.91,437.55
2016,11,12,15,30,627.0,55.0,1.9,17.0,215.0,491.87,400.33
2016,11,12,15,45,566.0,49.5,1.95,17.0,173.0,426.76,346.5
2016,11,12,16,0,505.0,44.0,2.0,17.0,131.0,364.5,292.92
2016,11,12,16,15,404.5,35.5,2.0,16.5,91.5,281.53,220.74
2016,11,12,16,30,304.0,27.0,2.0,16.0,52.0,204.95,135.96
2016,11,12,16,45,152.0,13.5,2.05,16.0,26.0,78.58,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,7,15,179.5,17.0,0.95,14.0,36.5,13.16,0.0
2016,11,13,7,30,359.0,34.0,0.9,14.0,73.0,27.23,17.25
2016,11,13,7,45,444.5,42.0,0.85,14.5,113.5,53.98,27.91
2016,11,13,8,0,530.0,50.0,0.8,15.0,154.0,98.02,54.59
2016,11,13,8,15,584.0,55.5,0.7,15.0,196.0,144.21,90.02
2016,11,13,8,30,638.0,61.0,0.6,15.0,238.0,195.92,133.37
2016,11,13,8,45,674.5,65.0,0.55,15.5,277.5,246.65,177.62
2016,11,13,9,0,711.0,69.0,0.5,16.0,317.0,301.11,224.63
2016,11,13,9,15,736.0,72.0,0.45,16.0,353.0,351.76,268.34
2016,11,13,9,30,761.0,75.0,0.4,16.0,389.0,403.45,311.61
2016,11,13,9,45,733.0,85.0,0.35,16.5,406.0,438.26,340.35
2016,11,13,10,0,705.0,95.0,0.3,17.0,423.0,469.25,364.88
2016,11,13,10,15,762.5,89.0,0.35,17.0,461.0,526.03,409.2
2016,11,13,10,30,820.0,83.0,0.4,17.0,499.0,585.44,454.26
2016,11,13,10,45,829.0,84.0,0.5,17.5,516.5,623.57,482.66
2016,11,13,11,0,838.0,85.0,0.6,18.0,534.0,659.7,509.33
2016,11,13,11,15,842.5,85.5,0.6,18.0,544.5,689.96,530.83
2016,11,13,11,30,847.0,86.0,0.6,18.0,555.0,717.58,549.37
2016,11,13,11,45,851.0,85.5,0.65,18.0,558.5,740.89,565.69
2016,11,13,12,0,855.0,85.0,0.7,18.0,562.0,761.25,580.09
2016,11,13,12,15,853.5,84.5,0.65,18.0,557.0,774.26,588.04
2016,11,13,12,30,852.0,84.0,0.6,18.0,552.0,783.97,593.88
2016,11,13,12,45,853.5,81.0,0.6,18.5,541.0,789.73,596.92
2016,11,13,13,0,855.0,78.0,0.6,19.0,530.0,785.79,593.57
2016,11,13,13,15,846.5,77.0,0.6,19.0,510.5,785.56,594.12
2016,11,13,13,30,838.0,76.0,0.6,19.0,491.0,775.71,588.2
2016,11,13,13,45,826.5,74.0,0.6,19.0,464.5,759.05,577.84
2016,11,13,14,0,815.0,72.0,0.6,19.0,438.0,739.39,565.49
2016,11,13,14,15,796.0,69.5,0.6,19.0,405.5,710.53,546.68
2016,11,13,14,30,777.0,67.0,0.6,19.0,373.0,679.29,526.05
2016,11,13,14,45,751.0,64.0,0.6,19.0,336.0,640.26,499.45
2016,11,13,15,0,725.0,61.0,0.6,19.0,299.0,599.72,471.17
2016,11,13,15,15,686.0,57.0,0.65,18.5,258.0,548.12,434.69
2016,11,13,15,30,647.0,53.0,0.7,18.0,217.0,496.5,395.76
2016,11,13,15,45,587.5,47.5,0.75,18.0,174.5,436.0,347.15
2016,11,13,16,0,528.0,42.0,0.8,18.0,132.0,374.03,295.3
2016,11,13,16,15,428.5,33.5,0.9,17.5,92.0,290.96,224.64
2016,11,13,16,30,329.0,25.0,1.0,17.0,52.0,213.28,136.0
2016,11,13,16,45,164.5,12.5,1.1,16.5,26.0,82.78,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,7,15,195.5,15.5,1.45,13.0,36.5,11.92,0.0
2016,11,14,7,30,391.0,31.0,1.4,13.0,73.0,24.58,14.92
2016,11,14,7,45,477.5,39.0,1.35,13.5,114.5,51.55,25.56
2016,11,14,8,0,564.0,47.0,1.3,14.0,156.0,97.34,52.97
2016,11,14,8,15,282.5,71.5,1.2,14.5,126.0,109.9,74.87
2016,11,14,8,30,1.0,96.0,1.1,15.0,96.0,88.69,69.57
2016,11,14,8,45,5.0,110.0,1.0,15.5,112.0,103.28,81.62
2016,11,14,9,0,9.0,124.0,0.9,16.0,128.0,118.38,93.85
2016,11,14,9,15,28.0,144.5,0.8,16.0,156.0,147.76,117.64
2016,11,14,9,30,47.0,165.0,0.7,16.0,184.0,178.04,141.98
2016,11,14,9,45,50.5,178.0,0.6,16.5,200.0,195.77,155.76
2016,11,14,10,0,54.0,191.0,0.5,17.0,216.0,213.9,169.65
2016,11,14,10,15,53.0,200.5,0.45,17.0,226.0,226.34,179.22
2016,11,14,10,30,52.0,210.0,0.4,17.0,236.0,238.71,188.64
2016,11,14,10,45,64.0,221.5,0.35,17.5,254.5,261.33,205.77
2016,11,14,11,0,76.0,233.0,0.3,18.0,273.0,284.88,223.33
2016,11,14,11,15,72.5,236.5,0.35,18.0,275.5,289.82,227.02
2016,11,14,11,30,69.0,240.0,0.4,18.0,278.0,294.44,230.63
2016,11,14,11,45,82.0,244.5,0.45,18.0,290.0,312.15,244.67
2016,11,14,12,0,95.0,249.0,0.5,18.0,302.0,330.35,259.0
2016,11,14,12,15,113.0,248.5,0.55,18.0,311.0,347.04,272.38
2016,11,14,12,30,131.0,248.0,0.6,18.0,320.0,375.38,294.46
2016,11,14,12,45,119.0,241.5,0.65,18.5,305.5,361.81,283.67
2016,11,14,13,0,107.0,235.0,0.7,19.0,291.0,335.64,263.74
2016,11,14,13,15,101.0,225.0,0.75,19.0,276.5,321.42,253.48
2016,11,14,13,30,95.0,215.0,0.8,19.0,262.0,306.9,242.81
2016,11,14,13,45,154.5,202.5,0.9,19.0,274.0,352.91,280.66
2016,11,14,14,0,214.0,190.0,1.0,19.0,286.0,384.94,307.25
2016,11,14,14,15,487.0,131.5,1.1,18.5,327.5,546.3,436.22
2016,11,14,14,30,760.0,73.0,1.2,18.0,369.0,672.24,531.88
2016,11,14,14,45,732.0,69.5,1.35,18.0,331.5,631.59,502.82
2016,11,14,15,0,704.0,66.0,1.5,18.0,294.0,589.56,473.44
2016,11,14,15,15,663.0,61.5,1.55,17.5,253.0,541.14,437.26
2016,11,14,15,30,622.0,57.0,1.6,17.0,212.0,488.94,396.34
2016,11,14,15,45,561.0,51.0,1.65,17.0,170.0,423.66,342.59
2016,11,14,16,0,500.0,45.0,1.7,17.0,128.0,361.16,288.91
2016,11,14,16,15,398.0,35.5,1.8,16.5,88.5,276.87,215.58
2016,11,14,16,30,296.0,26.0,1.9,16.0,49.0,197.12,122.17
2016,11,14,16,45,148.0,13.0,2.0,15.5,24.5,75.95,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,15,7,15,189.0,14.5,1.9,15.0,34.0,11.12,0.0
2016,11,15,7,30,378.0,29.0,2.0,15.0,68.0,22.86,13.15
2016,11,15,7,45,460.0,36.5,2.1,15.5,107.0,47.53,22.85
2016,11,15,8,0,542.0,44.0,2.2,16.0,146.0,91.15,48.47
2016,11,15,8,15,595.0,48.5,2.25,16.0,187.0,136.52,82.98
2016,11,15,8,30,648.0,53.0,2.3,16.0,228.0,188.43,126.89
2016,11,15,8,45,680.5,57.0,2.35,16.0,266.5,238.05,171.52
2016,11,15,9,0,713.0,61.0,2.4,16.0,305.0,290.12,218.53
2016,11,15,9,15,368.5,107.5,2.45,16.0,234.5,245.51,193.01
2016,11,15,9,30,24.0,154.0,2.5,16.0,164.0,154.93,123.84
2016,11,15,9,45,42.0,172.5,2.6,16.5,191.0,186.31,149.45
2016,11,15,10,0,60.0,191.0,2.7,17.0,218.0,216.94,174.04
2016,11,15,10,15,55.0,199.0,2.75,17.0,225.0,225.9,181.16
2016,11,15,10,30,50.0,207.0,2.8,17.0,232.0,234.42,187.89
2016,11,15,10,45,27.0,191.0,2.85,17.0,205.0,206.06,164.61
2016,11,15,11,0,4.0,175.0,2.9,17.0,178.0,169.92,134.84
2016,11,15,11,15,2.0,164.5,3.0,17.0,166.0,158.37,125.42
2016,11,15,11,30,0.0,154.0,3.1,17.0,154.0,146.69,115.83
2016,11,15,11,45,183.0,188.0,3.25,17.0,289.0,333.75,271.31
2016,11,15,12,0,366.0,222.0,3.4,17.0,424.0,525.96,423.96
2016,11,15,12,15,264.5,234.5,3.5,17.0,379.5,470.07,378.21
2016,11,15,12,30,163.0,247.0,3.6,17.0,335.0,399.2,321.26
2016,11,15,12,45,232.0,233.0,3.7,17.0,356.0,441.18,356.74
2016,11,15,13,0,301.0,219.0,3.8,17.0,377.0,495.34,400.83
2016,11,15,13,15,167.5,206.5,3.8,16.5,294.0,364.24,296.11
2016,11,15,13,30,34.0,194.0,3.8,16.0,211.0,233.05,188.14
2016,11,15,13,45,18.5,172.5,3.85,16.0,181.5,186.38,150.2
2016,11,15,14,0,3.0,151.0,3.9,16.0,152.0,151.76,121.52
2016,11,15,14,15,106.0,155.5,3.85,16.0,196.5,259.15,213.25
2016,11,15,14,30,209.0,160.0,3.8,16.0,241.0,342.57,283.42
2016,11,15,14,45,198.0,145.5,3.75,16.0,216.5,315.01,260.84
2016,11,15,15,0,187.0,131.0,3.7,16.0,192.0,287.34,238.16
2016,11,15,15,15,177.0,114.0,3.55,15.5,165.0,256.91,213.17
2016,11,15,15,30,167.0,97.0,3.4,15.0,138.0,236.92,196.02
2016,11,15,15,45,144.5,79.5,3.25,15.0,110.0,187.92,153.93
2016,11,15,16,0,122.0,62.0,3.1,15.0,82.0,159.88,128.39
2016,11,15,16,15,86.0,44.5,2.95,14.5,56.5,107.03,81.83
2016,11,15,16,30,50.0,27.0,2.8,14.0,31.0,62.92,34.46
2016,11,15,16,45,25.0,13.5,2.7,14.0,15.5,23.57,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,7,15,195.0,15.5,2.8,12.0,35.0,12.12,0.0
2016,11,16,7,30,390.0,31.0,2.9,12.0,70.0,24.95,14.83
2016,11,16,7,45,483.0,38.5,3.05,12.5,111.5,49.19,24.45
2016,11,16,8,0,576.0,46.0,3.2,13.0,153.0,94.95,51.0
2016,11,16,8,15,631.0,51.0,3.35,13.0,196.0,144.4,88.97
2016,11,16,8,30,686.0,56.0,3.5,13.0,239.0,197.63,134.52
2016,11,16,8,45,722.0,60.0,3.7,13.5,279.5,250.14,182.02
2016,11,16,9,0,758.0,64.0,3.9,14.0,320.0,305.42,232.19
2016,11,16,9,15,782.5,66.5,3.95,14.0,356.5,357.42,279.85
2016,11,16,9,30,807.0,69.0,4.0,14.0,393.0,410.3,327.34
2016,11,16,9,45,823.5,71.0,4.05,14.0,423.5,459.53,370.93
2016,11,16,10,0,840.0,73.0,4.1,14.0,454.0,508.29,413.04
2016,11,16,10,15,851.5,74.5,4.1,14.0,478.5,553.0,450.93
2016,11,16,10,30,863.0,76.0,4.1,14.0,503.0,596.27,486.77
2016,11,16,10,45,864.0,79.0,4.1,14.5,519.5,632.98,515.75
2016,11,16,11,0,865.0,82.0,4.1,15.0,536.0,667.1,542.05
2016,11,16,11,15,869.0,82.5,4.1,15.0,546.5,697.74,566.17
2016,11,16,11,30,873.0,83.0,4.1,15.0,557.0,725.64,586.79
2016,11,16,11,45,864.5,86.5,4.1,15.0,557.5,744.94,600.97
2016,11,16,12,0,856.0,90.0,4.1,15.0,558.0,760.78,612.68
2016,11,16,12,15,853.5,89.5,4.05,14.5,553.0,773.17,622.89
2016,11,16,12,30,851.0,89.0,4.0,14.0,548.0,782.24,630.79
2016,11,16,12,45,851.5,86.5,4.0,14.0,536.5,787.97,635.41
2016,11,16,13,0,852.0,84.0,4.0,14.0,525.0,790.35,637.69
2016,11,16,13,15,842.5,82.5,3.95,14.0,505.0,782.63,632.38
2016,11,16,13,30,833.0,81.0,3.9,14.0,485.0,771.61,624.77
2016,11,16,13,45,814.0,81.0,3.9,14.0,458.0,751.8,610.84
2016,11,16,14,0,795.0,81.0,3.9,14.0,431.0,729.13,594.77
2016,11,16,14,15,774.5,78.5,3.85,14.0,398.5,699.72,573.26
2016,11,16,14,30,754.0,76.0,3.8,14.0,366.0,667.99,549.76
2016,11,16,14,45,717.5,74.0,3.8,14.0,327.5,627.77,519.42
2016,11,16,15,0,681.0,72.0,3.8,14.0,289.0,582.7,484.25
2016,11,16,15,15,638.0,67.0,3.7,13.5,248.0,529.11,441.18
2016,11,16,15,30,595.0,62.0,3.6,13.0,207.0,475.93,396.94
2016,11,16,15,45,522.5,55.5,3.5,13.0,164.5,404.28,335.33
2016,11,16,16,0,450.0,49.0,3.4,13.0,122.0,336.06,274.81
2016,11,16,16,15,344.0,38.0,3.3,12.5,83.5,250.32,197.7
2016,11,16,16,30,238.0,27.0,3.2,12.0,45.0,167.71,96.28
2016,11,16,16,45,119.0,13.5,3.1,12.0,22.5,63.67,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,7,15,204.5,14.0,1.35,9.0,33.5,10.86,0.0
2016,11,17,7,30,409.0,28.0,1.3,9.0,67.0,22.27,12.6
2016,11,17,7,45,499.0,35.0,1.3,9.5,108.5,47.39,23.43
2016,11,17,8,0,589.0,42.0,1.3,10.0,150.0,92.75,49.34
2016,11,17,8,15,643.5,47.0,1.3,10.5,192.5,140.84,85.94
2016,11,17,8,30,698.0,52.0,1.3,11.0,235.0,194.45,131.49
2016,11,17,8,45,735.5,55.0,1.35,11.5,275.5,246.83,178.59
2016,11,17,9,0,773.0,58.0,1.4,12.0,316.0,302.08,228.32
2016,11,17,9,15,797.5,60.5,1.3,12.5,352.5,354.65,275.13
2016,11,17,9,30,822.0,63.0,1.2,13.0,389.0,408.07,321.17
2016,11,17,9,45,840.5,64.0,1.2,13.5,420.5,456.77,362.43
2016,11,17,10,0,859.0,65.0,1.2,14.0,452.0,505.55,402.38
2016,11,17,10,15,870.5,66.5,1.15,14.0,477.0,550.4,438.52
2016,11,17,10,30,882.0,68.0,1.1,14.0,502.0,593.76,472.43
2016,11,17,10,45,891.0,68.0,1.05,14.5,520.0,632.16,500.83
2016,11,17,11,0,900.0,68.0,1.0,15.0,538.0,668.39,526.8
2016,11,17,11,15,904.0,68.5,0.95,15.0,548.5,699.41,548.47
2016,11,17,11,30,908.0,69.0,0.9,15.0,559.0,727.61,567.23
2016,11,17,11,45,909.5,69.0,0.85,15.0,561.5,750.44,582.09
2016,11,17,12,0,911.0,69.0,0.8,15.0,564.0,770.07,594.72
2016,11,17,12,15,909.0,69.0,0.8,15.0,559.0,783.73,604.03
2016,11,17,12,30,907.0,69.0,0.8,15.0,554.0,793.96,611.16
2016,11,17,12,45,901.0,68.5,0.85,15.0,541.5,796.97,614.27
2016,11,17,13,0,895.0,68.0,0.9,15.0,529.0,796.48,615.17
2016,11,17,13,15,886.5,67.0,0.9,15.0,509.0,789.94,611.29
2016,11,17,13,30,878.0,66.0,0.9,15.0,489.0,780.03,605.24
2016,11,17,13,45,864.0,65.0,0.9,15.0,462.5,762.57,594.01
2016,11,17,14,0,850.0,64.0,0.9,15.0,436.0,742.14,580.74
2016,11,17,14,15,831.5,62.0,0.85,15.0,403.0,720.61,565.95
2016,11,17,14,30,813.0,60.0,0.8,15.0,370.0,690.14,544.59
2016,11,17,14,45,786.0,57.5,0.8,15.0,332.5,650.73,517.08
2016,11,17,15,0,759.0,55.0,0.8,15.0,295.0,609.78,487.8
2016,11,17,15,15,719.0,51.5,0.75,14.5,253.5,557.81,449.18
2016,11,17,15,30,679.0,48.0,0.7,14.0,212.0,505.82,408.17
2016,11,17,15,45,617.5,43.0,0.65,14.0,169.0,439.69,353.7
2016,11,17,16,0,556.0,38.0,0.6,14.0,126.0,375.97,298.99
2016,11,17,16,15,453.0,30.0,0.6,14.0,86.5,291.0,223.99
2016,11,17,16,30,350.0,22.0,0.6,14.0,47.0,208.67,111.76
2016,11,17,16,45,175.0,11.0,0.6,14.0,23.5,84.99,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,7,15,178.5,14.5,2.4,9.5,30.5,11.4,0.0
2016,11,18,7,30,357.0,29.0,2.4,10.0,61.0,23.36,13.06
2016,11,18,7,45,449.0,37.5,2.45,10.5,102.0,45.04,22.89
2016,11,18,8,0,541.0,46.0,2.5,11.0,143.0,89.19,48.29
2016,11,18,8,15,599.0,52.0,2.35,11.0,185.5,136.19,83.9
2016,11,18,8,30,657.0,58.0,2.2,11.0,228.0,189.13,128.83
2016,11,18,8,45,695.5,62.0,2.1,11.5,268.5,241.73,176.0
2016,11,18,9,0,734.0,66.0,2.0,12.0,309.0,296.15,224.93
2016,11,18,9,15,759.5,69.0,2.05,12.5,345.0,347.63,271.31
2016,11,18,9,30,785.0,72.0,2.1,13.0,381.0,400.15,317.45
2016,11,18,9,45,808.5,72.5,2.15,13.5,413.0,449.89,360.21
2016,11,18,10,0,832.0,73.0,2.2,14.0,445.0,499.76,401.87
2016,11,18,10,15,843.5,75.0,2.35,14.5,469.5,544.59,438.81
2016,11,18,10,30,855.0,77.0,2.5,15.0,494.0,588.01,473.74
2016,11,18,10,45,862.0,78.0,2.65,15.5,511.5,625.91,503.71
2016,11,18,11,0,869.0,79.0,2.8,16.0,529.0,661.61,531.42
2016,11,18,11,15,872.0,79.5,2.85,16.0,538.5,687.71,552.07
2016,11,18,11,30,875.0,80.0,2.9,16.0,548.0,714.5,571.75
2016,11,18,11,45,876.0,80.0,3.0,16.0,550.5,736.36,588.05
2016,11,18,12,0,877.0,80.0,3.1,16.0,553.0,755.13,602.19
2016,11,18,12,15,874.5,79.5,3.2,16.0,548.5,767.46,611.73
2016,11,18,12,30,872.0,79.0,3.3,16.0,544.0,776.46,619.01
2016,11,18,12,45,869.5,77.5,3.4,16.5,532.0,780.92,621.93
2016,11,18,13,0,867.0,76.0,3.5,17.0,520.0,782.01,622.54
2016,11,18,13,15,859.0,75.0,3.55,17.0,500.5,782.39,623.71
2016,11,18,13,30,851.0,74.0,3.6,17.0,481.0,773.22,617.96
2016,11,18,13,45,839.0,72.0,3.7,17.0,455.5,756.47,606.93
2016,11,18,14,0,827.0,70.0,3.8,17.0,430.0,736.7,593.62
2016,11,18,14,15,808.0,68.0,3.75,16.5,397.5,708.8,574.59
2016,11,18,14,30,789.0,66.0,3.7,16.0,365.0,678.48,553.45
2016,11,18,14,45,763.0,63.0,3.65,16.0,328.0,639.76,524.4
2016,11,18,15,0,737.0,60.0,3.6,16.0,291.0,599.49,493.53
2016,11,18,15,15,696.0,56.0,3.4,15.5,249.5,546.9,451.78
2016,11,18,15,30,655.0,52.0,3.2,15.0,208.0,494.33,408.14
2016,11,18,15,45,590.5,46.5,3.05,15.0,165.5,431.77,354.03
2016,11,18,16,0,526.0,41.0,2.9,15.0,123.0,367.69,296.97
2016,11,18,16,15,416.5,32.0,2.8,14.5,84.0,280.15,217.87
2016,11,18,16,30,307.0,23.0,2.7,14.0,45.0,194.32,98.33
2016,11,18,16,45,153.5,11.5,2.65,14.0,22.5,76.15,0.0
2016,11,18,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
