Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,29,7,15,176.5,9.5,2.4,9.5,19.5,9.05,0.0
2016,11,29,7,30,353.0,19.0,2.4,10.0,39.0,16.78,0.0
2016,11,29,7,45,463.5,26.0,2.4,10.5,77.0,24.47,14.66
2016,11,29,8,0,574.0,33.0,2.4,11.0,115.0,66.1,30.55
2016,11,29,8,15,636.5,38.0,2.45,11.0,156.5,112.23,61.79
2016,11,29,8,30,699.0,43.0,2.5,11.0,198.0,164.74,104.49
2016,11,29,8,45,737.5,46.0,2.6,11.5,237.5,215.8,150.16
2016,11,29,9,0,776.0,49.0,2.7,12.0,277.0,269.85,199.52
2016,11,29,9,15,802.0,51.5,2.65,12.0,313.5,321.88,247.79
2016,11,29,9,30,828.0,54.0,2.6,12.0,350.0,374.6,295.83
2016,11,29,9,45,844.5,56.0,2.55,12.5,380.5,423.44,339.14
2016,11,29,10,0,861.0,58.0,2.5,13.0,411.0,471.8,380.69
2016,11,29,10,15,873.0,59.0,2.35,13.0,436.0,516.01,418.14
2016,11,29,10,30,885.0,60.0,2.2,13.0,461.0,558.81,453.31
2016,11,29,10,45,891.0,61.5,2.1,13.5,479.0,597.02,483.18
2016,11,29,11,0,897.0,63.0,2.0,14.0,497.0,632.97,510.38
2016,11,29,11,15,901.5,63.5,1.9,14.0,508.0,664.36,534.37
2016,11,29,11,30,906.0,64.0,1.8,14.0,519.0,693.04,555.02
2016,11,29,11,45,905.5,65.0,1.7,14.0,522.5,715.95,570.6
2016,11,29,12,0,905.0,66.0,1.6,14.0,526.0,735.69,583.8
2016,11,29,12,15,903.5,66.0,1.55,14.0,522.0,750.25,593.72
2016,11,29,12,30,902.0,66.0,1.5,14.0,518.0,761.47,601.33
2016,11,29,12,45,888.0,68.5,1.5,14.0,505.0,762.91,602.58
2016,11,29,13,0,874.0,71.0,1.5,14.0,492.0,760.89,601.57
2016,11,29,13,15,865.5,70.0,1.5,14.0,474.0,755.42,598.24
2016,11,29,13,30,857.0,69.0,1.5,14.0,456.0,752.92,597.18
2016,11,29,13,45,844.0,67.5,1.5,14.5,430.5,737.05,585.4
2016,11,29,14,0,831.0,66.0,1.5,15.0,405.0,718.18,571.58
2016,11,29,14,15,811.5,63.5,1.45,14.5,374.0,690.46,552.83
2016,11,29,14,30,792.0,61.0,1.4,14.0,343.0,660.32,532.03
2016,11,29,14,45,763.5,58.5,1.35,14.0,306.5,621.78,503.5
2016,11,29,15,0,735.0,56.0,1.3,14.0,270.0,581.75,473.12
2016,11,29,15,15,692.5,52.0,1.25,13.5,230.0,529.76,432.28
2016,11,29,15,30,650.0,48.0,1.2,13.0,190.0,477.81,389.86
2016,11,29,15,45,581.5,42.5,1.2,13.0,149.0,409.61,332.35
2016,11,29,16,0,513.0,37.0,1.2,13.0,108.0,350.48,279.39
2016,11,29,16,15,395.0,28.0,1.15,12.5,71.0,261.29,194.83
2016,11,29,16,30,277.0,19.0,1.1,12.0,34.0,168.76,3.62
2016,11,29,16,45,138.5,9.5,1.1,12.0,17.0,67.0,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,7,15,82.0,11.0,1.15,11.0,15.5,10.48,0.0
2016,11,30,7,30,164.0,22.0,1.1,11.0,31.0,17.5,0.0
2016,11,30,7,45,278.5,33.0,1.05,11.0,65.0,27.71,17.09
2016,11,30,8,0,393.0,44.0,1.0,11.0,99.0,62.91,34.2
2016,11,30,8,15,466.5,51.5,1.1,11.0,138.5,102.72,61.16
2016,11,30,8,30,540.0,59.0,1.2,11.0,178.0,150.39,98.87
2016,11,30,8,45,594.5,63.0,1.35,11.5,217.0,197.83,139.74
2016,11,30,9,0,649.0,67.0,1.5,12.0,256.0,250.22,185.93
2016,11,30,9,15,324.5,73.5,1.6,12.0,168.0,183.16,142.93
2016,11,30,9,30,0.0,80.0,1.7,12.0,80.0,74.6,58.44
2016,11,30,9,45,0.0,69.0,1.8,12.0,69.0,64.2,49.63
2016,11,30,10,0,0.0,58.0,1.9,12.0,58.0,53.93,40.79
2016,11,30,10,15,0.0,100.0,1.9,12.0,100.0,93.7,74.55
2016,11,30,10,30,0.0,142.0,1.9,12.0,142.0,134.84,108.94
2016,11,30,10,45,33.0,173.5,1.95,12.5,189.5,191.72,156.17
2016,11,30,11,0,66.0,205.0,2.0,13.0,237.0,247.83,202.01
2016,11,30,11,15,48.0,201.5,2.05,13.0,225.0,235.31,191.34
2016,11,30,11,30,30.0,198.0,2.1,13.0,213.0,221.59,179.82
2016,11,30,11,45,436.5,141.5,2.2,13.0,362.0,474.33,390.83
2016,11,30,12,0,843.0,85.0,2.3,13.0,511.0,716.45,579.36
2016,11,30,12,15,841.5,84.5,2.4,13.0,507.5,730.04,588.01
2016,11,30,12,30,840.0,84.0,2.5,13.0,504.0,740.45,596.44
2016,11,30,12,45,777.0,91.5,2.6,13.0,473.0,710.41,574.87
2016,11,30,13,0,714.0,99.0,2.7,13.0,442.0,680.2,553.32
2016,11,30,13,15,648.5,112.0,2.65,13.0,414.0,648.21,529.53
2016,11,30,13,30,583.0,125.0,2.6,13.0,386.0,612.9,502.11
2016,11,30,13,45,641.5,103.0,2.6,13.0,376.0,629.74,516.93
2016,11,30,14,0,700.0,81.0,2.6,13.0,366.0,641.44,526.49
2016,11,30,14,15,717.5,77.0,2.5,13.0,349.5,641.02,526.31
2016,11,30,14,30,735.0,73.0,2.4,13.0,333.0,633.15,520.38
2016,11,30,14,45,703.0,69.5,2.35,13.0,297.0,596.67,492.39
2016,11,30,15,0,671.0,66.0,2.3,13.0,261.0,554.89,458.84
2016,11,30,15,15,624.0,61.5,2.15,12.5,221.5,501.51,415.46
2016,11,30,15,30,577.0,57.0,2.0,12.0,182.0,448.69,371.07
2016,11,30,15,45,501.0,50.0,1.95,12.0,142.0,377.21,309.69
2016,11,30,16,0,425.0,43.0,1.9,12.0,102.0,309.38,249.27
2016,11,30,16,15,212.5,37.0,1.9,11.5,66.5,181.06,135.07
2016,11,30,16,30,0.0,31.0,1.9,11.0,31.0,41.35,0.0
2016,11,30,16,45,0.0,15.5,1.9,11.0,15.5,14.77,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,9.0,16.5,15.73,0.0
2016,12,1,7,30,0.0,33.0,2.1,9.0,33.0,27.22,0.0
2016,12,1,7,45,269.0,34.0,2.1,9.5,70.5,28.1,17.2
2016,12,1,8,0,538.0,35.0,2.1,10.0,108.0,63.26,30.22
2016,12,1,8,15,605.5,40.5,2.3,10.0,149.5,108.05,59.94
2016,12,1,8,30,673.0,46.0,2.5,10.0,191.0,159.86,101.56
2016,12,1,8,45,717.5,49.0,2.75,10.5,231.5,210.68,146.67
2016,12,1,9,0,762.0,52.0,3.0,11.0,272.0,265.17,196.32
2016,12,1,9,15,790.5,55.0,3.1,11.0,308.5,317.78,245.33
2016,12,1,9,30,819.0,58.0,3.2,11.0,345.0,371.73,294.85
2016,12,1,9,45,831.5,61.5,3.3,11.5,376.0,420.5,338.79
2016,12,1,10,0,844.0,65.0,3.4,12.0,407.0,468.53,380.87
2016,12,1,10,15,858.0,66.5,3.45,12.0,432.5,514.14,420.54
2016,12,1,10,30,872.0,68.0,3.5,12.0,458.0,556.32,456.6
2016,12,1,10,45,880.5,69.0,3.55,12.5,476.5,595.1,488.29
2016,12,1,11,0,889.0,70.0,3.6,13.0,495.0,631.82,517.61
2016,12,1,11,15,894.0,70.5,3.55,13.0,506.5,663.45,543.05
2016,12,1,11,30,899.0,71.0,3.5,13.0,518.0,692.44,565.78
2016,12,1,11,45,901.0,71.5,3.5,13.5,522.0,716.54,582.64
2016,12,1,12,0,903.0,72.0,3.5,14.0,526.0,737.59,597.18
2016,12,1,12,15,901.0,71.5,3.45,14.0,522.0,751.38,607.2
2016,12,1,12,30,899.0,71.0,3.4,14.0,518.0,761.82,614.87
2016,12,1,12,45,891.5,71.5,3.35,14.0,506.0,765.95,617.97
2016,12,1,13,0,884.0,72.0,3.3,14.0,494.0,766.68,618.69
2016,12,1,13,15,874.5,70.5,3.25,14.0,475.5,760.05,614.09
2016,12,1,13,30,865.0,69.0,3.2,14.0,457.0,756.32,611.79
2016,12,1,13,45,848.0,68.5,3.2,14.5,431.0,738.86,598.39
2016,12,1,14,0,831.0,68.0,3.2,15.0,405.0,718.44,582.86
2016,12,1,14,15,810.0,65.5,3.1,14.5,373.0,689.86,562.76
2016,12,1,14,30,789.0,63.0,3.0,14.0,341.0,658.9,540.53
2016,12,1,14,45,758.5,60.5,2.9,14.0,304.5,619.23,510.13
2016,12,1,15,0,728.0,58.0,2.8,14.0,268.0,578.15,477.68
2016,12,1,15,15,683.5,53.5,2.65,13.5,228.0,524.65,434.28
2016,12,1,15,30,639.0,49.0,2.5,13.0,188.0,471.31,389.46
2016,12,1,15,45,567.5,43.5,2.45,13.0,147.0,407.41,333.79
2016,12,1,16,0,496.0,38.0,2.4,13.0,106.0,342.11,274.91
2016,12,1,16,15,374.0,29.0,2.45,12.5,69.5,251.74,188.02
2016,12,1,16,30,252.0,20.0,2.5,12.0,33.0,157.67,0.0
2016,12,1,16,45,126.0,10.0,2.65,11.5,16.5,62.23,0.0
2016,12,1,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,7,15,152.0,8.5,3.15,9.0,16.0,8.1,0.0
2016,12,2,7,30,304.0,17.0,3.2,9.0,32.0,15.03,0.0
2016,12,2,7,45,422.0,25.5,3.25,9.5,69.0,21.94,11.92
2016,12,2,8,0,540.0,34.0,3.3,10.0,106.0,61.09,28.71
2016,12,2,8,15,607.5,39.0,3.4,10.0,147.0,105.31,57.63
2016,12,2,8,30,675.0,44.0,3.5,10.0,188.0,156.55,98.64
2016,12,2,8,45,716.5,47.5,3.65,10.5,228.0,207.16,143.73
2016,12,2,9,0,758.0,51.0,3.8,11.0,268.0,261.16,193.16
2016,12,2,9,15,786.0,53.5,3.9,11.5,304.0,312.8,241.14
2016,12,2,9,30,814.0,56.0,4.0,12.0,340.0,365.73,289.47
2016,12,2,9,45,808.0,58.5,4.1,12.5,361.5,405.41,326.47
2016,12,2,10,0,802.0,61.0,4.2,13.0,383.0,442.7,360.32
2016,12,2,10,15,833.5,63.5,4.1,13.0,417.0,494.65,404.9
2016,12,2,10,30,865.0,66.0,4.0,13.0,451.0,548.24,449.72
2016,12,2,10,45,873.5,67.0,3.95,13.5,469.5,586.75,481.03
2016,12,2,11,0,882.0,68.0,3.9,14.0,488.0,623.24,509.98
2016,12,2,11,15,887.0,69.0,3.85,14.0,499.5,655.25,535.77
2016,12,2,11,30,892.0,70.0,3.8,14.0,511.0,684.65,558.98
2016,12,2,11,45,894.0,70.0,3.75,14.0,514.5,708.05,576.24
2016,12,2,12,0,896.0,70.0,3.7,14.0,518.0,728.42,591.24
2016,12,2,12,15,894.0,69.5,3.7,14.0,514.5,742.14,601.5
2016,12,2,12,30,892.0,69.0,3.7,14.0,511.0,752.55,609.42
2016,12,2,12,45,882.5,70.0,3.7,14.5,498.5,755.8,610.98
2016,12,2,13,0,873.0,71.0,3.7,15.0,486.0,755.65,610.16
2016,12,2,13,15,863.0,70.0,3.65,15.0,467.5,749.34,605.8
2016,12,2,13,30,853.0,69.0,3.6,15.0,449.0,745.96,603.77
2016,12,2,13,45,836.0,68.0,3.6,15.0,423.5,728.06,591.07
2016,12,2,14,0,819.0,67.0,3.6,15.0,398.0,707.25,576.21
2016,12,2,14,15,604.5,93.5,3.45,15.0,327.5,577.25,475.91
2016,12,2,14,30,390.0,120.0,3.3,15.0,257.0,442.33,366.59
2016,12,2,14,45,552.0,88.5,3.15,15.0,260.0,513.74,426.06
2016,12,2,15,0,714.0,57.0,3.0,15.0,263.0,567.03,468.5
2016,12,2,15,15,669.5,53.0,2.8,14.5,223.5,514.64,425.22
2016,12,2,15,30,625.0,49.0,2.6,14.0,184.0,462.41,381.17
2016,12,2,15,45,554.0,43.0,2.45,13.5,143.5,398.76,326.24
2016,12,2,16,0,483.0,37.0,2.3,13.0,103.0,333.75,268.09
2016,12,2,16,15,362.5,28.0,2.3,12.5,67.5,244.8,182.34
2016,12,2,16,30,242.0,19.0,2.3,12.0,32.0,151.99,0.0
2016,12,2,16,45,121.0,9.5,2.35,12.0,16.0,59.66,0.0
2016,12,2,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,7,15,111.5,8.5,1.35,10.0,13.5,8.1,0.0
2016,12,3,7,30,223.0,17.0,1.3,10.0,27.0,13.85,0.0
2016,12,3,7,45,345.0,26.0,1.3,10.5,62.0,20.63,10.55
2016,12,3,8,0,467.0,35.0,1.3,11.0,97.0,55.31,26.4
2016,12,3,8,15,537.5,41.0,1.35,11.0,136.0,96.9,53.35
2016,12,3,8,30,608.0,47.0,1.4,11.0,175.0,146.92,92.68
2016,12,3,8,45,658.5,50.5,1.45,11.5,214.5,195.81,135.02
2016,12,3,9,0,709.0,54.0,1.5,12.0,254.0,249.14,182.45
2016,12,3,9,15,739.0,57.0,1.55,12.0,289.5,299.44,228.51
2016,12,3,9,30,769.0,60.0,1.6,12.0,325.0,351.33,275.31
2016,12,3,9,45,718.0,73.5,1.65,12.5,339.0,381.81,304.33
2016,12,3,10,0,667.0,87.0,1.7,13.0,353.0,406.57,327.27
2016,12,3,10,15,709.5,83.0,1.65,13.0,382.5,453.71,366.91
2016,12,3,10,30,752.0,79.0,1.6,13.0,412.0,501.52,406.1
2016,12,3,10,45,799.5,75.5,1.6,13.5,442.0,554.19,447.57
2016,12,3,11,0,847.0,72.0,1.6,14.0,472.0,607.59,488.54
2016,12,3,11,15,852.5,72.5,1.6,14.0,483.5,638.82,512.81
2016,12,3,11,30,858.0,73.0,1.6,14.0,495.0,663.51,532.1
2016,12,3,11,45,858.0,74.0,1.65,14.5,499.0,685.99,547.85
2016,12,3,12,0,858.0,75.0,1.7,15.0,503.0,710.35,564.77
2016,12,3,12,15,857.0,74.5,1.75,15.0,499.5,724.65,575.4
2016,12,3,12,30,856.0,74.0,1.8,15.0,496.0,735.76,583.92
2016,12,3,12,45,853.0,73.0,1.85,15.0,486.0,741.52,588.72
2016,12,3,13,0,850.0,72.0,1.9,15.0,476.0,744.01,591.31
2016,12,3,13,15,841.5,71.0,1.85,15.0,458.0,739.06,587.83
2016,12,3,13,30,833.0,70.0,1.8,15.0,440.0,730.9,582.17
2016,12,3,13,45,815.5,69.5,1.8,15.0,415.0,713.48,570.21
2016,12,3,14,0,798.0,69.0,1.8,15.0,390.0,693.22,556.19
2016,12,3,14,15,777.5,67.0,1.7,15.0,360.0,666.29,536.37
2016,12,3,14,30,757.0,65.0,1.6,15.0,330.0,637.05,514.64
2016,12,3,14,45,721.0,63.0,1.55,15.0,293.5,595.04,483.21
2016,12,3,15,0,685.0,61.0,1.5,15.0,257.0,551.88,449.6
2016,12,3,15,15,640.0,56.5,1.45,14.5,218.5,504.18,411.65
2016,12,3,15,30,595.0,52.0,1.4,14.0,180.0,452.59,369.25
2016,12,3,15,45,514.5,46.0,1.35,14.0,140.0,379.64,307.63
2016,12,3,16,0,434.0,40.0,1.3,14.0,100.0,310.68,247.11
2016,12,3,16,15,316.0,30.0,1.35,13.5,65.0,223.68,164.85
2016,12,3,16,30,198.0,20.0,1.4,13.0,30.0,132.54,0.0
2016,12,3,16,45,99.0,10.0,1.5,13.0,15.0,50.95,0.0
2016,12,3,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,11.5,0.85,10.0,11.5,10.96,0.0
2016,12,4,7,30,0.0,23.0,0.9,10.0,23.0,19.99,0.0
2016,12,4,7,45,190.0,31.0,0.95,10.5,55.5,24.35,13.07
2016,12,4,8,0,380.0,39.0,1.0,11.0,88.0,53.64,27.89
2016,12,4,8,15,441.0,48.5,1.05,11.0,125.0,92.55,53.87
2016,12,4,8,30,502.0,58.0,1.1,11.0,162.0,137.94,89.59
2016,12,4,8,45,546.5,63.5,1.15,11.5,198.0,182.09,127.56
2016,12,4,9,0,591.0,69.0,1.2,12.0,234.0,230.24,170.05
2016,12,4,9,15,630.5,69.5,1.2,12.0,267.5,275.45,210.81
2016,12,4,9,30,670.0,70.0,1.2,12.0,301.0,323.28,253.39
2016,12,4,9,45,528.0,106.0,1.25,12.5,298.0,334.77,267.4
2016,12,4,10,0,386.0,142.0,1.3,13.0,295.0,329.51,265.84
2016,12,4,10,15,546.5,115.5,1.3,13.0,347.5,404.58,327.31
2016,12,4,10,30,707.0,89.0,1.3,13.0,400.0,487.15,393.66
2016,12,4,10,45,596.5,123.0,1.3,13.0,393.0,487.78,394.2
2016,12,4,11,0,486.0,157.0,1.3,13.0,386.0,475.15,384.33
2016,12,4,11,15,495.0,159.5,1.35,13.0,397.5,500.94,405.33
2016,12,4,11,30,504.0,162.0,1.4,13.0,409.0,525.61,424.94
2016,12,4,11,45,662.5,123.5,1.45,13.5,451.0,612.07,492.53
2016,12,4,12,0,821.0,85.0,1.5,14.0,493.0,694.07,554.11
2016,12,4,12,15,660.0,124.5,1.65,14.0,451.0,640.15,513.5
2016,12,4,12,30,499.0,164.0,1.8,14.0,409.0,570.81,460.55
2016,12,4,12,45,460.0,168.0,1.95,14.0,390.5,552.97,448.09
2016,12,4,13,0,421.0,172.0,2.1,14.0,372.0,532.76,433.13
2016,12,4,13,15,361.0,175.5,2.2,14.0,342.0,482.12,394.1
2016,12,4,13,30,301.0,179.0,2.3,14.0,312.0,442.78,363.1
2016,12,4,13,45,350.5,160.5,2.4,14.0,307.5,457.89,377.18
2016,12,4,14,0,400.0,142.0,2.5,14.0,303.0,483.7,398.97
2016,12,4,14,15,389.0,131.5,2.45,14.0,278.0,459.67,380.07
2016,12,4,14,30,378.0,121.0,2.4,14.0,253.0,434.36,360.15
2016,12,4,14,45,352.5,114.0,2.35,14.0,227.0,402.26,334.09
2016,12,4,15,0,327.0,107.0,2.3,14.0,201.0,370.03,307.4
2016,12,4,15,15,299.0,94.0,2.25,13.5,170.0,317.78,264.64
2016,12,4,15,30,271.0,81.0,2.2,13.0,139.0,277.88,230.68
2016,12,4,15,45,242.0,65.0,2.15,13.0,108.5,244.62,200.6
2016,12,4,16,0,213.0,49.0,2.1,13.0,78.0,201.88,161.72
2016,12,4,16,15,106.5,36.0,2.15,12.5,50.5,116.38,84.46
2016,12,4,16,30,0.0,23.0,2.2,12.0,23.0,25.89,0.0
2016,12,4,16,45,0.0,11.5,2.3,12.0,11.5,10.96,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,2.0,9.0,8.5,8.1,0.0
2016,12,5,7,30,0.0,17.0,2.0,9.0,17.0,16.2,0.0
2016,12,5,7,45,70.0,31.5,2.0,9.5,40.0,25.78,13.71
2016,12,5,8,0,140.0,46.0,2.0,10.0,63.0,46.89,29.43
2016,12,5,8,15,163.5,62.5,2.0,10.0,90.0,74.09,50.4
2016,12,5,8,30,187.0,79.0,2.0,10.0,117.0,104.07,75.25
2016,12,5,8,45,201.5,94.5,2.0,10.5,143.5,133.83,101.14
2016,12,5,9,0,216.0,110.0,2.0,11.0,170.0,165.12,128.6
2016,12,5,9,15,233.0,122.0,1.95,11.0,194.5,195.16,155.17
2016,12,5,9,30,250.0,134.0,1.9,11.0,219.0,226.64,182.75
2016,12,5,9,45,278.0,143.5,1.9,11.0,246.5,261.39,212.69
2016,12,5,10,0,306.0,153.0,1.9,11.0,274.0,298.21,244.04
2016,12,5,10,15,332.5,160.0,1.9,11.0,299.0,333.5,273.83
2016,12,5,10,30,359.0,167.0,1.9,11.0,324.0,370.18,304.38
2016,12,5,10,45,399.5,166.5,1.9,11.0,348.5,415.38,341.43
2016,12,5,11,0,440.0,166.0,1.9,11.0,373.0,455.67,374.23
2016,12,5,11,15,346.0,188.0,1.85,11.0,353.0,426.84,350.56
2016,12,5,11,30,252.0,210.0,1.8,11.0,333.0,400.37,328.36
2016,12,5,11,45,263.0,210.5,1.8,11.0,340.0,416.92,342.11
2016,12,5,12,0,274.0,211.0,1.8,11.0,347.0,433.06,355.22
2016,12,5,12,15,239.5,213.5,1.75,11.0,332.0,417.95,342.67
2016,12,5,12,30,205.0,216.0,1.7,11.0,317.0,390.05,320.25
2016,12,5,12,45,230.0,208.5,1.7,11.0,319.0,404.05,332.49
2016,12,5,13,0,255.0,201.0,1.7,11.0,321.0,429.27,353.12
2016,12,5,13,15,238.5,194.5,1.6,11.0,304.0,412.06,339.18
2016,12,5,13,30,222.0,188.0,1.5,11.0,287.0,381.92,315.4
2016,12,5,13,45,182.0,179.5,1.45,11.0,257.5,343.0,283.89
2016,12,5,14,0,142.0,171.0,1.4,11.0,228.0,304.11,252.05
2016,12,5,14,15,152.0,157.5,1.4,11.0,214.0,295.54,245.93
2016,12,5,14,30,162.0,144.0,1.4,11.0,200.0,286.12,238.79
2016,12,5,14,45,151.5,130.5,1.4,11.0,179.0,261.66,218.64
2016,12,5,15,0,141.0,117.0,1.4,11.0,158.0,237.25,198.22
2016,12,5,15,15,128.5,101.0,1.45,11.0,134.0,208.14,173.48
2016,12,5,15,30,116.0,85.0,1.5,11.0,110.0,179.3,148.41
2016,12,5,15,45,102.0,67.5,1.55,11.0,86.0,147.57,120.37
2016,12,5,16,0,88.0,50.0,1.6,11.0,62.0,116.03,91.86
2016,12,5,16,15,44.0,34.0,1.6,10.5,40.0,72.12,50.73
2016,12,5,16,30,0.0,18.0,1.6,10.0,18.0,17.75,0.0
2016,12,5,16,45,0.0,9.0,1.65,10.0,9.0,8.58,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.5,2.3,7.5,9.5,9.05,0.0
2016,12,6,7,30,0.0,19.0,2.3,8.0,19.0,18.11,0.0
2016,12,6,7,45,145.5,30.0,2.35,8.5,47.5,23.6,11.62
2016,12,6,8,0,291.0,41.0,2.4,9.0,76.0,48.52,26.82
2016,12,6,8,15,337.0,53.5,2.45,9.0,109.5,83.32,51.05
2016,12,6,8,30,383.0,66.0,2.5,9.0,143.0,123.05,82.93
2016,12,6,8,45,414.0,76.0,2.6,9.5,175.5,162.0,116.93
2016,12,6,9,0,445.0,86.0,2.7,10.0,208.0,203.77,154.33
2016,12,6,9,15,475.5,91.5,2.75,10.0,238.5,243.57,190.66
2016,12,6,9,30,506.0,97.0,2.8,10.0,269.0,285.55,228.68
2016,12,6,9,45,599.0,88.5,2.9,10.5,310.0,343.66,278.51
2016,12,6,10,0,692.0,80.0,3.0,11.0,351.0,405.79,331.32
2016,12,6,10,15,717.0,80.0,3.0,11.0,377.0,449.27,369.13
2016,12,6,10,30,742.0,80.0,3.0,11.0,403.0,492.14,405.77
2016,12,6,10,45,794.5,78.5,3.05,11.5,437.5,549.35,452.34
2016,12,6,11,0,847.0,77.0,3.1,12.0,472.0,607.78,498.81
2016,12,6,11,15,719.5,106.5,3.1,12.0,448.0,588.73,483.58
2016,12,6,11,30,592.0,136.0,3.1,12.0,424.0,557.88,458.89
2016,12,6,11,45,721.0,109.5,3.15,12.0,463.0,634.18,521.03
2016,12,6,12,0,850.0,83.0,3.2,12.0,502.0,709.31,579.84
2016,12,6,12,15,848.5,83.0,3.25,12.0,499.0,724.03,590.72
2016,12,6,12,30,847.0,83.0,3.3,12.0,496.0,735.58,599.75
2016,12,6,12,45,848.5,80.0,3.35,12.0,486.5,742.63,605.52
2016,12,6,13,0,850.0,77.0,3.4,12.0,477.0,746.42,609.0
2016,12,6,13,15,841.0,76.0,3.45,12.0,459.5,741.43,605.97
2016,12,6,13,30,832.0,75.0,3.5,12.0,442.0,733.22,600.64
2016,12,6,13,45,820.0,73.0,3.6,12.0,417.5,718.42,590.55
2016,12,6,14,0,808.0,71.0,3.7,12.0,393.0,700.66,578.15
2016,12,6,14,15,788.0,68.5,3.65,11.5,363.0,673.68,558.95
2016,12,6,14,30,768.0,66.0,3.6,11.0,333.0,644.33,537.6
2016,12,6,14,45,742.0,62.5,3.6,11.0,298.0,607.51,509.05
2016,12,6,15,0,716.0,59.0,3.6,11.0,263.0,569.1,478.01
2016,12,6,15,15,671.5,54.5,3.45,10.5,223.5,516.42,434.35
2016,12,6,15,30,627.0,50.0,3.3,10.0,184.0,469.02,393.27
2016,12,6,15,45,563.0,43.5,3.15,10.0,144.5,404.19,335.78
2016,12,6,16,0,499.0,37.0,3.0,10.0,105.0,342.26,278.47
2016,12,6,16,15,249.5,34.5,2.9,10.0,68.5,196.06,146.42
2016,12,6,16,30,0.0,32.0,2.8,10.0,32.0,44.14,0.0
2016,12,6,16,45,0.0,16.0,2.7,10.0,16.0,15.25,0.0
2016,12,6,17,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,7.0,8.0,7.63,0.0
2016,12,7,7,30,0.0,16.0,1.9,7.0,16.0,15.25,0.0
2016,12,7,7,45,105.5,28.5,1.9,7.5,41.0,23.47,10.99
2016,12,7,8,0,211.0,41.0,1.9,8.0,66.0,44.31,25.74
2016,12,7,8,15,242.0,55.5,1.95,8.0,95.5,74.9,48.16
2016,12,7,8,30,273.0,70.0,2.0,8.0,125.0,108.92,76.01
2016,12,7,8,45,294.5,83.5,2.05,8.0,154.0,143.31,106.26
2016,12,7,9,0,316.0,97.0,2.1,8.0,183.0,179.78,139.04
2016,12,7,9,15,330.0,108.5,2.05,8.0,209.5,213.91,170.17
2016,12,7,9,30,344.0,120.0,2.0,8.0,236.0,249.0,201.8
2016,12,7,9,45,277.0,141.0,2.0,8.5,240.0,257.17,211.02
2016,12,7,10,0,210.0,162.0,2.0,9.0,244.0,258.06,213.0
2016,12,7,10,15,117.5,164.5,2.0,9.0,211.0,225.25,186.43
2016,12,7,10,30,25.0,167.0,2.0,9.0,178.0,173.53,142.83
2016,12,7,10,45,28.5,175.5,2.05,9.5,189.0,191.23,157.48
2016,12,7,11,0,32.0,184.0,2.1,10.0,200.0,204.15,167.87
2016,12,7,11,15,58.0,197.5,2.2,10.0,226.0,237.18,195.63
2016,12,7,11,30,84.0,211.0,2.3,10.0,252.0,272.0,224.71
2016,12,7,11,45,42.0,109.5,2.45,10.0,130.0,136.28,111.71
2016,12,7,12,0,0.0,8.0,2.6,10.0,8.0,7.42,0.76
2016,12,7,12,15,17.5,101.5,2.7,10.0,110.0,112.44,91.39
2016,12,7,12,30,35.0,195.0,2.8,10.0,212.0,229.17,189.29
2016,12,7,12,45,17.5,157.0,2.95,10.0,165.5,165.94,136.13
2016,12,7,13,0,0.0,119.0,3.1,10.0,119.0,113.56,91.67
2016,12,7,13,15,0.0,105.0,3.15,10.0,105.0,99.51,79.91
2016,12,7,13,30,0.0,91.0,3.2,10.0,91.0,85.53,68.09
2016,12,7,13,45,0.0,108.0,3.25,10.0,108.0,103.45,83.49
2016,12,7,14,0,0.0,125.0,3.3,10.0,125.0,122.69,99.96
2016,12,7,14,15,0.0,115.5,3.3,9.5,115.5,113.44,92.37
2016,12,7,14,30,0.0,106.0,3.3,9.0,106.0,104.25,84.78
2016,12,7,14,45,0.0,94.5,3.35,9.0,94.5,92.84,75.03
2016,12,7,15,0,0.0,83.0,3.4,9.0,83.0,81.45,65.2
2016,12,7,15,15,0.0,70.5,3.3,9.0,70.5,68.91,54.26
2016,12,7,15,30,0.0,58.0,3.2,9.0,58.0,56.33,43.16
2016,12,7,15,45,0.0,45.0,3.15,9.0,45.0,43.06,31.37
2016,12,7,16,0,0.0,32.0,3.1,9.0,32.0,29.73,19.47
2016,12,7,16,15,0.0,20.5,3.05,9.0,20.5,19.02,9.29
2016,12,7,16,30,0.0,9.0,3.0,9.0,9.0,8.34,0.0
2016,12,7,16,45,0.0,4.5,2.95,9.0,4.5,4.29,0.0
2016,12,7,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,3.2,13.0,2.0,0.0,0.0
2016,12,8,7,30,0.0,4.0,3.2,13.0,4.0,3.81,0.0
2016,12,8,7,45,0.0,11.5,3.2,13.0,11.5,10.65,1.44
2016,12,8,8,0,0.0,19.0,3.2,13.0,19.0,17.62,8.77
2016,12,8,8,15,0.0,28.5,3.15,13.0,28.5,26.45,16.65
2016,12,8,8,30,0.0,38.0,3.1,13.0,38.0,35.29,24.46
2016,12,8,8,45,0.0,47.0,3.05,13.0,47.0,43.68,31.83
2016,12,8,9,0,0.0,56.0,3.0,13.0,56.0,52.07,39.14
2016,12,8,9,15,0.0,64.5,2.9,13.0,64.5,60.02,45.98
2016,12,8,9,30,0.0,73.0,2.8,13.0,73.0,68.02,52.79
2016,12,8,9,45,0.0,64.5,2.75,13.5,64.5,59.99,45.81
2016,12,8,10,0,0.0,56.0,2.7,14.0,56.0,52.06,38.91
2016,12,8,10,15,12.0,110.5,2.65,14.0,116.0,109.89,87.78
2016,12,8,10,30,24.0,165.0,2.6,14.0,176.0,170.96,138.52
2016,12,8,10,45,12.0,117.0,2.55,14.0,122.5,117.21,93.62
2016,12,8,11,0,0.0,69.0,2.5,14.0,69.0,64.2,48.94
2016,12,8,11,15,17.5,131.5,2.45,14.0,139.5,135.97,109.42
2016,12,8,11,30,35.0,194.0,2.4,14.0,210.0,220.65,179.15
2016,12,8,11,45,35.0,195.5,2.35,14.0,212.5,224.19,181.75
2016,12,8,12,0,35.0,197.0,2.3,14.0,215.0,227.74,184.62
2016,12,8,12,15,103.0,206.5,2.25,14.0,257.0,289.59,236.46
2016,12,8,12,30,171.0,216.0,2.2,14.0,299.0,364.35,297.47
2016,12,8,12,45,141.5,211.0,2.2,14.0,279.0,340.42,277.7
2016,12,8,13,0,112.0,206.0,2.2,14.0,259.0,315.55,257.48
2016,12,8,13,15,76.0,191.5,2.15,14.0,227.0,262.12,214.0
2016,12,8,13,30,40.0,177.0,2.1,14.0,195.0,219.57,178.79
2016,12,8,13,45,20.0,134.5,2.1,14.0,143.5,146.94,118.86
2016,12,8,14,0,0.0,92.0,2.1,14.0,92.0,87.24,68.56
2016,12,8,14,15,0.0,85.0,2.05,14.0,85.0,80.44,62.99
2016,12,8,14,30,0.0,78.0,2.0,14.0,78.0,73.66,57.33
2016,12,8,14,45,0.0,69.5,1.95,14.0,69.5,65.33,50.3
2016,12,8,15,0,0.0,61.0,1.9,14.0,61.0,57.01,43.21
2016,12,8,15,15,0.0,51.5,1.8,14.0,51.5,47.87,35.34
2016,12,8,15,30,0.0,42.0,1.7,14.0,42.0,39.02,27.64
2016,12,8,15,45,0.0,32.5,1.65,14.0,32.5,30.17,19.89
2016,12,8,16,0,0.0,23.0,1.6,14.0,23.0,21.33,12.09
2016,12,8,16,15,0.0,15.0,1.55,13.5,15.0,13.9,5.11
2016,12,8,16,30,0.0,7.0,1.5,13.0,7.0,6.48,0.0
2016,12,8,16,45,0.0,3.5,1.45,13.0,3.5,3.34,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
